ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2017 00:00,2,0.000,ALERT,213.51,297.87,59.975,1499313604,"201051344000645","219011344069620",0.00,24.80,0,295.76,299.97,0.0,0.0,0.000,765829.7,765829.7,12707,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499313606,2189294.00
07/06/2017 00:00,2,0.000,ALERT,212.61,297.57,59.970,1499313604,"274151322000085","219011344069620",0.00,25.00,0,294.56,299.67,0.0,0.0,0.000,977534.7,977534.7,12627,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499313608,2189295.00
07/06/2017 00:00,2,0.000,ALERT,213.74,297.87,59.965,1499313604,"201051344000633","219011344069620",0.00,24.00,0,294.26,299.37,0.0,0.0,0.000,752626.6,752626.6,12759,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499313610,2189296.00
07/06/2017 00:00,2,0.000,ALERT,213.06,298.17,59.965,1499313604,"201051344000469","219011344069620",0.00,24.00,0,294.86,299.67,0.0,0.0,0.000,756114.3,756114.3,12732,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499313612,2189297.00
07/06/2017 00:00,2,0.000,ALERT,213.06,299.07,59.965,1499313604,"201051344000646","219011344069620",0.00,24.00,0,296.06,300.57,0.0,0.0,0.000,751143.5,751143.5,12724,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499313613,2189298.00
07/06/2017 00:00,2,0.000,ALERT,212.38,298.17,59.965,1499313604,"274151322000052","219011344069620",0.00,25.30,0,294.26,300.27,0.0,0.0,0.000,1016516.4,1016516.4,12638,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499313615,2189299.00
07/06/2017 00:00,2,0.000,ALERT,213.29,299.07,59.970,1499313604,"201051344000585","219011344069620",0.00,24.30,0,296.06,300.87,0.0,0.0,0.000,764064.6,764064.6,12724,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499313617,2189300.00
07/06/2017 00:00,2,0.000,ALERT,213.29,299.67,59.975,1499313604,"201051344001230","219011344069620",0.00,23.50,0,296.96,301.47,0.0,0.0,0.000,755712.7,755712.7,12745,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499313619,2189301.00
07/06/2017 00:00,2,0.000,ALERT,213.74,299.97,59.981,1499313604,"201051344000582","219011344069620",0.00,23.80,0,297.26,301.77,0.0,0.0,0.000,745050.4,745050.4,12715,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499313621,2189302.00
07/06/2017 00:00,2,0.000,ALERT,212.83,299.07,59.975,1499313604,"201051344000955","219011344069620",0.00,24.00,0,296.96,301.17,0.0,0.0,0.000,764596.3,764596.3,12736,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499313623,2189303.00
07/06/2017 00:00,2,0.000,ALERT,212.38,296.66,59.986,1499313604,"274151322000094","219011344069620",0.00,24.80,0,294.26,299.37,0.0,0.0,0.000,836798.9,836798.9,12960,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499313624,2189304.00
07/06/2017 00:00,2,0.000,ALERT,213.06,298.77,59.975,1499313604,"201051344000579","219011344069620",0.00,24.50,0,296.36,300.57,0.0,0.0,0.000,774254.8,774254.8,12723,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499313626,2189305.00
07/06/2017 00:00,2,0.000,ALERT,212.83,299.07,59.970,1499313604,"201051344000890","219011344069620",0.00,24.00,0,297.26,302.37,0.0,0.0,0.000,758642.9,758642.9,12734,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499313628,2189306.00
07/06/2017 00:00,2,0.000,ALERT,213.74,299.67,59.975,1499313604,"201051344000438","219011344069620",0.00,23.80,0,296.96,301.77,0.0,0.0,0.000,761162.4,761162.4,12720,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499313630,2189307.00
07/06/2017 00:00,2,0.000,ALERT,213.51,298.77,59.981,1499313604,"201051344000417","219011344069620",0.00,24.00,0,296.06,300.57,0.0,0.0,0.000,689906.8,689906.8,12747,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499313631,2189308.00
07/06/2017 00:00,2,0.000,ALERT,212.38,298.17,59.970,1499313604,"274151322000083","219011344069620",0.00,24.50,0,294.86,300.57,0.0,0.0,0.000,1006274.0,1006274.0,12644,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499313633,2189309.00
07/06/2017 00:00,2,0.000,ALERT,212.83,296.96,59.954,1499313604,"274151322000076","219011344069620",0.00,25.30,0,294.26,299.67,0.0,0.0,0.000,1073696.4,1073696.4,12649,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499313635,2189310.00
07/06/2017 00:00,2,0.000,ALERT,213.06,299.07,59.933,1499313604,"201051344000868","219011344069620",0.00,24.30,0,296.36,300.57,0.0,0.0,0.000,754527.0,754527.0,12737,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499313637,2189311.00
07/06/2017 00:00,2,0.000,ALERT,212.61,297.87,59.991,1499313604,"274151322000095","219011344069620",0.00,24.50,0,295.76,300.87,0.0,0.0,0.000,1063362.2,1063362.2,12658,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499313639,2189312.00
07/06/2017 00:00,2,0.000,ALERT,213.06,298.47,59.986,1499313604,"201051344000988","219011344069620",0.00,24.50,0,293.66,299.67,0.0,0.0,0.000,662296.6,662296.6,12718,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499313641,2189313.00
07/06/2017 00:00,2,0.000,ALERT,213.06,298.47,59.954,1499313604,"201051344001025","219011344069620",0.00,23.50,0,296.36,301.77,0.0,0.0,0.000,761355.3,761355.3,12729,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499313643,2189314.00
07/06/2017 00:00,2,0.000,ALERT,213.29,298.77,59.986,1499313604,"201051344000458","219011344069620",0.00,25.00,0,296.06,300.87,0.0,0.0,0.000,766057.9,766057.9,12707,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499313645,2189315.00
07/06/2017 00:00,2,0.000,ALERT,213.51,298.17,59.965,1499313604,"201051344000853","219011344069620",0.00,24.30,0,296.06,300.27,0.0,0.0,0.000,767090.0,767090.0,12722,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499313646,2189316.00
07/06/2017 00:00,2,0.000,ALERT,213.51,299.37,59.981,1499313604,"201051344000685","219011344069620",0.00,23.80,0,296.66,301.47,0.0,0.0,0.000,761071.5,761071.5,12749,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499313648,2189317.00
07/06/2017 00:00,2,0.000,ALERT,213.29,298.77,59.991,1499313604,"201051344000917","219011344069620",0.00,24.50,0,295.16,300.27,0.0,0.0,0.000,757735.5,757735.5,12735,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499313650,2189318.00
07/06/2017 00:00,2,0.000,ALERT,213.29,299.07,59.975,1499313604,"201051344001145","219011344069620",0.00,23.50,0,297.26,302.37,0.0,0.0,0.000,765725.7,765725.7,12729,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499313652,2189319.00
07/06/2017 00:00,2,0.000,ALERT,213.29,298.17,59.981,1499313604,"201051344000651","219011344069620",0.00,23.30,0,296.36,300.87,0.0,0.0,0.000,754480.7,754480.7,12728,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499313653,2189320.00
07/06/2017 00:00,2,0.000,ALERT,211.93,296.96,59.928,1499313604,"274151322000088","219011344069620",0.00,25.00,0,294.56,299.97,0.0,0.0,0.000,965182.4,965182.4,12639,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499313655,2189321.00
07/06/2017 00:00,2,0.000,ALERT,212.83,295.76,59.975,1499313604,"274151322000068","219011344069620",0.00,25.80,0,294.26,299.07,0.0,0.0,0.000,837417.4,837417.4,12974,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499313657,2189322.00
07/06/2017 00:00,2,0.000,ALERT,213.06,299.07,60.007,1499313604,"201051344001135","219011344069620",0.00,23.80,0,296.66,301.47,0.0,0.0,0.000,749931.5,749931.5,12715,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499313659,2189323.00
07/06/2017 00:00,2,0.000,ALERT,212.83,298.77,59.965,1499313604,"201051344000594","219011344069620",0.00,24.50,0,295.76,300.57,0.0,0.0,0.000,769108.8,769108.8,12719,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499313661,2189324.00
07/06/2017 00:00,2,0.000,ALERT,213.06,298.17,59.975,1499313604,"201051344001203","219011344069620",0.00,23.80,0,296.66,302.98,0.0,0.0,0.000,759501.0,759501.0,12754,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499313662,2189325.00
07/06/2017 00:00,2,0.000,ALERT,212.38,297.87,59.970,1499313604,"274151322000054","219011344069620",0.00,25.50,0,294.56,300.57,0.0,0.0,0.000,981965.9,981965.9,12622,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499313664,2189326.00
07/06/2017 00:00,2,0.000,ALERT,213.29,298.17,59.965,1499313604,"201051344000867","219011344069620",0.00,24.80,0,295.76,300.57,0.0,0.0,0.000,753310.5,753310.5,12753,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499313666,2189327.00
07/06/2017 00:00,2,0.000,ALERT,213.06,298.77,59.970,1499313604,"201051344001093","219011344069620",0.00,24.30,0,296.66,300.87,0.0,0.0,0.000,757661.1,757661.1,12743,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499313668,2189328.00
07/06/2017 00:00,2,0.000,ALERT,213.06,298.17,60.007,1499313604,"201051344000900","219011344069620",0.00,24.50,0,295.76,299.97,0.0,0.0,0.000,774919.5,774919.5,12733,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499313670,2189329.00
07/06/2017 00:00,2,0.000,ALERT,213.29,297.57,59.965,1499313604,"201051344000648","219011344069620",0.00,24.00,0,295.46,300.27,0.0,0.0,0.000,762729.7,762729.7,12721,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499313672,2189330.00
07/06/2017 00:00,2,0.000,ALERT,213.06,298.77,59.959,1499313604,"201051344000569","219011344069620",0.00,24.80,0,296.36,300.87,0.0,0.0,0.000,776993.8,776993.8,12697,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499313673,2189331.00
07/06/2017 00:00,2,0.000,ALERT,213.06,298.47,59.959,1499313604,"201051344000983","219011344069620",0.00,24.80,0,296.36,300.57,0.0,0.0,0.000,767581.9,767581.9,12725,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499313675,2189332.00
07/06/2017 00:00,2,0.000,ALERT,212.83,297.57,59.975,1499313604,"201051344001158","219011344069620",0.00,24.00,0,295.16,299.37,0.0,0.0,0.000,752327.3,752327.3,12728,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499313677,2189333.00
07/06/2017 00:00,2,0.000,ALERT,213.51,298.47,59.970,1499313604,"201051344000576","219011344069620",0.00,24.30,0,296.06,299.97,0.0,0.0,0.000,766889.3,766889.3,12728,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499313679,2189334.00
07/06/2017 00:00,2,0.000,ALERT,212.61,296.96,59.965,1499313604,"274151322000087","219011344069620",0.00,25.80,0,294.26,299.67,0.0,0.0,0.000,956050.2,956050.2,12821,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499313680,2189335.00
07/06/2017 00:15,2,0.000,ALERT,213.51,298.77,59.991,1499314504,"201051344000645","219011344069620",0.00,24.80,0,295.76,300.27,0.0,0.0,0.000,765829.7,765829.7,12709,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499314506,2189336.00
07/06/2017 00:15,2,0.000,ALERT,212.61,297.26,59.986,1499314504,"274151322000085","219011344069620",0.00,25.00,0,294.26,299.37,0.0,0.0,0.000,977534.7,977534.7,12629,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499314508,2189337.00
07/06/2017 00:15,2,0.000,ALERT,213.74,298.17,59.986,1499314504,"201051344000633","219011344069620",0.00,24.00,0,294.26,299.97,0.0,0.0,0.000,752626.6,752626.6,12761,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499314509,2189338.00
07/06/2017 00:15,2,0.000,ALERT,213.29,298.47,59.986,1499314504,"201051344000469","219011344069620",0.00,24.00,0,294.86,300.27,0.0,0.0,0.000,756114.3,756114.3,12734,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499314511,2189339.00
07/06/2017 00:15,2,0.000,ALERT,212.61,298.17,59.938,1499314504,"201051344000646","219011344069620",0.00,24.00,0,296.06,300.57,0.0,0.0,0.000,751143.5,751143.5,12726,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499314513,2189340.00
07/06/2017 00:15,2,0.000,ALERT,212.16,297.57,59.954,1499314504,"274151322000052","219011344069620",0.00,25.30,0,294.26,299.67,0.0,0.0,0.000,1016516.4,1016516.4,12640,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499314515,2189341.00
07/06/2017 00:15,2,0.000,ALERT,213.29,298.77,59.991,1499314504,"201051344000585","219011344069620",0.00,24.30,0,296.36,300.87,0.0,0.0,0.000,764064.6,764064.6,12726,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499314517,2189342.00
07/06/2017 00:15,2,0.000,ALERT,213.06,298.77,59.986,1499314504,"201051344001230","219011344069620",0.00,23.50,0,296.96,301.17,0.0,0.0,0.000,755712.7,755712.7,12747,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499314518,2189343.00
07/06/2017 00:15,2,0.000,ALERT,213.29,299.07,59.975,1499314504,"201051344000582","219011344069620",0.00,23.80,0,297.57,301.77,0.0,0.0,0.000,745050.4,745050.4,12717,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499314520,2189344.00
07/06/2017 00:15,2,0.000,ALERT,212.83,298.77,59.975,1499314504,"201051344000955","219011344069620",0.00,24.30,0,296.96,300.87,0.0,0.0,0.000,764596.3,764596.3,12738,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499314522,2189345.00
07/06/2017 00:15,2,0.000,ALERT,212.83,297.57,59.970,1499314504,"274151322000094","219011344069620",0.00,24.80,0,293.96,298.77,0.0,0.0,0.000,836798.9,836798.9,12962,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499314524,2189346.00
07/06/2017 00:15,2,0.000,ALERT,213.06,299.37,59.975,1499314504,"201051344000579","219011344069620",0.00,24.50,0,296.36,301.17,0.0,0.0,0.000,774254.8,774254.8,12725,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499314526,2189347.00
07/06/2017 00:15,2,0.000,ALERT,213.06,299.07,59.981,1499314504,"201051344000890","219011344069620",0.00,24.00,0,297.26,302.07,0.0,0.0,0.000,758642.9,758642.9,12736,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499314528,2189348.00
07/06/2017 00:15,2,0.000,ALERT,213.29,298.77,59.996,1499314504,"201051344000438","219011344069620",0.00,23.80,0,296.96,301.17,0.0,0.0,0.000,761162.4,761162.4,12722,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499314529,2189349.00
07/06/2017 00:15,2,0.000,ALERT,213.29,298.17,59.991,1499314504,"201051344000417","219011344069620",0.00,24.00,0,296.36,300.27,0.0,0.0,0.000,689906.8,689906.8,12749,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499314531,2189350.00
07/06/2017 00:15,2,0.000,ALERT,212.38,297.26,59.970,1499314504,"274151322000083","219011344069620",0.00,24.50,0,294.86,299.67,0.0,0.0,0.000,1006274.0,1006274.0,12646,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499314533,2189351.00
07/06/2017 00:15,2,0.000,ALERT,212.83,297.26,60.012,1499314504,"274151322000076","219011344069620",0.00,25.00,0,294.26,299.37,0.0,0.0,0.000,1073696.4,1073696.4,12651,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499314535,2189352.00
07/06/2017 00:15,2,0.000,ALERT,213.29,299.37,59.996,1499314504,"201051344000868","219011344069620",0.00,24.50,0,296.66,301.17,0.0,0.0,0.000,754527.0,754527.0,12739,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499314536,2189353.00
07/06/2017 00:15,2,0.000,ALERT,212.61,298.77,59.981,1499314504,"274151322000095","219011344069620",0.00,24.50,0,295.76,299.97,0.0,0.0,0.000,1063362.2,1063362.2,12660,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499314538,2189354.00
07/06/2017 00:15,2,0.000,ALERT,212.83,298.47,59.975,1499314504,"201051344000988","219011344069620",0.00,24.50,0,293.66,300.57,0.0,0.0,0.000,662296.6,662296.6,12720,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499314540,2189355.00
07/06/2017 00:15,2,0.000,ALERT,213.06,298.17,59.975,1499314504,"201051344001025","219011344069620",0.00,23.80,0,296.36,301.77,0.0,0.0,0.000,761355.3,761355.3,12731,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499314542,2189356.00
07/06/2017 00:15,2,0.000,ALERT,213.06,299.07,59.986,1499314504,"201051344000458","219011344069620",0.00,25.00,0,296.06,301.17,0.0,0.0,0.000,766057.9,766057.9,12709,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499314544,2189357.00
07/06/2017 00:15,2,0.000,ALERT,213.51,298.47,59.986,1499314504,"201051344000853","219011344069620",0.00,24.50,0,296.06,300.87,0.0,0.0,0.000,767090.0,767090.0,12724,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499314546,2189358.00
07/06/2017 00:15,2,0.000,ALERT,213.51,298.77,59.996,1499314504,"201051344000685","219011344069620",0.00,24.00,0,296.66,300.87,0.0,0.0,0.000,761071.5,761071.5,12751,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499314548,2189359.00
07/06/2017 00:15,2,0.000,ALERT,213.06,297.87,59.986,1499314504,"201051344000917","219011344069620",0.00,24.50,0,295.46,300.57,0.0,0.0,0.000,757735.5,757735.5,12737,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499314549,2189360.00
07/06/2017 00:15,2,0.000,ALERT,213.51,299.37,60.023,1499314504,"201051344001145","219011344069620",0.00,23.80,0,297.26,301.77,0.0,0.0,0.000,765725.7,765725.7,12731,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499314551,2189361.00
07/06/2017 00:15,2,0.000,ALERT,213.29,298.17,59.981,1499314504,"201051344000651","219011344069620",0.00,23.50,0,296.36,300.57,0.0,0.0,0.000,754480.7,754480.7,12730,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499314553,2189362.00
07/06/2017 00:15,2,0.000,ALERT,212.16,297.87,59.991,1499314504,"274151322000088","219011344069620",0.00,25.00,0,294.26,299.37,0.0,0.0,0.000,965182.4,965182.4,12641,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499314555,2189363.00
07/06/2017 00:15,2,0.000,ALERT,213.29,297.57,59.991,1499314504,"274151322000068","219011344069620",0.00,25.50,0,293.96,298.47,0.0,0.0,0.000,837417.4,837417.4,12976,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499314557,2189364.00
07/06/2017 00:15,2,0.000,ALERT,212.61,298.17,59.986,1499314504,"201051344001135","219011344069620",0.00,24.00,0,296.96,301.47,0.0,0.0,0.000,749931.5,749931.5,12717,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499314558,2189365.00
07/06/2017 00:15,2,0.000,ALERT,212.83,299.37,59.981,1499314504,"201051344000594","219011344069620",0.00,24.50,0,295.76,301.17,0.0,0.0,0.000,769108.8,769108.8,12721,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499314560,2189366.00
07/06/2017 00:15,2,0.000,ALERT,213.29,298.77,59.996,1499314504,"201051344001203","219011344069620",0.00,24.00,0,296.66,302.68,0.0,0.0,0.000,759501.0,759501.0,12756,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499314562,2189367.00
07/06/2017 00:15,2,0.000,ALERT,212.16,297.26,59.986,1499314504,"274151322000054","219011344069620",0.00,25.50,0,294.56,299.97,0.0,0.0,0.000,981965.9,981965.9,12624,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499314564,2189368.00
07/06/2017 00:15,2,0.000,ALERT,213.29,298.77,59.938,1499314504,"201051344000867","219011344069620",0.00,24.80,0,295.76,301.17,0.0,0.0,0.000,753310.5,753310.5,12755,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499314566,2189369.00
07/06/2017 00:15,2,0.000,ALERT,213.29,298.77,59.991,1499314504,"201051344001093","219011344069620",0.00,24.30,0,296.66,300.87,0.0,0.0,0.000,757661.1,757661.1,12745,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499314567,2189370.00
07/06/2017 00:15,2,0.000,ALERT,213.06,298.77,59.981,1499314504,"201051344000900","219011344069620",0.00,24.50,0,295.76,300.57,0.0,0.0,0.000,774919.5,774919.5,12735,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499314569,2189371.00
07/06/2017 00:15,2,0.000,ALERT,213.29,298.17,59.954,1499314504,"201051344000648","219011344069620",0.00,24.00,0,295.46,300.87,0.0,0.0,0.000,762729.7,762729.7,12723,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499314571,2189372.00
07/06/2017 00:15,2,0.000,ALERT,213.29,299.37,59.954,1499314504,"201051344000569","219011344069620",0.00,24.80,0,296.66,301.47,0.0,0.0,0.000,776993.8,776993.8,12699,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499314573,2189373.00
07/06/2017 00:15,2,0.000,ALERT,213.29,299.37,59.986,1499314504,"201051344000983","219011344069620",0.00,24.80,0,296.36,301.17,0.0,0.0,0.000,767581.9,767581.9,12727,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499314575,2189374.00
07/06/2017 00:15,2,0.000,ALERT,212.83,297.87,60.028,1499314504,"201051344001158","219011344069620",0.00,24.00,0,295.46,299.97,0.0,0.0,0.000,752327.3,752327.3,12730,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499314576,2189375.00
07/06/2017 00:15,2,0.000,ALERT,213.06,298.77,59.996,1499314504,"201051344000576","219011344069620",0.00,24.30,0,296.06,300.87,0.0,0.0,0.000,766889.3,766889.3,12730,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499314578,2189376.00
07/06/2017 00:15,2,0.000,ALERT,212.16,296.36,59.986,1499314504,"274151322000087","219011344069620",0.00,25.50,0,293.96,299.07,0.0,0.0,0.000,956050.2,956050.2,12823,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499314580,2189377.00
07/06/2017 00:30,2,0.000,ALERT,213.51,299.07,59.975,1499315403,"201051344000645","219011344069620",0.00,25.00,0,296.96,300.87,0.0,0.0,0.000,765829.7,765829.7,12711,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499315405,2189378.00
07/06/2017 00:30,2,0.000,ALERT,212.38,297.57,59.965,1499315403,"274151322000085","219011344069620",0.00,25.30,0,295.76,299.37,0.0,0.0,0.000,977534.7,977534.7,12631,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499315407,2189379.00
07/06/2017 00:30,2,0.000,ALERT,213.74,299.07,59.975,1499315403,"201051344000633","219011344069620",0.00,24.30,0,294.86,300.27,0.0,0.0,0.000,752626.6,752626.6,12763,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499315409,2189380.00
07/06/2017 00:30,2,0.000,ALERT,213.06,299.07,59.965,1499315403,"201051344000469","219011344069620",0.00,24.30,0,295.76,300.57,0.0,0.0,0.000,756114.3,756114.3,12736,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499315411,2189381.00
07/06/2017 00:30,2,0.000,ALERT,212.38,298.47,60.018,1499315403,"201051344000646","219011344069620",0.00,24.30,0,295.76,300.27,0.0,0.0,0.000,751143.5,751143.5,12728,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499315413,2189382.00
07/06/2017 00:30,2,0.000,ALERT,212.16,298.17,59.965,1499315403,"274151322000052","219011344069620",0.00,25.30,0,295.16,299.67,0.0,0.0,0.000,1016516.4,1016516.4,12642,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499315414,2189383.00
07/06/2017 00:30,2,0.000,ALERT,212.83,298.47,59.970,1499315403,"201051344000585","219011344069620",0.00,24.50,0,296.06,300.27,0.0,0.0,0.000,764064.6,764064.6,12728,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499315416,2189384.00
07/06/2017 00:30,2,0.000,ALERT,212.61,298.77,59.975,1499315403,"201051344001230","219011344069620",0.00,23.80,0,296.66,300.27,0.0,0.0,0.000,755712.7,755712.7,12749,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499315418,2189385.00
07/06/2017 00:30,2,0.000,ALERT,213.29,299.67,59.970,1499315403,"201051344000582","219011344069620",0.00,24.00,0,297.26,300.87,0.0,0.0,0.000,745050.4,745050.4,12719,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499315420,2189386.00
07/06/2017 00:30,2,0.000,ALERT,212.38,298.47,59.975,1499315403,"201051344000955","219011344069620",0.00,24.50,0,296.36,299.97,0.0,0.0,0.000,764596.3,764596.3,12740,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499315421,2189387.00
07/06/2017 00:30,2,0.000,ALERT,212.38,296.96,59.975,1499315403,"274151322000094","219011344069620",0.00,24.80,0,295.46,298.77,0.0,0.0,0.000,836798.9,836798.9,12964,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499315423,2189388.00
07/06/2017 00:30,2,0.000,ALERT,213.06,299.97,60.007,1499315403,"201051344000579","219011344069620",0.00,24.80,0,297.57,301.47,0.0,0.0,0.000,774254.8,774254.8,12727,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499315425,2189389.00
07/06/2017 00:30,2,0.000,ALERT,212.61,299.07,59.981,1499315403,"201051344000890","219011344069620",0.00,24.30,0,296.96,301.47,0.0,0.0,0.000,758642.9,758642.9,12738,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499315427,2189390.00
07/06/2017 00:30,2,0.000,ALERT,213.06,298.77,59.981,1499315403,"201051344000438","219011344069620",0.00,24.00,0,296.96,300.57,0.0,0.0,0.000,761162.4,761162.4,12724,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499315429,2189391.00
07/06/2017 00:30,2,0.000,ALERT,213.06,298.17,59.975,1499315403,"201051344000417","219011344069620",0.00,24.30,0,296.06,299.67,0.0,0.0,0.000,689906.8,689906.8,12751,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499315430,2189392.00
07/06/2017 00:30,2,0.000,ALERT,212.38,297.57,59.975,1499315403,"274151322000083","219011344069620",0.00,24.50,0,296.06,299.97,0.0,0.0,0.000,1006274.0,1006274.0,12648,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499315432,2189393.00
07/06/2017 00:30,2,0.000,ALERT,212.83,297.26,59.975,1499315403,"274151322000076","219011344069620",0.00,25.30,0,295.46,299.67,0.0,0.0,0.000,1073696.4,1073696.4,12653,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499315434,2189394.00
07/06/2017 00:30,2,0.000,ALERT,213.06,300.27,59.975,1499315403,"201051344000868","219011344069620",0.00,24.80,0,297.57,301.47,0.0,0.0,0.000,754527.0,754527.0,12741,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499315436,2189395.00
07/06/2017 00:30,2,0.000,ALERT,211.93,298.47,59.986,1499315403,"274151322000095","219011344069620",0.00,24.50,0,296.96,300.27,0.0,0.0,0.000,1063362.2,1063362.2,12662,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499315438,2189396.00
07/06/2017 00:30,2,0.000,ALERT,213.06,299.67,59.959,1499315403,"201051344000988","219011344069620",0.00,24.80,0,294.56,300.87,0.0,0.0,0.000,662296.6,662296.6,12722,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499315439,2189397.00
07/06/2017 00:30,2,0.000,ALERT,212.61,298.17,59.970,1499315403,"201051344001025","219011344069620",0.00,23.80,0,296.06,300.87,0.0,0.0,0.000,761355.3,761355.3,12733,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499315441,2189398.00
07/06/2017 00:30,2,0.000,ALERT,212.83,299.07,59.981,1499315403,"201051344000458","219011344069620",0.00,25.30,0,296.96,301.77,0.0,0.0,0.000,766057.9,766057.9,12711,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499315443,2189399.00
07/06/2017 00:30,2,0.000,ALERT,213.74,299.37,59.986,1499315403,"201051344000853","219011344069620",0.00,24.80,0,297.26,301.17,0.0,0.0,0.000,767090.0,767090.0,12726,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499315445,2189400.00
07/06/2017 00:30,2,0.000,ALERT,213.06,298.47,59.981,1499315403,"201051344000685","219011344069620",0.00,24.30,0,296.66,300.57,0.0,0.0,0.000,761071.5,761071.5,12753,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499315447,2189401.00
07/06/2017 00:30,2,0.000,ALERT,212.83,298.17,59.970,1499315403,"201051344000917","219011344069620",0.00,24.80,0,295.16,299.67,0.0,0.0,0.000,757735.5,757735.5,12739,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499315449,2189402.00
07/06/2017 00:30,2,0.000,ALERT,212.83,298.77,59.981,1499315403,"201051344001145","219011344069620",0.00,24.00,0,296.66,301.17,0.0,0.0,0.000,765725.7,765725.7,12733,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499315451,2189403.00
07/06/2017 00:30,2,0.000,ALERT,212.83,297.87,59.981,1499315403,"201051344000651","219011344069620",0.00,23.80,0,296.06,299.97,0.0,0.0,0.000,754480.7,754480.7,12732,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499315452,2189404.00
07/06/2017 00:30,2,0.000,ALERT,212.16,298.17,59.986,1499315403,"274151322000088","219011344069620",0.00,25.30,0,295.76,299.67,0.0,0.0,0.000,965182.4,965182.4,12643,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499315454,2189405.00
07/06/2017 00:30,2,0.000,ALERT,213.06,296.96,60.012,1499315403,"274151322000068","219011344069620",0.00,25.80,0,295.16,298.47,0.0,0.0,0.000,837417.4,837417.4,12978,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499315456,2189406.00
07/06/2017 00:30,2,0.000,ALERT,212.38,298.17,59.975,1499315403,"201051344001135","219011344069620",0.00,24.30,0,296.66,300.57,0.0,0.0,0.000,749931.5,749931.5,12719,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499315458,2189407.00
07/06/2017 00:30,2,0.000,ALERT,213.06,300.57,59.949,1499315403,"201051344000594","219011344069620",0.00,24.50,0,296.66,301.47,0.0,0.0,0.000,769108.8,769108.8,12723,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499315460,2189408.00
07/06/2017 00:30,2,0.000,ALERT,212.83,298.47,59.981,1499315403,"201051344001203","219011344069620",0.00,24.30,0,296.66,301.77,0.0,0.0,0.000,759501.0,759501.0,12758,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499315462,2189409.00
07/06/2017 00:30,2,0.000,ALERT,212.38,297.87,59.981,1499315403,"274151322000054","219011344069620",0.00,25.80,0,296.06,299.97,0.0,0.0,0.000,981965.9,981965.9,12626,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499315464,2189410.00
07/06/2017 00:30,2,0.000,ALERT,213.29,299.37,59.986,1499315403,"201051344000867","219011344069620",0.00,25.00,0,296.66,301.47,0.0,0.0,0.000,753310.5,753310.5,12757,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499315465,2189411.00
07/06/2017 00:30,2,0.000,ALERT,212.83,298.47,59.986,1499315403,"201051344001093","219011344069620",0.00,24.50,0,296.66,300.27,0.0,0.0,0.000,757661.1,757661.1,12747,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499315467,2189412.00
07/06/2017 00:30,2,0.000,ALERT,213.29,299.97,59.970,1499315403,"201051344000900","219011344069620",0.00,24.80,0,296.66,300.87,0.0,0.0,0.000,774919.5,774919.5,12737,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499315469,2189413.00
07/06/2017 00:30,2,0.000,ALERT,213.29,299.07,60.023,1499315403,"201051344000648","219011344069620",0.00,24.30,0,296.36,301.17,0.0,0.0,0.000,762729.7,762729.7,12725,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499315471,2189414.00
07/06/2017 00:30,2,0.000,ALERT,213.06,299.97,59.981,1499315403,"201051344000569","219011344069620",0.00,25.00,0,297.26,301.77,0.0,0.0,0.000,776993.8,776993.8,12701,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499315473,2189415.00
07/06/2017 00:30,2,0.000,ALERT,213.29,300.27,59.986,1499315403,"201051344000983","219011344069620",0.00,25.00,0,296.66,301.47,0.0,0.0,0.000,767581.9,767581.9,12729,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499315475,2189416.00
07/06/2017 00:30,2,0.000,ALERT,213.06,299.07,59.981,1499315403,"201051344001158","219011344069620",0.00,24.30,0,295.16,300.27,0.0,0.0,0.000,752327.3,752327.3,12732,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499315476,2189417.00
07/06/2017 00:30,2,0.000,ALERT,213.74,300.27,59.981,1499315403,"201051344000576","219011344069620",0.00,24.80,0,296.36,301.17,0.0,0.0,0.000,766889.3,766889.3,12732,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499315478,2189418.00
07/06/2017 00:30,2,0.000,ALERT,212.61,297.26,59.975,1499315403,"274151322000087","219011344069620",0.00,25.80,0,295.16,299.07,0.0,0.0,0.000,956050.2,956050.2,12825,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499315480,2189419.00
07/06/2017 00:45,2,0.000,ALERT,213.29,299.07,59.991,1499316303,"201051344000645","219011344069620",0.00,25.30,0,296.96,301.17,0.0,0.0,0.000,765829.7,765829.7,12713,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499316306,2189420.00
07/06/2017 00:45,2,0.000,ALERT,212.83,297.87,60.007,1499316303,"274151322000085","219011344069620",0.00,25.30,0,295.16,299.67,0.0,0.0,0.000,977534.7,977534.7,12633,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499316307,2189421.00
07/06/2017 00:45,2,0.000,ALERT,213.51,298.77,59.986,1499316303,"201051344000633","219011344069620",0.00,24.50,0,295.46,300.87,0.0,0.0,0.000,752626.6,752626.6,12765,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499316310,2189422.00
07/06/2017 00:45,2,0.000,ALERT,213.06,299.37,59.959,1499316303,"201051344000469","219011344069620",0.00,24.80,0,296.36,300.87,0.0,0.0,0.000,756114.3,756114.3,12738,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499316311,2189423.00
07/06/2017 00:45,2,0.000,ALERT,212.16,298.47,59.959,1499316303,"201051344000646","219011344069620",0.00,24.50,0,295.76,300.27,0.0,0.0,0.000,751143.5,751143.5,12730,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499316313,2189424.00
07/06/2017 00:45,2,0.000,ALERT,212.16,297.57,60.028,1499316303,"274151322000052","219011344069620",0.00,25.50,0,294.86,299.67,0.0,0.0,0.000,1016516.4,1016516.4,12644,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499316315,2189425.00
07/06/2017 00:45,2,0.000,ALERT,212.83,299.07,60.007,1499316303,"201051344000585","219011344069620",0.00,24.80,0,295.76,300.27,0.0,0.0,0.000,764064.6,764064.6,12730,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499316317,2189426.00
07/06/2017 00:45,2,0.000,ALERT,212.61,299.37,60.039,1499316303,"201051344001230","219011344069620",0.00,24.00,0,296.66,300.57,0.0,0.0,0.000,755712.7,755712.7,12751,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499316319,2189427.00
07/06/2017 00:45,2,0.000,ALERT,212.83,299.07,59.991,1499316303,"201051344000582","219011344069620",0.00,24.30,0,297.57,301.17,0.0,0.0,0.000,745050.4,745050.4,12721,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499316320,2189428.00
07/06/2017 00:45,2,0.000,ALERT,212.16,298.77,59.970,1499316303,"201051344000955","219011344069620",0.00,24.80,0,296.36,300.27,0.0,0.0,0.000,764596.3,764596.3,12742,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499316322,2189429.00
07/06/2017 00:45,2,0.000,ALERT,212.61,297.57,60.002,1499316303,"274151322000094","219011344069620",0.00,25.00,0,294.86,299.07,0.0,0.0,0.000,836798.9,836798.9,12966,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499316324,2189430.00
07/06/2017 00:45,2,0.000,ALERT,212.83,299.97,60.007,1499316303,"201051344000579","219011344069620",0.00,24.80,0,297.87,301.77,0.0,0.0,0.000,774254.8,774254.8,12729,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499316326,2189431.00
07/06/2017 00:45,2,0.000,ALERT,212.61,299.37,60.007,1499316303,"201051344000890","219011344069620",0.00,24.50,0,296.96,301.47,0.0,0.0,0.000,758642.9,758642.9,12740,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499316328,2189432.00
07/06/2017 00:45,2,0.000,ALERT,212.83,298.77,60.007,1499316303,"201051344000438","219011344069620",0.00,24.30,0,296.96,300.57,0.0,0.0,0.000,761162.4,761162.4,12726,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499316329,2189433.00
07/06/2017 00:45,2,0.000,ALERT,212.61,297.87,59.996,1499316303,"201051344000417","219011344069620",0.00,24.50,0,296.06,299.97,0.0,0.0,0.000,689906.8,689906.8,12753,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499316331,2189434.00
07/06/2017 00:45,2,0.000,ALERT,212.61,297.87,60.028,1499316303,"274151322000083","219011344069620",0.00,24.80,0,295.46,299.67,0.0,0.0,0.000,1006274.0,1006274.0,12650,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499316333,2189435.00
07/06/2017 00:45,2,0.000,ALERT,213.06,297.87,60.023,1499316303,"274151322000076","219011344069620",0.00,25.30,0,295.16,299.67,0.0,0.0,0.000,1073696.4,1073696.4,12655,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499316335,2189436.00
07/06/2017 00:45,2,0.000,ALERT,212.83,299.97,60.039,1499316303,"201051344000868","219011344069620",0.00,24.80,0,297.87,302.07,0.0,0.0,0.000,754527.0,754527.0,12743,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499316337,2189437.00
