ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2017 00:45,2,0.000,ALERT,212.38,298.77,60.002,1499316303,"274151322000095","219011344069620",0.00,24.80,0,296.36,299.97,0.0,0.0,0.000,1063362.2,1063362.2,12664,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499316338,2189438.00
07/06/2017 00:45,2,0.000,ALERT,212.83,299.07,60.002,1499316303,"201051344000988","219011344069620",0.00,25.00,0,295.16,300.87,0.0,0.0,0.000,662296.6,662296.6,12724,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499316340,2189439.00
07/06/2017 00:45,2,0.000,ALERT,212.38,297.87,60.012,1499316303,"201051344001025","219011344069620",0.00,24.00,0,296.06,300.87,0.0,0.0,0.000,761355.3,761355.3,12735,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499316342,2189440.00
07/06/2017 00:45,2,0.000,ALERT,212.83,299.67,59.991,1499316303,"201051344000458","219011344069620",0.00,25.50,0,297.26,302.07,0.0,0.0,0.000,766057.9,766057.9,12713,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499316344,2189441.00
07/06/2017 00:45,2,0.000,ALERT,213.51,299.37,60.002,1499316303,"201051344000853","219011344069620",0.00,25.00,0,297.26,301.47,0.0,0.0,0.000,767090.0,767090.0,12728,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499316346,2189442.00
07/06/2017 00:45,2,0.000,ALERT,213.06,299.07,59.991,1499316303,"201051344000685","219011344069620",0.00,24.50,0,296.66,300.27,0.0,0.0,0.000,761071.5,761071.5,12755,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499316348,2189443.00
07/06/2017 00:45,2,0.000,ALERT,212.83,298.47,60.039,1499316303,"201051344000917","219011344069620",0.00,25.30,0,295.46,299.97,0.0,0.0,0.000,757735.5,757735.5,12741,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499316349,2189444.00
07/06/2017 00:45,2,0.000,ALERT,212.83,299.07,60.002,1499316303,"201051344001145","219011344069620",0.00,24.30,0,296.66,301.17,0.0,0.0,0.000,765725.7,765725.7,12735,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499316351,2189445.00
07/06/2017 00:45,2,0.000,ALERT,212.83,298.17,60.007,1499316303,"201051344000651","219011344069620",0.00,24.00,0,295.76,299.97,0.0,0.0,0.000,754480.7,754480.7,12734,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499316353,2189446.00
07/06/2017 00:45,2,0.000,ALERT,212.16,298.17,59.981,1499316303,"274151322000088","219011344069620",0.00,25.50,0,295.16,299.37,0.0,0.0,0.000,965182.4,965182.4,12645,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499316355,2189447.00
07/06/2017 00:45,2,0.000,ALERT,213.06,296.96,59.981,1499316303,"274151322000068","219011344069620",0.00,25.80,0,294.56,298.77,0.0,0.0,0.000,837417.4,837417.4,12980,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499316356,2189448.00
07/06/2017 00:45,2,0.000,ALERT,212.38,298.77,60.002,1499316303,"201051344001135","219011344069620",0.00,24.50,0,296.66,300.87,0.0,0.0,0.000,749931.5,749931.5,12721,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499316358,2189449.00
07/06/2017 00:45,2,0.000,ALERT,212.83,300.27,60.007,1499316303,"201051344000594","219011344069620",0.00,24.80,0,297.57,301.47,0.0,0.0,0.000,769108.8,769108.8,12725,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499316360,2189450.00
07/06/2017 00:45,2,0.000,ALERT,212.61,298.17,60.012,1499316303,"201051344001203","219011344069620",0.00,24.50,0,296.66,302.07,0.0,0.0,0.000,759501.0,759501.0,12760,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499316362,2189451.00
07/06/2017 00:45,2,0.000,ALERT,212.61,298.17,60.007,1499316303,"274151322000054","219011344069620",0.00,26.00,0,295.16,299.97,0.0,0.0,0.000,981965.9,981965.9,12628,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499316364,2189452.00
07/06/2017 00:45,2,0.000,ALERT,213.29,299.37,59.970,1499316303,"201051344000867","219011344069620",0.00,25.30,0,296.66,301.77,0.0,0.0,0.000,753310.5,753310.5,12759,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499316365,2189453.00
07/06/2017 00:45,2,0.000,ALERT,212.61,298.47,59.996,1499316303,"201051344001093","219011344069620",0.00,25.00,0,296.96,300.27,0.0,0.0,0.000,757661.1,757661.1,12749,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499316367,2189454.00
07/06/2017 00:45,2,0.000,ALERT,213.06,299.37,60.023,1499316303,"201051344000900","219011344069620",0.00,25.00,0,297.26,301.47,0.0,0.0,0.000,774919.5,774919.5,12739,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499316369,2189455.00
07/06/2017 00:45,2,0.000,ALERT,213.29,299.37,60.002,1499316303,"201051344000648","219011344069620",0.00,24.50,0,296.96,301.47,0.0,0.0,0.000,762729.7,762729.7,12727,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499316371,2189456.00
07/06/2017 00:45,2,0.000,ALERT,213.06,300.27,59.970,1499316303,"201051344000569","219011344069620",0.00,25.30,0,297.57,301.77,0.0,0.0,0.000,776993.8,776993.8,12703,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499316373,2189457.00
07/06/2017 00:45,2,0.000,ALERT,213.06,299.97,60.007,1499316303,"201051344000983","219011344069620",0.00,25.30,0,297.57,302.07,0.0,0.0,0.000,767581.9,767581.9,12731,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499316375,2189458.00
07/06/2017 00:45,2,0.000,ALERT,213.06,299.07,59.959,1499316303,"201051344001158","219011344069620",0.00,24.50,0,296.96,300.87,0.0,0.0,0.000,752327.3,752327.3,12734,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499316377,2189459.00
07/06/2017 00:45,2,0.000,ALERT,213.51,300.27,60.002,1499316303,"201051344000576","219011344069620",0.00,24.80,0,297.57,301.47,0.0,0.0,0.000,766889.3,766889.3,12734,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499316379,2189460.00
07/06/2017 00:45,2,0.000,ALERT,212.83,297.57,60.007,1499316303,"274151322000087","219011344069620",0.00,25.80,0,294.86,299.07,0.0,0.0,0.000,956050.2,956050.2,12827,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499316380,2189461.00
07/06/2017 01:00,2,0.000,ALERT,212.83,297.87,60.018,1499317203,"201051344000645","219011344069620",0.00,25.50,0,296.96,301.47,0.0,0.0,0.000,765829.7,765829.7,12715,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499317205,2189462.00
07/06/2017 01:00,2,0.000,ALERT,212.16,296.96,59.970,1499317203,"274151322000085","219011344069620",0.00,25.50,0,295.16,300.27,0.0,0.0,0.000,977534.7,977534.7,12635,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499317207,2189463.00
07/06/2017 01:00,2,0.000,ALERT,213.06,297.87,59.986,1499317203,"201051344000633","219011344069620",0.00,24.80,0,295.16,300.87,0.0,0.0,0.000,752626.6,752626.6,12767,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499317209,2189464.00
07/06/2017 01:00,2,0.000,ALERT,212.38,297.87,59.975,1499317203,"201051344000469","219011344069620",0.00,24.80,0,296.06,300.87,0.0,0.0,0.000,756114.3,756114.3,12740,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499317211,2189465.00
07/06/2017 01:00,2,0.000,ALERT,211.93,297.87,59.975,1499317203,"201051344000646","219011344069620",0.00,24.80,0,295.76,301.77,0.0,0.0,0.000,751143.5,751143.5,12732,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499317212,2189466.00
07/06/2017 01:00,2,0.000,ALERT,211.70,296.66,59.970,1499317203,"274151322000052","219011344069620",0.00,25.50,0,294.86,300.27,0.0,0.0,0.000,1016516.4,1016516.4,12646,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499317214,2189467.00
07/06/2017 01:00,2,0.000,ALERT,212.16,298.17,59.975,1499317203,"201051344000585","219011344069620",0.00,25.00,0,296.06,302.07,0.0,0.0,0.000,764064.6,764064.6,12732,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499317216,2189468.00
07/06/2017 01:00,2,0.000,ALERT,212.16,298.77,59.986,1499317203,"201051344001230","219011344069620",0.00,24.30,0,296.96,302.68,0.0,0.0,0.000,755712.7,755712.7,12753,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499317218,2189469.00
07/06/2017 01:00,2,0.000,ALERT,212.83,299.07,59.975,1499317203,"201051344000582","219011344069620",0.00,24.50,0,297.26,302.68,0.0,0.0,0.000,745050.4,745050.4,12723,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499317220,2189470.00
07/06/2017 01:00,2,0.000,ALERT,211.70,297.87,59.975,1499317203,"201051344000955","219011344069620",0.00,25.00,0,296.36,302.07,0.0,0.0,0.000,764596.3,764596.3,12744,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499317221,2189471.00
07/06/2017 01:00,2,0.000,ALERT,212.16,296.96,59.965,1499317203,"274151322000094","219011344069620",0.00,25.00,0,294.86,299.37,0.0,0.0,0.000,836798.9,836798.9,12968,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499317223,2189472.00
07/06/2017 01:00,2,0.000,ALERT,212.38,298.77,59.975,1499317203,"201051344000579","219011344069620",0.00,25.00,0,297.57,302.07,0.0,0.0,0.000,774254.8,774254.8,12731,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499317225,2189473.00
07/06/2017 01:00,2,0.000,ALERT,212.16,298.77,59.981,1499317203,"201051344000890","219011344069620",0.00,24.80,0,296.96,302.68,0.0,0.0,0.000,758642.9,758642.9,12742,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499317227,2189474.00
07/06/2017 01:00,2,0.000,ALERT,212.38,298.17,59.981,1499317203,"201051344000438","219011344069620",0.00,24.50,0,296.66,302.07,0.0,0.0,0.000,761162.4,761162.4,12728,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499317229,2189475.00
07/06/2017 01:00,2,0.000,ALERT,212.38,297.57,59.975,1499317203,"201051344000417","219011344069620",0.00,24.80,0,296.06,301.77,0.0,0.0,0.000,689906.8,689906.8,12755,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499317231,2189476.00
07/06/2017 01:00,2,0.000,ALERT,211.93,297.57,59.975,1499317203,"274151322000083","219011344069620",0.00,25.00,0,295.46,300.57,0.0,0.0,0.000,1006274.0,1006274.0,12652,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499317233,2189477.00
07/06/2017 01:00,2,0.000,ALERT,212.38,297.57,59.970,1499317203,"274151322000076","219011344069620",0.00,25.50,0,295.16,300.27,0.0,0.0,0.000,1073696.4,1073696.4,12657,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499317235,2189478.00
07/06/2017 01:00,2,0.000,ALERT,212.38,299.07,59.981,1499317203,"201051344000868","219011344069620",0.00,25.00,0,297.57,302.37,0.0,0.0,0.000,754527.0,754527.0,12745,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499317237,2189479.00
07/06/2017 01:00,2,0.000,ALERT,211.48,297.57,59.970,1499317203,"274151322000095","219011344069620",0.00,24.80,0,296.36,300.87,0.0,0.0,0.000,1063362.2,1063362.2,12666,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499317239,2189480.00
07/06/2017 01:00,2,0.000,ALERT,212.16,298.17,59.981,1499317203,"201051344000988","219011344069620",0.00,25.30,0,294.56,301.47,0.0,0.0,0.000,662296.6,662296.6,12726,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499317241,2189481.00
07/06/2017 01:00,2,0.000,ALERT,212.16,297.87,59.981,1499317203,"201051344001025","219011344069620",0.00,24.30,0,296.06,301.77,0.0,0.0,0.000,761355.3,761355.3,12737,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499317242,2189482.00
07/06/2017 01:00,2,0.000,ALERT,212.38,298.17,59.981,1499317203,"201051344000458","219011344069620",0.00,25.80,0,297.26,302.37,0.0,0.0,0.000,766057.9,766057.9,12715,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499317244,2189483.00
07/06/2017 01:00,2,0.000,ALERT,212.83,297.57,59.975,1499317203,"201051344000853","219011344069620",0.00,25.30,0,296.96,301.77,0.0,0.0,0.000,767090.0,767090.0,12730,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499317246,2189484.00
07/06/2017 01:00,2,0.000,ALERT,212.61,298.47,59.938,1499317203,"201051344000685","219011344069620",0.00,24.80,0,296.66,302.37,0.0,0.0,0.000,761071.5,761071.5,12757,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499317248,2189485.00
07/06/2017 01:00,2,0.000,ALERT,212.16,297.87,59.975,1499317203,"201051344000917","219011344069620",0.00,25.50,0,295.46,301.47,0.0,0.0,0.000,757735.5,757735.5,12743,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499317249,2189486.00
07/06/2017 01:00,2,0.000,ALERT,212.38,298.47,59.981,1499317203,"201051344001145","219011344069620",0.00,24.50,0,297.26,302.68,0.0,0.0,0.000,765725.7,765725.7,12737,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499317251,2189487.00
07/06/2017 01:00,2,0.000,ALERT,212.38,297.87,59.986,1499317203,"201051344000651","219011344069620",0.00,24.30,0,296.06,301.17,0.0,0.0,0.000,754480.7,754480.7,12736,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499317253,2189488.00
07/06/2017 01:00,2,0.000,ALERT,211.48,296.36,59.986,1499317203,"274151322000088","219011344069620",0.00,25.80,0,295.16,299.97,0.0,0.0,0.000,965182.4,965182.4,12647,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499317255,2189489.00
07/06/2017 01:00,2,0.000,ALERT,212.61,296.36,59.981,1499317203,"274151322000068","219011344069620",0.00,26.00,0,294.86,299.37,0.0,0.0,0.000,837417.4,837417.4,12982,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499317257,2189490.00
07/06/2017 01:00,2,0.000,ALERT,211.93,298.17,59.975,1499317203,"201051344001135","219011344069620",0.00,24.80,0,296.66,301.77,0.0,0.0,0.000,749931.5,749931.5,12723,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499317258,2189491.00
07/06/2017 01:00,2,0.000,ALERT,211.93,298.47,59.975,1499317203,"201051344000594","219011344069620",0.00,25.00,0,296.96,302.07,0.0,0.0,0.000,769108.8,769108.8,12727,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499317260,2189492.00
07/06/2017 01:00,2,0.000,ALERT,212.16,297.87,59.981,1499317203,"201051344001203","219011344069620",0.00,24.80,0,296.36,302.98,0.0,0.0,0.000,759501.0,759501.0,12762,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499317262,2189493.00
07/06/2017 01:00,2,0.000,ALERT,211.93,297.87,59.981,1499317203,"274151322000054","219011344069620",0.00,26.00,0,295.46,300.57,0.0,0.0,0.000,981965.9,981965.9,12630,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499317264,2189494.00
07/06/2017 01:00,2,0.000,ALERT,212.61,297.87,59.986,1499317203,"201051344000867","219011344069620",0.00,25.50,0,296.66,302.07,0.0,0.0,0.000,753310.5,753310.5,12761,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499317265,2189495.00
07/06/2017 01:00,2,0.000,ALERT,212.16,298.17,59.975,1499317203,"201051344001093","219011344069620",0.00,25.30,0,296.66,301.77,0.0,0.0,0.000,757661.1,757661.1,12751,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499317267,2189496.00
07/06/2017 01:00,2,0.000,ALERT,212.38,298.47,59.981,1499317203,"201051344000900","219011344069620",0.00,25.30,0,296.66,301.47,0.0,0.0,0.000,774919.5,774919.5,12741,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499317269,2189497.00
07/06/2017 01:00,2,0.000,ALERT,212.38,297.57,59.991,1499317203,"201051344000648","219011344069620",0.00,24.80,0,296.66,301.77,0.0,0.0,0.000,762729.7,762729.7,12729,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499317271,2189498.00
07/06/2017 01:00,2,0.000,ALERT,212.38,299.07,59.981,1499317203,"201051344000569","219011344069620",0.00,25.50,0,297.57,302.37,0.0,0.0,0.000,776993.8,776993.8,12705,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499317273,2189499.00
07/06/2017 01:00,2,0.000,ALERT,212.38,298.77,59.981,1499317203,"201051344000983","219011344069620",0.00,25.30,0,297.57,302.07,0.0,0.0,0.000,767581.9,767581.9,12733,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499317275,2189500.00
07/06/2017 01:00,2,0.000,ALERT,212.16,297.87,59.986,1499317203,"201051344001158","219011344069620",0.00,24.80,0,296.36,300.87,0.0,0.0,0.000,752327.3,752327.3,12736,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499317276,2189501.00
07/06/2017 01:00,2,0.000,ALERT,213.06,299.07,59.933,1499317203,"201051344000576","219011344069620",0.00,25.00,0,296.96,301.77,0.0,0.0,0.000,766889.3,766889.3,12736,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499317278,2189502.00
07/06/2017 01:00,2,0.000,ALERT,211.93,296.36,59.981,1499317203,"274151322000087","219011344069620",0.00,26.00,0,294.86,299.67,0.0,0.0,0.000,956050.2,956050.2,12829,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499317280,2189503.00
07/06/2017 01:15,2,0.000,ALERT,213.29,298.77,59.991,1499318103,"201051344000645","219011344069620",0.00,25.50,0,296.36,300.87,0.0,0.0,0.000,765829.7,765829.7,12717,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499318105,2189504.00
07/06/2017 01:15,2,0.000,ALERT,212.38,297.57,60.028,1499318103,"274151322000085","219011344069620",0.00,25.80,0,295.16,299.97,0.0,0.0,0.000,977534.7,977534.7,12637,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499318107,2189505.00
07/06/2017 01:15,2,0.000,ALERT,213.29,298.47,59.986,1499318103,"201051344000633","219011344069620",0.00,24.80,0,294.26,300.27,0.0,0.0,0.000,752626.6,752626.6,12769,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499318109,2189506.00
07/06/2017 01:15,2,0.000,ALERT,212.83,298.77,59.986,1499318103,"201051344000469","219011344069620",0.00,25.00,0,295.16,300.27,0.0,0.0,0.000,756114.3,756114.3,12742,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499318111,2189507.00
07/06/2017 01:15,2,0.000,ALERT,212.16,297.87,59.954,1499318103,"201051344000646","219011344069620",0.00,25.00,0,294.86,299.67,0.0,0.0,0.000,751143.5,751143.5,12734,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499318112,2189508.00
07/06/2017 01:15,2,0.000,ALERT,212.38,298.77,59.986,1499318103,"274151322000052","219011344069620",0.00,25.80,0,294.86,299.97,0.0,0.0,0.000,1016516.4,1016516.4,12648,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499318114,2189509.00
07/06/2017 01:15,2,0.000,ALERT,213.06,298.47,59.954,1499318103,"201051344000585","219011344069620",0.00,25.30,0,295.76,299.97,0.0,0.0,0.000,764064.6,764064.6,12734,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499318116,2189510.00
07/06/2017 01:15,2,0.000,ALERT,212.61,298.77,59.975,1499318103,"201051344001230","219011344069620",0.00,24.80,0,296.66,300.27,0.0,0.0,0.000,755712.7,755712.7,12755,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499318118,2189511.00
07/06/2017 01:15,2,0.000,ALERT,213.29,299.67,59.986,1499318103,"201051344000582","219011344069620",0.00,24.80,0,296.96,300.57,0.0,0.0,0.000,745050.4,745050.4,12725,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499318120,2189512.00
07/06/2017 01:15,2,0.000,ALERT,212.16,298.47,59.949,1499318103,"201051344000955","219011344069620",0.00,25.30,0,296.06,299.97,0.0,0.0,0.000,764596.3,764596.3,12746,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499318122,2189513.00
07/06/2017 01:15,2,0.000,ALERT,212.61,297.57,59.996,1499318103,"274151322000094","219011344069620",0.00,25.30,0,294.56,299.07,0.0,0.0,0.000,836798.9,836798.9,12970,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499318123,2189514.00
07/06/2017 01:15,2,0.000,ALERT,212.61,299.67,59.975,1499318103,"201051344000579","219011344069620",0.00,25.30,0,296.96,301.47,0.0,0.0,0.000,774254.8,774254.8,12733,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499318125,2189515.00
07/06/2017 01:15,2,0.000,ALERT,212.61,298.77,59.981,1499318103,"201051344000890","219011344069620",0.00,25.00,0,296.66,301.17,0.0,0.0,0.000,758642.9,758642.9,12744,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499318127,2189516.00
07/06/2017 01:15,2,0.000,ALERT,213.06,299.07,59.975,1499318103,"201051344000438","219011344069620",0.00,24.80,0,296.36,300.27,0.0,0.0,0.000,761162.4,761162.4,12730,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499318129,2189517.00
07/06/2017 01:15,2,0.000,ALERT,212.83,298.17,59.981,1499318103,"201051344000417","219011344069620",0.00,25.00,0,295.76,299.67,0.0,0.0,0.000,689906.8,689906.8,12757,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499318131,2189518.00
07/06/2017 01:15,2,0.000,ALERT,212.38,298.17,59.975,1499318103,"274151322000083","219011344069620",0.00,25.30,0,295.16,299.97,0.0,0.0,0.000,1006274.0,1006274.0,12654,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499318133,2189519.00
07/06/2017 01:15,2,0.000,ALERT,213.06,297.87,59.965,1499318103,"274151322000076","219011344069620",0.00,25.50,0,294.86,299.97,0.0,0.0,0.000,1073696.4,1073696.4,12659,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499318134,2189520.00
07/06/2017 01:15,2,0.000,ALERT,212.83,299.67,59.970,1499318103,"201051344000868","219011344069620",0.00,25.30,0,296.96,301.47,0.0,0.0,0.000,754527.0,754527.0,12747,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499318136,2189521.00
07/06/2017 01:15,2,0.000,ALERT,212.38,299.07,59.981,1499318103,"274151322000095","219011344069620",0.00,25.00,0,296.36,300.27,0.0,0.0,0.000,1063362.2,1063362.2,12668,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499318138,2189522.00
07/06/2017 01:15,2,0.000,ALERT,212.83,299.37,59.970,1499318103,"201051344000988","219011344069620",0.00,25.50,0,293.96,300.57,0.0,0.0,0.000,662296.6,662296.6,12728,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499318140,2189523.00
07/06/2017 01:15,2,0.000,ALERT,212.61,297.87,59.975,1499318103,"201051344001025","219011344069620",0.00,24.50,0,295.76,300.57,0.0,0.0,0.000,761355.3,761355.3,12739,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499318142,2189524.00
07/06/2017 01:15,2,0.000,ALERT,212.83,299.37,59.970,1499318103,"201051344000458","219011344069620",0.00,25.80,0,296.06,301.77,0.0,0.0,0.000,766057.9,766057.9,12717,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499318143,2189525.00
07/06/2017 01:15,2,0.000,ALERT,213.51,299.37,59.975,1499318103,"201051344000853","219011344069620",0.00,25.30,0,296.36,301.17,0.0,0.0,0.000,767090.0,767090.0,12732,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499318145,2189526.00
07/06/2017 01:15,2,0.000,ALERT,213.06,298.47,59.970,1499318103,"201051344000685","219011344069620",0.00,25.00,0,296.06,299.97,0.0,0.0,0.000,761071.5,761071.5,12759,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499318147,2189527.00
07/06/2017 01:15,2,0.000,ALERT,212.61,297.87,59.970,1499318103,"201051344000917","219011344069620",0.00,25.80,0,294.56,299.67,0.0,0.0,0.000,757735.5,757735.5,12745,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499318149,2189528.00
07/06/2017 01:15,2,0.000,ALERT,213.06,298.77,59.970,1499318103,"201051344001145","219011344069620",0.00,24.80,0,296.66,300.87,0.0,0.0,0.000,765725.7,765725.7,12739,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499318151,2189529.00
07/06/2017 01:15,2,0.000,ALERT,213.06,298.17,59.949,1499318103,"201051344000651","219011344069620",0.00,24.50,0,295.76,299.67,0.0,0.0,0.000,754480.7,754480.7,12738,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499318153,2189530.00
07/06/2017 01:15,2,0.000,ALERT,212.38,298.77,59.981,1499318103,"274151322000088","219011344069620",0.00,25.80,0,295.16,299.67,0.0,0.0,0.000,965182.4,965182.4,12649,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499318154,2189531.00
07/06/2017 01:15,2,0.000,ALERT,213.06,297.26,59.981,1499318103,"274151322000068","219011344069620",0.00,26.30,0,294.56,298.77,0.0,0.0,0.000,837417.4,837417.4,12984,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499318156,2189532.00
07/06/2017 01:15,2,0.000,ALERT,212.38,298.17,59.981,1499318103,"201051344001135","219011344069620",0.00,25.00,0,296.06,300.27,0.0,0.0,0.000,749931.5,749931.5,12725,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499318158,2189533.00
07/06/2017 01:15,2,0.000,ALERT,213.06,300.57,59.981,1499318103,"201051344000594","219011344069620",0.00,25.00,0,296.06,301.47,0.0,0.0,0.000,769108.8,769108.8,12729,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499318160,2189534.00
07/06/2017 01:15,2,0.000,ALERT,212.83,298.47,59.981,1499318103,"201051344001203","219011344069620",0.00,25.00,0,296.06,301.77,0.0,0.0,0.000,759501.0,759501.0,12764,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499318162,2189535.00
07/06/2017 01:15,2,0.000,ALERT,212.38,298.17,59.970,1499318103,"274151322000054","219011344069620",0.00,26.30,0,295.46,300.27,0.0,0.0,0.000,981965.9,981965.9,12632,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499318163,2189536.00
07/06/2017 01:15,2,0.000,ALERT,213.29,299.07,59.975,1499318103,"201051344000867","219011344069620",0.00,25.50,0,295.76,301.17,0.0,0.0,0.000,753310.5,753310.5,12763,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499318165,2189537.00
07/06/2017 01:15,2,0.000,ALERT,212.83,298.47,59.975,1499318103,"201051344001093","219011344069620",0.00,25.50,0,296.06,299.97,0.0,0.0,0.000,757661.1,757661.1,12753,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499318167,2189538.00
07/06/2017 01:15,2,0.000,ALERT,213.06,299.37,59.975,1499318103,"201051344000900","219011344069620",0.00,25.30,0,296.06,300.87,0.0,0.0,0.000,774919.5,774919.5,12743,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499318169,2189539.00
07/06/2017 01:15,2,0.000,ALERT,213.29,299.07,59.981,1499318103,"201051344000648","219011344069620",0.00,24.80,0,295.76,301.17,0.0,0.0,0.000,762729.7,762729.7,12731,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499318171,2189540.00
07/06/2017 01:15,2,0.000,ALERT,212.83,299.67,59.917,1499318103,"201051344000569","219011344069620",0.00,25.50,0,296.96,301.77,0.0,0.0,0.000,776993.8,776993.8,12707,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499318172,2189541.00
07/06/2017 01:15,2,0.000,ALERT,212.83,299.37,59.975,1499318103,"201051344000983","219011344069620",0.00,25.50,0,296.96,301.47,0.0,0.0,0.000,767581.9,767581.9,12735,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499318174,2189542.00
07/06/2017 01:15,2,0.000,ALERT,213.06,299.07,59.991,1499318103,"201051344001158","219011344069620",0.00,24.80,0,295.46,300.27,0.0,0.0,0.000,752327.3,752327.3,12738,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499318176,2189543.00
07/06/2017 01:15,2,0.000,ALERT,213.29,299.67,59.970,1499318103,"201051344000576","219011344069620",0.00,25.30,0,296.66,301.17,0.0,0.0,0.000,766889.3,766889.3,12738,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499318178,2189544.00
07/06/2017 01:15,2,0.000,ALERT,212.61,297.87,59.965,1499318103,"274151322000087","219011344069620",0.00,26.30,0,294.86,299.37,0.0,0.0,0.000,956050.2,956050.2,12831,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499318180,2189545.00
07/06/2017 01:30,2,0.000,ALERT,213.51,299.37,59.986,1499319004,"201051344000645","219011344069620",0.00,25.80,0,296.96,300.87,0.0,0.0,0.000,765829.7,765829.7,12719,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499319006,2189546.00
07/06/2017 01:30,2,0.000,ALERT,212.38,298.17,59.991,1499319004,"274151322000085","219011344069620",0.00,26.00,0,296.06,299.97,0.0,0.0,0.000,977534.7,977534.7,12639,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499319007,2189547.00
07/06/2017 01:30,2,0.000,ALERT,213.51,298.77,59.991,1499319004,"201051344000633","219011344069620",0.00,25.00,0,295.16,300.57,0.0,0.0,0.000,752626.6,752626.6,12771,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319009,2189548.00
07/06/2017 01:30,2,0.000,ALERT,213.06,299.07,59.944,1499319004,"201051344000469","219011344069620",0.00,25.30,0,296.06,300.57,0.0,0.0,0.000,756114.3,756114.3,12744,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499319011,2189549.00
07/06/2017 01:30,2,0.000,ALERT,212.61,298.77,60.002,1499319004,"201051344000646","219011344069620",0.00,25.00,0,295.76,299.97,0.0,0.0,0.000,751143.5,751143.5,12736,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319013,2189550.00
07/06/2017 01:30,2,0.000,ALERT,212.38,298.17,59.991,1499319004,"274151322000052","219011344069620",0.00,26.00,0,296.06,300.27,0.0,0.0,0.000,1016516.4,1016516.4,12650,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319015,2189551.00
07/06/2017 01:30,2,0.000,ALERT,213.06,299.07,60.002,1499319004,"201051344000585","219011344069620",0.00,25.50,0,296.06,300.57,0.0,0.0,0.000,764064.6,764064.6,12736,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319017,2189552.00
07/06/2017 01:30,2,0.000,ALERT,213.06,299.97,59.991,1499319004,"201051344001230","219011344069620",0.00,25.00,0,296.66,300.57,0.0,0.0,0.000,755712.7,755712.7,12757,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319018,2189553.00
07/06/2017 01:30,2,0.000,ALERT,213.29,299.67,59.996,1499319004,"201051344000582","219011344069620",0.00,25.00,0,297.57,301.17,0.0,0.0,0.000,745050.4,745050.4,12727,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319020,2189554.00
07/06/2017 01:30,2,0.000,ALERT,212.16,298.47,59.996,1499319004,"201051344000955","219011344069620",0.00,25.50,0,296.66,300.27,0.0,0.0,0.000,764596.3,764596.3,12748,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319022,2189555.00
07/06/2017 01:30,2,0.000,ALERT,212.83,298.17,60.028,1499319004,"274151322000094","219011344069620",0.00,25.50,0,295.76,299.67,0.0,0.0,0.000,836798.9,836798.9,12972,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319024,2189556.00
07/06/2017 01:30,2,0.000,ALERT,212.83,299.97,59.986,1499319004,"201051344000579","219011344069620",0.00,25.50,0,297.57,301.77,0.0,0.0,0.000,774254.8,774254.8,12735,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499319026,2189557.00
07/06/2017 01:30,2,0.000,ALERT,212.61,299.07,59.991,1499319004,"201051344000890","219011344069620",0.00,25.30,0,297.57,301.47,0.0,0.0,0.000,758642.9,758642.9,12746,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319027,2189558.00
07/06/2017 01:30,2,0.000,ALERT,213.29,299.37,59.981,1499319004,"201051344000438","219011344069620",0.00,25.00,0,296.96,300.87,0.0,0.0,0.000,761162.4,761162.4,12732,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319029,2189559.00
07/06/2017 01:30,2,0.000,ALERT,213.29,298.77,59.986,1499319004,"201051344000417","219011344069620",0.00,25.30,0,296.06,299.97,0.0,0.0,0.000,689906.8,689906.8,12759,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499319031,2189560.00
07/06/2017 01:30,2,0.000,ALERT,212.61,299.07,59.986,1499319004,"274151322000083","219011344069620",0.00,25.30,0,296.66,300.27,0.0,0.0,0.000,1006274.0,1006274.0,12656,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499319033,2189561.00
07/06/2017 01:30,2,0.000,ALERT,213.06,298.17,60.023,1499319004,"274151322000076","219011344069620",0.00,25.80,0,296.06,300.27,0.0,0.0,0.000,1073696.4,1073696.4,12661,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499319035,2189562.00
07/06/2017 01:30,2,0.000,ALERT,212.83,299.97,59.970,1499319004,"201051344000868","219011344069620",0.00,25.50,0,297.57,301.77,0.0,0.0,0.000,754527.0,754527.0,12749,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319036,2189563.00
07/06/2017 01:30,2,0.000,ALERT,212.38,299.07,59.981,1499319004,"274151322000095","219011344069620",0.00,25.30,0,297.57,300.87,0.0,0.0,0.000,1063362.2,1063362.2,12670,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319038,2189564.00
07/06/2017 01:30,2,0.000,ALERT,213.06,299.97,59.991,1499319004,"201051344000988","219011344069620",0.00,25.80,0,294.86,300.87,0.0,0.0,0.000,662296.6,662296.6,12730,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319040,2189565.00
07/06/2017 01:30,2,0.000,ALERT,212.83,298.17,59.991,1499319004,"201051344001025","219011344069620",0.00,24.80,0,296.06,301.17,0.0,0.0,0.000,761355.3,761355.3,12741,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319042,2189566.00
07/06/2017 01:30,2,0.000,ALERT,212.83,299.37,59.991,1499319004,"201051344000458","219011344069620",0.00,26.00,0,297.26,301.77,0.0,0.0,0.000,766057.9,766057.9,12719,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319044,2189567.00
07/06/2017 01:30,2,0.000,ALERT,213.74,299.67,59.944,1499319004,"201051344000853","219011344069620",0.00,25.50,0,297.57,301.47,0.0,0.0,0.000,767090.0,767090.0,12734,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319045,2189568.00
07/06/2017 01:30,2,0.000,ALERT,213.29,299.07,59.938,1499319004,"201051344000685","219011344069620",0.00,25.30,0,296.66,300.57,0.0,0.0,0.000,761071.5,761071.5,12761,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319047,2189569.00
07/06/2017 01:30,2,0.000,ALERT,213.06,298.47,59.975,1499319004,"201051344000917","219011344069620",0.00,26.00,0,295.76,299.97,0.0,0.0,0.000,757735.5,757735.5,12747,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319049,2189570.00
07/06/2017 01:30,2,0.000,ALERT,213.51,299.97,60.023,1499319004,"201051344001145","219011344069620",0.00,25.00,0,297.26,301.47,0.0,0.0,0.000,765725.7,765725.7,12741,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319051,2189571.00
07/06/2017 01:30,2,0.000,ALERT,213.29,298.47,59.981,1499319004,"201051344000651","219011344069620",0.00,24.80,0,296.06,300.27,0.0,0.0,0.000,754480.7,754480.7,12740,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499319053,2189572.00
07/06/2017 01:30,2,0.000,ALERT,212.38,299.07,59.959,1499319004,"274151322000088","219011344069620",0.00,26.30,0,296.06,299.97,0.0,0.0,0.000,965182.4,965182.4,12651,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499319054,2189573.00
07/06/2017 01:30,2,0.000,ALERT,213.51,298.17,59.986,1499319004,"274151322000068","219011344069620",0.00,26.30,0,295.46,299.37,0.0,0.0,0.000,837417.4,837417.4,12986,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319056,2189574.00
07/06/2017 01:30,2,0.000,ALERT,212.61,298.47,59.986,1499319004,"201051344001135","219011344069620",0.00,25.30,0,296.66,300.87,0.0,0.0,0.000,749931.5,749931.5,12727,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319058,2189575.00
07/06/2017 01:30,2,0.000,ALERT,212.83,300.27,59.991,1499319004,"201051344000594","219011344069620",0.00,25.30,0,296.96,301.77,0.0,0.0,0.000,769108.8,769108.8,12731,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499319060,2189576.00
07/06/2017 01:30,2,0.000,ALERT,213.29,299.37,60.002,1499319004,"201051344001203","219011344069620",0.00,25.30,0,296.66,302.37,0.0,0.0,0.000,759501.0,759501.0,12766,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319061,2189577.00
07/06/2017 01:30,2,0.000,ALERT,212.61,299.07,59.991,1499319004,"274151322000054","219011344069620",0.00,26.50,0,296.36,300.57,0.0,0.0,0.000,981965.9,981965.9,12634,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319063,2189578.00
07/06/2017 01:30,2,0.000,ALERT,213.06,299.07,59.996,1499319004,"201051344000867","219011344069620",0.00,25.80,0,296.96,301.77,0.0,0.0,0.000,753310.5,753310.5,12765,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319065,2189579.00
07/06/2017 01:30,2,0.000,ALERT,213.29,299.37,59.991,1499319004,"201051344001093","219011344069620",0.00,25.80,0,296.66,300.57,0.0,0.0,0.000,757661.1,757661.1,12755,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319067,2189580.00
07/06/2017 01:30,2,0.000,ALERT,213.06,299.97,60.002,1499319004,"201051344000900","219011344069620",0.00,25.50,0,297.26,301.47,0.0,0.0,0.000,774919.5,774919.5,12745,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499319069,2189581.00
