ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2017 01:30,2,0.000,ALERT,213.29,299.37,60.023,1499319004,"201051344000648","219011344069620",0.00,25.00,0,296.96,301.47,0.0,0.0,0.000,762729.7,762729.7,12733,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319071,2189582.00
07/06/2017 01:30,2,0.000,ALERT,213.06,300.27,60.002,1499319004,"201051344000569","219011344069620",0.00,25.80,0,298.17,302.07,0.0,0.0,0.000,776993.8,776993.8,12709,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499319072,2189583.00
07/06/2017 01:30,2,0.000,ALERT,213.06,299.67,60.018,1499319004,"201051344000983","219011344069620",0.00,25.80,0,297.87,301.77,0.0,0.0,0.000,767581.9,767581.9,12737,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319074,2189584.00
07/06/2017 01:30,2,0.000,ALERT,213.29,299.67,60.007,1499319004,"201051344001158","219011344069620",0.00,25.00,0,296.96,300.87,0.0,0.0,0.000,752327.3,752327.3,12740,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319076,2189585.00
07/06/2017 01:30,2,0.000,ALERT,213.51,300.27,60.007,1499319004,"201051344000576","219011344069620",0.00,25.30,0,297.57,301.47,0.0,0.0,0.000,766889.3,766889.3,12740,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319078,2189586.00
07/06/2017 01:30,2,0.000,ALERT,212.83,298.77,60.002,1499319004,"274151322000087","219011344069620",0.00,26.30,0,295.76,299.67,0.0,0.0,0.000,956050.2,956050.2,12833,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319080,2189587.00
07/06/2017 01:45,2,0.000,ALERT,213.74,299.37,59.975,1499319903,"201051344000645","219011344069620",0.00,26.00,0,297.26,301.47,0.0,0.0,0.000,765829.7,765829.7,12721,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499319905,2189588.00
07/06/2017 01:45,2,0.000,ALERT,212.61,298.17,60.007,1499319903,"274151322000085","219011344069620",0.00,26.30,0,295.76,300.87,0.0,0.0,0.000,977534.7,977534.7,12641,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319907,2189589.00
07/06/2017 01:45,2,0.000,ALERT,213.51,299.07,59.975,1499319903,"201051344000633","219011344069620",0.00,25.30,0,295.76,301.17,0.0,0.0,0.000,752626.6,752626.6,12773,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319909,2189590.00
07/06/2017 01:45,2,0.000,ALERT,213.51,299.67,59.991,1499319903,"201051344000469","219011344069620",0.00,25.30,0,296.36,301.17,0.0,0.0,0.000,756114.3,756114.3,12746,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319911,2189591.00
07/06/2017 01:45,2,0.000,ALERT,212.61,299.07,59.970,1499319903,"201051344000646","219011344069620",0.00,25.30,0,296.36,300.87,0.0,0.0,0.000,751143.5,751143.5,12738,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499319913,2189592.00
07/06/2017 01:45,2,0.000,ALERT,212.38,298.17,59.965,1499319903,"274151322000052","219011344069620",0.00,26.30,0,295.46,300.87,0.0,0.0,0.000,1016516.4,1016516.4,12652,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499319914,2189593.00
07/06/2017 01:45,2,0.000,ALERT,213.51,299.97,59.970,1499319903,"201051344000585","219011344069620",0.00,25.80,0,296.36,301.17,0.0,0.0,0.000,764064.6,764064.6,12738,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499319916,2189594.00
07/06/2017 01:45,2,0.000,ALERT,213.06,299.67,59.986,1499319903,"201051344001230","219011344069620",0.00,25.30,0,296.96,301.17,0.0,0.0,0.000,755712.7,755712.7,12759,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499319918,2189595.00
07/06/2017 01:45,2,0.000,ALERT,213.74,300.27,59.996,1499319903,"201051344000582","219011344069620",0.00,25.30,0,297.26,301.77,0.0,0.0,0.000,745050.4,745050.4,12729,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319920,2189596.00
07/06/2017 01:45,2,0.000,ALERT,212.83,299.67,59.959,1499319903,"201051344000955","219011344069620",0.00,25.50,0,296.66,300.87,0.0,0.0,0.000,764596.3,764596.3,12750,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499319921,2189597.00
07/06/2017 01:45,2,0.000,ALERT,212.61,298.17,59.970,1499319903,"274151322000094","219011344069620",0.00,25.80,0,295.46,299.97,0.0,0.0,0.000,836798.9,836798.9,12974,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499319923,2189598.00
07/06/2017 01:45,2,0.000,ALERT,212.83,299.67,60.012,1499319903,"201051344000579","219011344069620",0.00,25.80,0,297.87,302.37,0.0,0.0,0.000,774254.8,774254.8,12737,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499319925,2189599.00
07/06/2017 01:45,2,0.000,ALERT,213.51,299.97,59.970,1499319903,"201051344000438","219011344069620",0.00,25.30,0,296.96,301.47,0.0,0.0,0.000,761162.4,761162.4,12734,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319928,2189600.00
07/06/2017 01:45,2,0.000,ALERT,213.29,298.77,59.965,1499319903,"201051344000417","219011344069620",0.00,25.30,0,296.66,300.57,0.0,0.0,0.000,689906.8,689906.8,12761,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319930,2189601.00
07/06/2017 01:45,2,0.000,ALERT,212.83,299.37,59.970,1499319903,"274151322000083","219011344069620",0.00,25.50,0,295.76,300.87,0.0,0.0,0.000,1006274.0,1006274.0,12658,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319932,2189602.00
07/06/2017 01:45,2,0.000,ALERT,213.06,298.17,59.965,1499319903,"274151322000076","219011344069620",0.00,26.00,0,295.76,300.57,0.0,0.0,0.000,1073696.4,1073696.4,12663,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499319934,2189603.00
07/06/2017 01:45,2,0.000,ALERT,213.06,299.97,59.970,1499319903,"201051344000868","219011344069620",0.00,25.50,0,297.87,302.37,0.0,0.0,0.000,754527.0,754527.0,12751,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319936,2189604.00
07/06/2017 01:45,2,0.000,ALERT,212.38,299.37,59.970,1499319903,"274151322000095","219011344069620",0.00,25.50,0,296.96,301.17,0.0,0.0,0.000,1063362.2,1063362.2,12672,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319937,2189605.00
07/06/2017 01:45,2,0.000,ALERT,213.06,299.67,59.970,1499319903,"201051344000988","219011344069620",0.00,25.80,0,295.16,301.47,0.0,0.0,0.000,662296.6,662296.6,12732,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319939,2189606.00
07/06/2017 01:45,2,0.000,ALERT,213.06,298.77,59.970,1499319903,"201051344001025","219011344069620",0.00,25.00,0,296.96,301.77,0.0,0.0,0.000,761355.3,761355.3,12743,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319941,2189607.00
07/06/2017 01:45,2,0.000,ALERT,213.29,300.27,59.933,1499319903,"201051344000458","219011344069620",0.00,26.00,0,297.57,302.37,0.0,0.0,0.000,766057.9,766057.9,12721,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319943,2189608.00
07/06/2017 01:45,2,0.000,ALERT,213.74,299.37,59.933,1499319903,"201051344000853","219011344069620",0.00,25.80,0,297.87,302.07,0.0,0.0,0.000,767090.0,767090.0,12736,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499319945,2189609.00
07/06/2017 01:45,2,0.000,ALERT,213.51,299.37,59.970,1499319903,"201051344000685","219011344069620",0.00,25.50,0,296.96,301.17,0.0,0.0,0.000,761071.5,761071.5,12763,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319947,2189610.00
07/06/2017 01:45,2,0.000,ALERT,213.29,299.07,59.986,1499319903,"201051344000917","219011344069620",0.00,26.30,0,296.06,300.57,0.0,0.0,0.000,757735.5,757735.5,12749,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319948,2189611.00
07/06/2017 01:45,2,0.000,ALERT,213.51,299.67,60.018,1499319903,"201051344001145","219011344069620",0.00,25.30,0,297.87,302.07,0.0,0.0,0.000,765725.7,765725.7,12743,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319950,2189612.00
07/06/2017 01:45,2,0.000,ALERT,213.29,298.77,59.981,1499319903,"201051344000651","219011344069620",0.00,25.00,0,296.66,300.87,0.0,0.0,0.000,754480.7,754480.7,12742,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319952,2189613.00
07/06/2017 01:45,2,0.000,ALERT,212.38,299.07,59.949,1499319903,"274151322000088","219011344069620",0.00,26.30,0,295.76,300.57,0.0,0.0,0.000,965182.4,965182.4,12653,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319954,2189614.00
07/06/2017 01:45,2,0.000,ALERT,213.29,297.87,59.975,1499319903,"274151322000068","219011344069620",0.00,26.50,0,295.16,299.67,0.0,0.0,0.000,837417.4,837417.4,12988,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499319956,2189615.00
07/06/2017 01:45,2,0.000,ALERT,212.83,299.37,59.959,1499319903,"201051344001135","219011344069620",0.00,25.30,0,296.96,301.47,0.0,0.0,0.000,749931.5,749931.5,12729,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499319957,2189616.00
07/06/2017 01:45,2,0.000,ALERT,213.06,300.57,59.981,1499319903,"201051344000594","219011344069620",0.00,25.50,0,297.26,302.07,0.0,0.0,0.000,769108.8,769108.8,12733,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319959,2189617.00
07/06/2017 01:45,2,0.000,ALERT,213.29,299.07,60.012,1499319903,"201051344001203","219011344069620",0.00,25.30,0,297.26,302.98,0.0,0.0,0.000,759501.0,759501.0,12768,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319961,2189618.00
07/06/2017 01:45,2,0.000,ALERT,212.38,299.37,59.986,1499319903,"274151322000054","219011344069620",0.00,26.50,0,295.76,301.17,0.0,0.0,0.000,981965.9,981965.9,12636,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319963,2189619.00
07/06/2017 01:45,2,0.000,ALERT,213.51,299.97,59.944,1499319903,"201051344000867","219011344069620",0.00,26.00,0,297.26,302.07,0.0,0.0,0.000,753310.5,753310.5,12767,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499319964,2189620.00
07/06/2017 01:45,2,0.000,ALERT,213.29,299.37,59.986,1499319903,"201051344001093","219011344069620",0.00,25.80,0,297.26,300.87,0.0,0.0,0.000,757661.1,757661.1,12757,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499319966,2189621.00
07/06/2017 01:45,2,0.000,ALERT,213.29,299.97,59.991,1499319903,"201051344000900","219011344069620",0.00,25.50,0,297.57,301.77,0.0,0.0,0.000,774919.5,774919.5,12747,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319968,2189622.00
07/06/2017 01:45,2,0.000,ALERT,213.51,299.07,59.986,1499319903,"201051344000648","219011344069620",0.00,25.30,0,297.57,302.07,0.0,0.0,0.000,762729.7,762729.7,12735,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499319970,2189623.00
07/06/2017 01:45,2,0.000,ALERT,213.06,299.97,59.986,1499319903,"201051344000569","219011344069620",0.00,25.80,0,298.17,302.37,0.0,0.0,0.000,776993.8,776993.8,12711,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499319972,2189624.00
07/06/2017 01:45,2,0.000,ALERT,213.29,299.97,59.986,1499319903,"201051344000983","219011344069620",0.00,25.80,0,298.17,302.37,0.0,0.0,0.000,767581.9,767581.9,12739,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319973,2189625.00
07/06/2017 01:45,2,0.000,ALERT,213.29,299.67,59.986,1499319903,"201051344001158","219011344069620",0.00,25.30,0,296.96,301.17,0.0,0.0,0.000,752327.3,752327.3,12742,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319975,2189626.00
07/06/2017 01:45,2,0.000,ALERT,213.51,300.27,59.965,1499319903,"201051344000576","219011344069620",0.00,25.50,0,297.57,301.77,0.0,0.0,0.000,766889.3,766889.3,12742,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319977,2189627.00
07/06/2017 01:45,2,0.000,ALERT,212.61,298.47,59.991,1499319903,"274151322000087","219011344069620",0.00,26.50,0,295.16,300.27,0.0,0.0,0.000,956050.2,956050.2,12835,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319979,2189628.00
07/06/2017 01:45,2,0.000,ALERT,213.29,300.57,59.986,1499319903,"201051344000890","219011344069620",0.00,25.30,0,299.07,302.07,0.0,0.0,0.000,758642.9,758642.9,12748,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499319981,2189629.00
07/06/2017 02:00,2,0.000,ALERT,213.51,299.67,60.002,1499320803,"201051344000645","219011344069620",0.00,26.00,0,297.57,302.07,0.0,0.0,0.000,765829.7,765829.7,12723,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499320805,2189630.00
07/06/2017 02:00,2,0.000,ALERT,213.06,299.07,59.965,1499320803,"274151322000085","219011344069620",0.00,26.30,0,296.96,300.87,0.0,0.0,0.000,977534.7,977534.7,12643,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499320807,2189631.00
07/06/2017 02:00,2,0.000,ALERT,213.74,299.67,59.954,1499320803,"201051344000633","219011344069620",0.00,25.30,0,295.46,301.47,0.0,0.0,0.000,752626.6,752626.6,12775,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499320809,2189632.00
07/06/2017 02:00,2,0.000,ALERT,213.29,299.67,59.996,1499320803,"201051344000469","219011344069620",0.00,25.30,0,296.66,301.77,0.0,0.0,0.000,756114.3,756114.3,12748,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499320811,2189633.00
07/06/2017 02:00,2,0.000,ALERT,212.61,299.07,60.018,1499320803,"201051344000646","219011344069620",0.00,25.30,0,296.66,300.87,0.0,0.0,0.000,751143.5,751143.5,12740,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499320813,2189634.00
07/06/2017 02:00,2,0.000,ALERT,212.38,299.07,59.981,1499320803,"274151322000052","219011344069620",0.00,26.30,0,296.66,301.17,0.0,0.0,0.000,1016516.4,1016516.4,12654,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499320814,2189635.00
07/06/2017 02:00,2,0.000,ALERT,213.06,299.07,59.991,1499320803,"201051344000585","219011344069620",0.00,25.80,0,297.26,301.47,0.0,0.0,0.000,764064.6,764064.6,12740,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499320816,2189636.00
07/06/2017 02:00,2,0.000,ALERT,213.29,299.97,59.991,1499320803,"201051344001230","219011344069620",0.00,25.30,0,297.87,301.47,0.0,0.0,0.000,755712.7,755712.7,12761,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499320818,2189637.00
07/06/2017 02:00,2,0.000,ALERT,213.51,299.97,59.954,1499320803,"201051344000582","219011344069620",0.00,25.30,0,298.17,301.77,0.0,0.0,0.000,745050.4,745050.4,12731,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499320820,2189638.00
07/06/2017 02:00,2,0.000,ALERT,212.61,299.07,59.981,1499320803,"201051344000955","219011344069620",0.00,25.80,0,297.26,301.17,0.0,0.0,0.000,764596.3,764596.3,12752,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499320821,2189639.00
07/06/2017 02:00,2,0.000,ALERT,212.83,298.77,59.986,1499320803,"274151322000094","219011344069620",0.00,25.80,0,296.66,299.97,0.0,0.0,0.000,836798.9,836798.9,12976,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499320823,2189640.00
07/06/2017 02:00,2,0.000,ALERT,213.06,300.57,59.991,1499320803,"201051344000579","219011344069620",0.00,25.80,0,297.87,302.68,0.0,0.0,0.000,774254.8,774254.8,12739,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499320825,2189641.00
07/06/2017 02:00,2,0.000,ALERT,212.83,299.67,60.028,1499320803,"201051344000890","219011344069620",0.00,25.50,0,297.87,302.37,0.0,0.0,0.000,758642.9,758642.9,12750,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499320827,2189642.00
07/06/2017 02:00,2,0.000,ALERT,213.06,299.07,59.991,1499320803,"201051344000438","219011344069620",0.00,25.30,0,297.57,301.47,0.0,0.0,0.000,761162.4,761162.4,12736,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499320829,2189643.00
07/06/2017 02:00,2,0.000,ALERT,212.83,298.47,59.959,1499320803,"201051344000417","219011344069620",0.00,25.30,0,296.36,300.57,0.0,0.0,0.000,689906.8,689906.8,12763,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499320831,2189644.00
07/06/2017 02:00,2,0.000,ALERT,212.83,299.07,59.991,1499320803,"274151322000083","219011344069620",0.00,25.80,0,296.96,301.17,0.0,0.0,0.000,1006274.0,1006274.0,12660,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499320832,2189645.00
07/06/2017 02:00,2,0.000,ALERT,213.06,298.17,59.981,1499320803,"274151322000076","219011344069620",0.00,26.00,0,296.96,300.87,0.0,0.0,0.000,1073696.4,1073696.4,12665,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499320834,2189646.00
07/06/2017 02:00,2,0.000,ALERT,213.06,300.87,59.996,1499320803,"201051344000868","219011344069620",0.00,25.50,0,298.17,302.98,0.0,0.0,0.000,754527.0,754527.0,12753,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499320836,2189647.00
07/06/2017 02:00,2,0.000,ALERT,212.61,299.97,60.007,1499320803,"274151322000095","219011344069620",0.00,25.50,0,297.87,301.47,0.0,0.0,0.000,1063362.2,1063362.2,12674,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499320838,2189648.00
07/06/2017 02:00,2,0.000,ALERT,213.29,300.57,59.996,1499320803,"201051344000988","219011344069620",0.00,25.80,0,295.46,302.07,0.0,0.0,0.000,662296.6,662296.6,12734,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499320840,2189649.00
07/06/2017 02:00,2,0.000,ALERT,212.83,298.77,59.986,1499320803,"201051344001025","219011344069620",0.00,25.00,0,297.26,301.77,0.0,0.0,0.000,761355.3,761355.3,12745,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499320841,2189650.00
07/06/2017 02:00,2,0.000,ALERT,213.06,300.27,60.002,1499320803,"201051344000458","219011344069620",0.00,26.30,0,297.57,302.98,0.0,0.0,0.000,766057.9,766057.9,12723,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499320843,2189651.00
07/06/2017 02:00,2,0.000,ALERT,213.96,300.57,59.991,1499320803,"201051344000853","219011344069620",0.00,25.50,0,297.57,302.37,0.0,0.0,0.000,767090.0,767090.0,12738,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499320845,2189652.00
07/06/2017 02:00,2,0.000,ALERT,213.06,299.07,59.996,1499320803,"201051344000685","219011344069620",0.00,25.50,0,297.57,301.17,0.0,0.0,0.000,761071.5,761071.5,12765,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499320847,2189653.00
07/06/2017 02:00,2,0.000,ALERT,213.06,299.07,59.991,1499320803,"201051344000917","219011344069620",0.00,26.30,0,296.66,300.87,0.0,0.0,0.000,757735.5,757735.5,12751,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499320849,2189654.00
07/06/2017 02:00,2,0.000,ALERT,213.51,299.97,59.986,1499320803,"201051344001145","219011344069620",0.00,25.30,0,297.57,302.07,0.0,0.0,0.000,765725.7,765725.7,12745,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499320850,2189655.00
07/06/2017 02:00,2,0.000,ALERT,213.29,298.77,60.018,1499320803,"201051344000651","219011344069620",0.00,25.00,0,296.96,300.87,0.0,0.0,0.000,754480.7,754480.7,12744,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499320853,2189656.00
07/06/2017 02:00,2,0.000,ALERT,212.38,299.07,59.991,1499320803,"274151322000088","219011344069620",0.00,26.50,0,296.96,300.87,0.0,0.0,0.000,965182.4,965182.4,12655,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499320854,2189657.00
07/06/2017 02:00,2,0.000,ALERT,213.06,298.17,60.007,1499320803,"274151322000068","219011344069620",0.00,26.80,0,296.66,299.97,0.0,0.0,0.000,837417.4,837417.4,12990,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499320856,2189658.00
07/06/2017 02:00,2,0.000,ALERT,212.83,299.37,59.991,1499320803,"201051344001135","219011344069620",0.00,25.30,0,297.57,301.77,0.0,0.0,0.000,749931.5,749931.5,12731,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499320858,2189659.00
07/06/2017 02:00,2,0.000,ALERT,213.06,301.17,59.986,1499320803,"201051344000594","219011344069620",0.00,25.50,0,297.87,302.68,0.0,0.0,0.000,769108.8,769108.8,12735,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499320860,2189660.00
07/06/2017 02:00,2,0.000,ALERT,213.06,299.07,59.970,1499320803,"201051344001203","219011344069620",0.00,25.50,0,297.26,302.98,0.0,0.0,0.000,759501.0,759501.0,12770,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499320862,2189661.00
07/06/2017 02:00,2,0.000,ALERT,212.61,298.77,59.970,1499320803,"274151322000054","219011344069620",0.00,26.80,0,296.66,301.17,0.0,0.0,0.000,981965.9,981965.9,12638,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499320864,2189662.00
07/06/2017 02:00,2,0.000,ALERT,213.29,299.97,59.986,1499320803,"201051344000867","219011344069620",0.00,26.00,0,297.57,302.68,0.0,0.0,0.000,753310.5,753310.5,12769,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499320865,2189663.00
07/06/2017 02:00,2,0.000,ALERT,213.06,299.37,59.986,1499320803,"201051344001093","219011344069620",0.00,25.80,0,297.57,301.17,0.0,0.0,0.000,757661.1,757661.1,12759,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499320867,2189664.00
07/06/2017 02:00,2,0.000,ALERT,213.29,300.27,59.981,1499320803,"201051344000900","219011344069620",0.00,25.50,0,297.26,302.07,0.0,0.0,0.000,774919.5,774919.5,12749,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499320869,2189665.00
07/06/2017 02:00,2,0.000,ALERT,213.51,299.97,59.986,1499320803,"201051344000648","219011344069620",0.00,25.30,0,297.26,302.37,0.0,0.0,0.000,762729.7,762729.7,12737,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499320871,2189666.00
07/06/2017 02:00,2,0.000,ALERT,213.51,301.17,59.986,1499320803,"201051344000569","219011344069620",0.00,25.80,0,298.47,302.98,0.0,0.0,0.000,776993.8,776993.8,12713,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499320873,2189667.00
07/06/2017 02:00,2,0.000,ALERT,213.51,300.57,59.986,1499320803,"201051344000983","219011344069620",0.00,25.80,0,298.47,302.68,0.0,0.0,0.000,767581.9,767581.9,12741,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499320874,2189668.00
07/06/2017 02:00,2,0.000,ALERT,213.29,299.97,59.981,1499320803,"201051344001158","219011344069620",0.00,25.30,0,297.26,301.77,0.0,0.0,0.000,752327.3,752327.3,12744,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499320876,2189669.00
07/06/2017 02:00,2,0.000,ALERT,213.96,300.87,59.975,1499320803,"201051344000576","219011344069620",0.00,25.50,0,297.87,302.37,0.0,0.0,0.000,766889.3,766889.3,12744,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499320878,2189670.00
07/06/2017 02:00,2,0.000,ALERT,212.61,297.87,59.975,1499320803,"274151322000087","219011344069620",0.00,26.80,0,296.36,300.27,0.0,0.0,0.000,956050.2,956050.2,12837,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499320880,2189671.00
07/06/2017 02:15,2,0.000,ALERT,212.83,298.77,60.039,1499321704,"201051344000645","219011344069620",0.00,26.00,0,297.26,301.77,0.0,0.0,0.000,765829.7,765829.7,12725,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499321706,2189672.00
07/06/2017 02:15,2,0.000,ALERT,212.38,297.87,59.986,1499321704,"274151322000085","219011344069620",0.00,26.30,0,295.76,300.57,0.0,0.0,0.000,977534.7,977534.7,12645,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499321707,2189673.00
07/06/2017 02:15,2,0.000,ALERT,213.06,298.77,59.991,1499321704,"201051344000633","219011344069620",0.00,25.30,0,295.46,301.47,0.0,0.0,0.000,752626.6,752626.6,12777,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499321709,2189674.00
07/06/2017 02:15,2,0.000,ALERT,212.61,298.77,59.986,1499321704,"201051344000469","219011344069620",0.00,25.30,0,296.36,301.77,0.0,0.0,0.000,756114.3,756114.3,12750,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499321711,2189675.00
07/06/2017 02:15,2,0.000,ALERT,212.16,298.47,60.023,1499321704,"201051344000646","219011344069620",0.00,25.30,0,296.06,300.87,0.0,0.0,0.000,751143.5,751143.5,12742,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499321713,2189676.00
07/06/2017 02:15,2,0.000,ALERT,211.70,297.57,59.981,1499321704,"274151322000052","219011344069620",0.00,26.30,0,295.76,300.87,0.0,0.0,0.000,1016516.4,1016516.4,12656,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499321715,2189677.00
07/06/2017 02:15,2,0.000,ALERT,212.61,299.07,59.986,1499321704,"201051344000585","219011344069620",0.00,25.50,0,296.36,301.17,0.0,0.0,0.000,764064.6,764064.6,12742,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499321716,2189678.00
07/06/2017 02:15,2,0.000,ALERT,212.16,299.07,59.981,1499321704,"201051344001230","219011344069620",0.00,25.30,0,296.96,301.47,0.0,0.0,0.000,755712.7,755712.7,12763,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499321718,2189679.00
07/06/2017 02:15,2,0.000,ALERT,212.61,299.37,59.981,1499321704,"201051344000582","219011344069620",0.00,25.30,0,297.57,301.77,0.0,0.0,0.000,745050.4,745050.4,12733,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499321720,2189680.00
07/06/2017 02:15,2,0.000,ALERT,211.93,298.77,59.975,1499321704,"201051344000955","219011344069620",0.00,25.50,0,296.96,300.87,0.0,0.0,0.000,764596.3,764596.3,12754,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499321722,2189681.00
07/06/2017 02:15,2,0.000,ALERT,211.70,296.96,59.970,1499321704,"274151322000094","219011344069620",0.00,25.80,0,295.46,299.97,0.0,0.0,0.000,836798.9,836798.9,12978,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499321724,2189682.00
07/06/2017 02:15,2,0.000,ALERT,212.38,299.67,59.975,1499321704,"201051344000579","219011344069620",0.00,25.80,0,297.87,302.37,0.0,0.0,0.000,774254.8,774254.8,12741,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499321725,2189683.00
07/06/2017 02:15,2,0.000,ALERT,212.16,299.07,59.981,1499321704,"201051344000890","219011344069620",0.00,25.50,0,297.57,302.07,0.0,0.0,0.000,758642.9,758642.9,12752,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499321727,2189684.00
07/06/2017 02:15,2,0.000,ALERT,212.61,298.77,59.975,1499321704,"201051344000438","219011344069620",0.00,25.30,0,296.96,301.47,0.0,0.0,0.000,761162.4,761162.4,12738,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499321729,2189685.00
07/06/2017 02:15,2,0.000,ALERT,212.16,297.26,59.981,1499321704,"201051344000417","219011344069620",0.00,25.50,0,296.36,300.57,0.0,0.0,0.000,689906.8,689906.8,12765,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499321731,2189686.00
07/06/2017 02:15,2,0.000,ALERT,211.93,298.47,59.986,1499321704,"274151322000083","219011344069620",0.00,25.80,0,296.06,301.17,0.0,0.0,0.000,1006274.0,1006274.0,12662,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499321733,2189687.00
07/06/2017 02:15,2,0.000,ALERT,212.38,297.26,59.975,1499321704,"274151322000076","219011344069620",0.00,26.30,0,295.76,300.57,0.0,0.0,0.000,1073696.4,1073696.4,12667,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499321734,2189688.00
07/06/2017 02:15,2,0.000,ALERT,212.38,299.67,59.928,1499321704,"201051344000868","219011344069620",0.00,25.50,0,297.87,302.98,0.0,0.0,0.000,754527.0,754527.0,12755,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499321736,2189689.00
07/06/2017 02:15,2,0.000,ALERT,211.93,298.77,59.981,1499321704,"274151322000095","219011344069620",0.00,25.50,0,297.26,301.17,0.0,0.0,0.000,1063362.2,1063362.2,12676,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499321738,2189690.00
07/06/2017 02:15,2,0.000,ALERT,212.61,299.67,59.986,1499321704,"201051344000988","219011344069620",0.00,25.80,0,295.16,302.07,0.0,0.0,0.000,662296.6,662296.6,12736,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499321740,2189691.00
07/06/2017 02:15,2,0.000,ALERT,212.16,297.87,60.023,1499321704,"201051344001025","219011344069620",0.00,25.00,0,296.36,301.77,0.0,0.0,0.000,761355.3,761355.3,12747,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499321741,2189692.00
07/06/2017 02:15,2,0.000,ALERT,212.38,299.37,59.981,1499321704,"201051344000458","219011344069620",0.00,26.30,0,297.57,302.68,0.0,0.0,0.000,766057.9,766057.9,12725,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499321743,2189693.00
07/06/2017 02:15,2,0.000,ALERT,213.06,299.37,59.991,1499321704,"201051344000853","219011344069620",0.00,25.50,0,297.26,302.07,0.0,0.0,0.000,767090.0,767090.0,12740,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499321745,2189694.00
07/06/2017 02:15,2,0.000,ALERT,212.61,298.47,59.986,1499321704,"201051344000685","219011344069620",0.00,25.50,0,296.96,301.17,0.0,0.0,0.000,761071.5,761071.5,12767,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499321747,2189695.00
07/06/2017 02:15,2,0.000,ALERT,212.16,298.47,59.991,1499321704,"201051344000917","219011344069620",0.00,26.30,0,295.76,300.57,0.0,0.0,0.000,757735.5,757735.5,12753,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499321749,2189696.00
07/06/2017 02:15,2,0.000,ALERT,212.83,299.37,59.986,1499321704,"201051344001145","219011344069620",0.00,25.30,0,297.26,302.07,0.0,0.0,0.000,765725.7,765725.7,12747,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499321751,2189697.00
07/06/2017 02:15,2,0.000,ALERT,212.38,297.87,59.996,1499321704,"201051344000651","219011344069620",0.00,25.00,0,296.36,300.57,0.0,0.0,0.000,754480.7,754480.7,12746,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499321752,2189698.00
07/06/2017 02:15,2,0.000,ALERT,211.70,298.17,59.986,1499321704,"274151322000088","219011344069620",0.00,26.50,0,295.76,300.57,0.0,0.0,0.000,965182.4,965182.4,12657,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499321754,2189699.00
07/06/2017 02:15,2,0.000,ALERT,212.38,296.66,60.002,1499321704,"274151322000068","219011344069620",0.00,26.80,0,295.46,299.37,0.0,0.0,0.000,837417.4,837417.4,12992,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499321756,2189700.00
07/06/2017 02:15,2,0.000,ALERT,211.93,298.47,59.991,1499321704,"201051344001135","219011344069620",0.00,25.50,0,296.96,301.47,0.0,0.0,0.000,749931.5,749931.5,12733,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499321758,2189701.00
07/06/2017 02:15,2,0.000,ALERT,212.38,300.27,59.991,1499321704,"201051344000594","219011344069620",0.00,25.50,0,297.26,302.37,0.0,0.0,0.000,769108.8,769108.8,12737,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499321760,2189702.00
07/06/2017 02:15,2,0.000,ALERT,212.38,298.47,59.991,1499321704,"201051344001203","219011344069620",0.00,25.50,0,296.96,302.98,0.0,0.0,0.000,759501.0,759501.0,12772,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499321761,2189703.00
07/06/2017 02:15,2,0.000,ALERT,211.70,297.57,59.996,1499321704,"274151322000054","219011344069620",0.00,26.80,0,296.06,300.87,0.0,0.0,0.000,981965.9,981965.9,12640,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499321763,2189704.00
07/06/2017 02:15,2,0.000,ALERT,212.83,299.37,59.996,1499321704,"201051344000867","219011344069620",0.00,26.00,0,297.26,302.68,0.0,0.0,0.000,753310.5,753310.5,12771,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499321765,2189705.00
07/06/2017 02:15,2,0.000,ALERT,212.38,298.77,60.039,1499321704,"201051344001093","219011344069620",0.00,25.80,0,296.66,300.87,0.0,0.0,0.000,757661.1,757661.1,12761,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499321767,2189706.00
07/06/2017 02:15,2,0.000,ALERT,212.38,299.37,59.986,1499321704,"201051344000900","219011344069620",0.00,25.50,0,297.26,302.07,0.0,0.0,0.000,774919.5,774919.5,12751,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499321768,2189707.00
07/06/2017 02:15,2,0.000,ALERT,212.83,299.37,60.002,1499321704,"201051344000648","219011344069620",0.00,25.30,0,296.96,302.37,0.0,0.0,0.000,762729.7,762729.7,12739,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499321770,2189708.00
07/06/2017 02:15,2,0.000,ALERT,212.38,299.67,59.996,1499321704,"201051344000569","219011344069620",0.00,25.80,0,297.87,302.68,0.0,0.0,0.000,776993.8,776993.8,12715,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499321772,2189709.00
07/06/2017 02:15,2,0.000,ALERT,212.83,300.27,59.996,1499321704,"201051344000983","219011344069620",0.00,25.80,0,297.87,302.68,0.0,0.0,0.000,767581.9,767581.9,12743,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499321774,2189710.00
07/06/2017 02:15,2,0.000,ALERT,212.61,299.07,60.002,1499321704,"201051344001158","219011344069620",0.00,25.30,0,296.66,301.47,0.0,0.0,0.000,752327.3,752327.3,12746,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499321776,2189711.00
07/06/2017 02:15,2,0.000,ALERT,212.83,299.67,59.970,1499321704,"201051344000576","219011344069620",0.00,25.30,0,297.26,302.07,0.0,0.0,0.000,766889.3,766889.3,12746,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499321778,2189712.00
07/06/2017 02:15,2,0.000,ALERT,212.16,297.57,60.007,1499321704,"274151322000087","219011344069620",0.00,26.80,0,295.76,299.97,0.0,0.0,0.000,956050.2,956050.2,12839,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499321779,2189713.00
07/06/2017 02:30,2,0.000,ALERT,212.83,298.17,59.954,1499322603,"201051344000645","219011344069620",0.00,25.80,0,296.66,300.87,0.0,0.0,0.000,765829.7,765829.7,12727,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499322605,2189714.00
07/06/2017 02:30,2,0.000,ALERT,211.93,297.26,59.954,1499322603,"274151322000085","219011344069620",0.00,26.30,0,295.46,299.97,0.0,0.0,0.000,977534.7,977534.7,12647,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499322607,2189715.00
07/06/2017 02:30,2,0.000,ALERT,213.06,298.77,59.970,1499322603,"201051344000633","219011344069620",0.00,25.00,0,294.86,300.57,0.0,0.0,0.000,752626.6,752626.6,12779,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499322609,2189716.00
07/06/2017 02:30,2,0.000,ALERT,212.16,298.17,59.965,1499322603,"201051344000469","219011344069620",0.00,25.00,0,295.76,300.57,0.0,0.0,0.000,756114.3,756114.3,12752,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499322611,2189717.00
07/06/2017 02:30,2,0.000,ALERT,211.70,297.57,59.954,1499322603,"201051344000646","219011344069620",0.00,25.30,0,295.46,299.67,0.0,0.0,0.000,751143.5,751143.5,12744,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499322613,2189718.00
07/06/2017 02:30,2,0.000,ALERT,211.48,296.96,59.959,1499322603,"274151322000052","219011344069620",0.00,26.30,0,295.16,300.27,0.0,0.0,0.000,1016516.4,1016516.4,12658,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499322614,2189719.00
07/06/2017 02:30,2,0.000,ALERT,212.38,298.17,59.959,1499322603,"201051344000585","219011344069620",0.00,25.50,0,295.46,300.27,0.0,0.0,0.000,764064.6,764064.6,12744,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499322616,2189720.00
07/06/2017 02:30,2,0.000,ALERT,211.93,298.17,59.922,1499322603,"201051344001230","219011344069620",0.00,25.00,0,296.06,300.57,0.0,0.0,0.000,755712.7,755712.7,12765,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499322618,2189721.00
07/06/2017 02:30,2,0.000,ALERT,212.83,299.37,59.975,1499322603,"201051344000582","219011344069620",0.00,25.30,0,296.66,300.87,0.0,0.0,0.000,745050.4,745050.4,12735,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499322620,2189722.00
07/06/2017 02:30,2,0.000,ALERT,211.93,298.17,59.975,1499322603,"201051344000955","219011344069620",0.00,25.50,0,296.06,300.27,0.0,0.0,0.000,764596.3,764596.3,12756,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499322621,2189723.00
07/06/2017 02:30,2,0.000,ALERT,211.93,296.96,59.928,1499322603,"274151322000094","219011344069620",0.00,25.80,0,295.16,299.37,0.0,0.0,0.000,836798.9,836798.9,12980,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499322623,2189724.00
07/06/2017 02:30,2,0.000,ALERT,212.38,299.37,59.965,1499322603,"201051344000579","219011344069620",0.00,25.50,0,297.26,301.77,0.0,0.0,0.000,774254.8,774254.8,12743,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499322625,2189725.00
