ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2017 02:30,2,0.000,ALERT,212.16,298.77,59.938,1499322603,"201051344000890","219011344069620",0.00,25.30,0,296.66,301.17,0.0,0.0,0.000,758642.9,758642.9,12754,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499322627,2189726.00
07/06/2017 02:30,2,0.000,ALERT,212.38,298.17,59.975,1499322603,"201051344000438","219011344069620",0.00,25.30,0,296.36,300.57,0.0,0.0,0.000,761162.4,761162.4,12740,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499322629,2189727.00
07/06/2017 02:30,2,0.000,ALERT,212.38,297.87,59.965,1499322603,"201051344000417","219011344069620",0.00,25.30,0,295.76,299.37,0.0,0.0,0.000,689906.8,689906.8,12767,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499322630,2189728.00
07/06/2017 02:30,2,0.000,ALERT,211.70,297.57,59.970,1499322603,"274151322000083","219011344069620",0.00,25.80,0,295.76,300.27,0.0,0.0,0.000,1006274.0,1006274.0,12664,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499322632,2189729.00
07/06/2017 02:30,2,0.000,ALERT,212.38,297.57,59.959,1499322603,"274151322000076","219011344069620",0.00,26.30,0,295.46,299.97,0.0,0.0,0.000,1073696.4,1073696.4,12669,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499322634,2189730.00
07/06/2017 02:30,2,0.000,ALERT,212.38,299.37,59.975,1499322603,"201051344000868","219011344069620",0.00,25.50,0,297.57,302.07,0.0,0.0,0.000,754527.0,754527.0,12757,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499322636,2189731.00
07/06/2017 02:30,2,0.000,ALERT,211.70,298.47,59.959,1499322603,"274151322000095","219011344069620",0.00,25.50,0,296.66,300.57,0.0,0.0,0.000,1063362.2,1063362.2,12678,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499322638,2189732.00
07/06/2017 02:30,2,0.000,ALERT,212.38,299.07,59.975,1499322603,"201051344000988","219011344069620",0.00,25.50,0,294.56,301.17,0.0,0.0,0.000,662296.6,662296.6,12738,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499322640,2189733.00
07/06/2017 02:30,2,0.000,ALERT,211.93,297.57,59.970,1499322603,"201051344001025","219011344069620",0.00,24.80,0,295.76,300.57,0.0,0.0,0.000,761355.3,761355.3,12749,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499322641,2189734.00
07/06/2017 02:30,2,0.000,ALERT,212.38,299.07,59.970,1499322603,"201051344000458","219011344069620",0.00,26.00,0,296.96,301.77,0.0,0.0,0.000,766057.9,766057.9,12727,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499322643,2189735.00
07/06/2017 02:30,2,0.000,ALERT,213.06,299.07,59.986,1499322603,"201051344000853","219011344069620",0.00,25.50,0,296.66,301.17,0.0,0.0,0.000,767090.0,767090.0,12742,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499322645,2189736.00
07/06/2017 02:30,2,0.000,ALERT,212.61,298.47,59.954,1499322603,"201051344000685","219011344069620",0.00,25.50,0,296.06,300.27,0.0,0.0,0.000,761071.5,761071.5,12769,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499322647,2189737.00
07/06/2017 02:30,2,0.000,ALERT,212.16,297.87,59.986,1499322603,"201051344000917","219011344069620",0.00,26.00,0,294.86,299.67,0.0,0.0,0.000,757735.5,757735.5,12755,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499322649,2189738.00
07/06/2017 02:30,2,0.000,ALERT,212.61,298.77,59.970,1499322603,"201051344001145","219011344069620",0.00,25.30,0,296.66,300.87,0.0,0.0,0.000,765725.7,765725.7,12749,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499322651,2189739.00
07/06/2017 02:30,2,0.000,ALERT,212.38,297.87,59.975,1499322603,"201051344000651","219011344069620",0.00,25.00,0,295.76,299.67,0.0,0.0,0.000,754480.7,754480.7,12748,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499322652,2189740.00
07/06/2017 02:30,2,0.000,ALERT,211.48,297.57,59.970,1499322603,"274151322000088","219011344069620",0.00,26.50,0,295.46,299.97,0.0,0.0,0.000,965182.4,965182.4,12659,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499322654,2189741.00
07/06/2017 02:30,2,0.000,ALERT,212.38,297.26,59.959,1499322603,"274151322000068","219011344069620",0.00,26.50,0,294.86,299.07,0.0,0.0,0.000,837417.4,837417.4,12994,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499322656,2189742.00
07/06/2017 02:30,2,0.000,ALERT,211.70,297.87,59.970,1499322603,"201051344001135","219011344069620",0.00,25.30,0,296.06,300.87,0.0,0.0,0.000,749931.5,749931.5,12735,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499322658,2189743.00
07/06/2017 02:30,2,0.000,ALERT,212.16,299.37,59.981,1499322603,"201051344000594","219011344069620",0.00,25.50,0,296.66,301.77,0.0,0.0,0.000,769108.8,769108.8,12739,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499322659,2189744.00
07/06/2017 02:30,2,0.000,ALERT,212.61,298.17,59.975,1499322603,"201051344001203","219011344069620",0.00,25.30,0,296.06,302.07,0.0,0.0,0.000,759501.0,759501.0,12774,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499322661,2189745.00
07/06/2017 02:30,2,0.000,ALERT,211.48,297.26,59.959,1499322603,"274151322000054","219011344069620",0.00,26.80,0,295.46,300.27,0.0,0.0,0.000,981965.9,981965.9,12642,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499322663,2189746.00
07/06/2017 02:30,2,0.000,ALERT,212.38,298.47,59.981,1499322603,"201051344000867","219011344069620",0.00,25.80,0,296.66,301.77,0.0,0.0,0.000,753310.5,753310.5,12773,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499322665,2189747.00
07/06/2017 02:30,2,0.000,ALERT,212.38,298.47,59.991,1499322603,"201051344001093","219011344069620",0.00,25.80,0,296.06,299.97,0.0,0.0,0.000,757661.1,757661.1,12763,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499322667,2189748.00
07/06/2017 02:30,2,0.000,ALERT,212.38,299.07,59.970,1499322603,"201051344000900","219011344069620",0.00,25.50,0,296.66,301.17,0.0,0.0,0.000,774919.5,774919.5,12753,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499322668,2189749.00
07/06/2017 02:30,2,0.000,ALERT,212.61,298.47,59.970,1499322603,"201051344000648","219011344069620",0.00,25.00,0,296.36,301.47,0.0,0.0,0.000,762729.7,762729.7,12741,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499322670,2189750.00
07/06/2017 02:30,2,0.000,ALERT,212.38,299.07,59.975,1499322603,"201051344000569","219011344069620",0.00,25.80,0,297.26,302.07,0.0,0.0,0.000,776993.8,776993.8,12717,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499322672,2189751.00
07/06/2017 02:30,2,0.000,ALERT,212.38,299.07,59.970,1499322603,"201051344000983","219011344069620",0.00,25.80,0,297.26,301.77,0.0,0.0,0.000,767581.9,767581.9,12745,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499322674,2189752.00
07/06/2017 02:30,2,0.000,ALERT,212.38,298.47,60.018,1499322603,"201051344001158","219011344069620",0.00,25.00,0,296.06,300.87,0.0,0.0,0.000,752327.3,752327.3,12748,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499322676,2189753.00
07/06/2017 02:30,2,0.000,ALERT,212.83,299.07,59.970,1499322603,"201051344000576","219011344069620",0.00,25.30,0,296.66,301.17,0.0,0.0,0.000,766889.3,766889.3,12748,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499322678,2189754.00
07/06/2017 02:30,2,0.000,ALERT,211.70,297.57,59.965,1499322603,"274151322000087","219011344069620",0.00,26.80,0,295.16,299.67,0.0,0.0,0.000,956050.2,956050.2,12841,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499322679,2189755.00
07/06/2017 02:45,2,0.000,ALERT,212.83,299.07,59.991,1499323504,"201051344000645","219011344069620",0.00,25.50,0,296.36,300.87,0.0,0.0,0.000,765829.7,765829.7,12729,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499323506,2189756.00
07/06/2017 02:45,2,0.000,ALERT,212.16,298.47,59.986,1499323504,"274151322000085","219011344069620",0.00,26.00,0,295.46,299.67,0.0,0.0,0.000,977534.7,977534.7,12649,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499323508,2189757.00
07/06/2017 02:45,2,0.000,ALERT,213.29,299.07,59.991,1499323504,"201051344000633","219011344069620",0.00,25.00,0,294.86,300.57,0.0,0.0,0.000,752626.6,752626.6,12781,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499323510,2189758.00
07/06/2017 02:45,2,0.000,ALERT,212.61,299.37,59.981,1499323504,"201051344000469","219011344069620",0.00,24.80,0,295.46,300.57,0.0,0.0,0.000,756114.3,756114.3,12754,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499323511,2189759.00
07/06/2017 02:45,2,0.000,ALERT,212.16,298.17,59.981,1499323504,"201051344000646","219011344069620",0.00,25.00,0,295.16,299.67,0.0,0.0,0.000,751143.5,751143.5,12746,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499323513,2189760.00
07/06/2017 02:45,2,0.000,ALERT,211.70,298.17,59.970,1499323504,"274151322000052","219011344069620",0.00,26.30,0,295.16,300.27,0.0,0.0,0.000,1016516.4,1016516.4,12660,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499323515,2189761.00
07/06/2017 02:45,2,0.000,ALERT,212.38,298.47,59.981,1499323504,"201051344000585","219011344069620",0.00,25.30,0,295.46,300.27,0.0,0.0,0.000,764064.6,764064.6,12746,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499323517,2189762.00
07/06/2017 02:45,2,0.000,ALERT,212.16,299.07,59.981,1499323504,"201051344001230","219011344069620",0.00,24.80,0,296.66,300.57,0.0,0.0,0.000,755712.7,755712.7,12767,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499323518,2189763.00
07/06/2017 02:45,2,0.000,ALERT,212.83,299.37,59.986,1499323504,"201051344000582","219011344069620",0.00,24.80,0,296.96,300.87,0.0,0.0,0.000,745050.4,745050.4,12737,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499323520,2189764.00
07/06/2017 02:45,2,0.000,ALERT,211.93,298.47,59.981,1499323504,"201051344000955","219011344069620",0.00,25.30,0,296.06,299.97,0.0,0.0,0.000,764596.3,764596.3,12758,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499323522,2189765.00
07/06/2017 02:45,2,0.000,ALERT,212.16,297.57,59.975,1499323504,"274151322000094","219011344069620",0.00,25.80,0,295.16,299.37,0.0,0.0,0.000,836798.9,836798.9,12982,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499323524,2189766.00
07/06/2017 02:45,2,0.000,ALERT,212.38,299.97,60.018,1499323504,"201051344000579","219011344069620",0.00,25.30,0,297.26,301.77,0.0,0.0,0.000,774254.8,774254.8,12745,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499323526,2189767.00
07/06/2017 02:45,2,0.000,ALERT,212.16,299.07,59.981,1499323504,"201051344000890","219011344069620",0.00,25.30,0,296.96,301.17,0.0,0.0,0.000,758642.9,758642.9,12756,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499323527,2189768.00
07/06/2017 02:45,2,0.000,ALERT,212.61,298.77,59.986,1499323504,"201051344000438","219011344069620",0.00,25.00,0,296.36,300.57,0.0,0.0,0.000,761162.4,761162.4,12742,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499323529,2189769.00
07/06/2017 02:45,2,0.000,ALERT,212.61,298.47,59.991,1499323504,"201051344000417","219011344069620",0.00,25.30,0,295.46,299.37,0.0,0.0,0.000,689906.8,689906.8,12769,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499323531,2189770.00
07/06/2017 02:45,2,0.000,ALERT,211.93,298.77,59.986,1499323504,"274151322000083","219011344069620",0.00,25.80,0,295.76,300.27,0.0,0.0,0.000,1006274.0,1006274.0,12666,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499323533,2189771.00
07/06/2017 02:45,2,0.000,ALERT,212.61,297.57,59.986,1499323504,"274151322000076","219011344069620",0.00,26.00,0,295.16,299.67,0.0,0.0,0.000,1073696.4,1073696.4,12671,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499323535,2189772.00
07/06/2017 02:45,2,0.000,ALERT,212.61,299.97,59.991,1499323504,"201051344000868","219011344069620",0.00,25.00,0,297.57,301.77,0.0,0.0,0.000,754527.0,754527.0,12759,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499323536,2189773.00
07/06/2017 02:45,2,0.000,ALERT,211.70,298.17,59.981,1499323504,"274151322000095","219011344069620",0.00,25.50,0,296.66,300.57,0.0,0.0,0.000,1063362.2,1063362.2,12680,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499323538,2189774.00
07/06/2017 02:45,2,0.000,ALERT,212.61,299.37,59.991,1499323504,"201051344000988","219011344069620",0.00,25.30,0,294.56,301.17,0.0,0.0,0.000,662296.6,662296.6,12740,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499323540,2189775.00
07/06/2017 02:45,2,0.000,ALERT,212.38,297.87,59.991,1499323504,"201051344001025","219011344069620",0.00,24.80,0,296.06,300.57,0.0,0.0,0.000,761355.3,761355.3,12751,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499323542,2189776.00
07/06/2017 02:45,2,0.000,ALERT,212.38,299.07,59.991,1499323504,"201051344000458","219011344069620",0.00,25.80,0,297.26,302.07,0.0,0.0,0.000,766057.9,766057.9,12729,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499323544,2189777.00
07/06/2017 02:45,2,0.000,ALERT,213.29,299.37,60.012,1499323504,"201051344000853","219011344069620",0.00,25.30,0,296.96,301.47,0.0,0.0,0.000,767090.0,767090.0,12744,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499323545,2189778.00
07/06/2017 02:45,2,0.000,ALERT,212.61,298.77,60.007,1499323504,"201051344000685","219011344069620",0.00,25.30,0,296.06,299.97,0.0,0.0,0.000,761071.5,761071.5,12771,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499323547,2189779.00
07/06/2017 02:45,2,0.000,ALERT,212.38,298.17,59.991,1499323504,"201051344000917","219011344069620",0.00,25.80,0,295.16,299.67,0.0,0.0,0.000,757735.5,757735.5,12757,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499323549,2189780.00
07/06/2017 02:45,2,0.000,ALERT,212.83,299.37,59.986,1499323504,"201051344001145","219011344069620",0.00,24.80,0,296.96,300.87,0.0,0.0,0.000,765725.7,765725.7,12751,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499323551,2189781.00
07/06/2017 02:45,2,0.000,ALERT,212.38,297.87,59.991,1499323504,"201051344000651","219011344069620",0.00,24.50,0,295.76,299.67,0.0,0.0,0.000,754480.7,754480.7,12750,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499323553,2189782.00
07/06/2017 02:45,2,0.000,ALERT,211.93,298.47,60.002,1499323504,"274151322000088","219011344069620",0.00,26.30,0,295.16,299.97,0.0,0.0,0.000,965182.4,965182.4,12661,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499323555,2189783.00
07/06/2017 02:45,2,0.000,ALERT,212.61,296.96,59.996,1499323504,"274151322000068","219011344069620",0.00,26.30,0,295.76,299.07,0.0,0.0,0.000,837417.4,837417.4,12996,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499323556,2189784.00
07/06/2017 02:45,2,0.000,ALERT,212.16,298.47,59.991,1499323504,"201051344001135","219011344069620",0.00,25.00,0,296.06,300.57,0.0,0.0,0.000,749931.5,749931.5,12737,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499323558,2189785.00
07/06/2017 02:45,2,0.000,ALERT,212.61,300.27,60.007,1499323504,"201051344000594","219011344069620",0.00,25.30,0,296.66,301.77,0.0,0.0,0.000,769108.8,769108.8,12741,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499323560,2189786.00
07/06/2017 02:45,2,0.000,ALERT,212.38,298.47,59.996,1499323504,"201051344001203","219011344069620",0.00,25.00,0,296.36,301.77,0.0,0.0,0.000,759501.0,759501.0,12776,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499323562,2189787.00
07/06/2017 02:45,2,0.000,ALERT,211.70,298.47,59.975,1499323504,"274151322000054","219011344069620",0.00,26.30,0,296.06,300.27,0.0,0.0,0.000,981965.9,981965.9,12644,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499323564,2189788.00
07/06/2017 02:45,2,0.000,ALERT,212.83,299.07,59.991,1499323504,"201051344000867","219011344069620",0.00,25.50,0,296.36,301.47,0.0,0.0,0.000,753310.5,753310.5,12775,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499323565,2189789.00
07/06/2017 02:45,2,0.000,ALERT,212.38,298.77,59.991,1499323504,"201051344001093","219011344069620",0.00,25.50,0,296.36,299.97,0.0,0.0,0.000,757661.1,757661.1,12765,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499323567,2189790.00
07/06/2017 02:45,2,0.000,ALERT,212.38,299.37,59.986,1499323504,"201051344000900","219011344069620",0.00,25.00,0,296.66,301.17,0.0,0.0,0.000,774919.5,774919.5,12755,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499323569,2189791.00
07/06/2017 02:45,2,0.000,ALERT,213.06,299.37,59.986,1499323504,"201051344000648","219011344069620",0.00,24.80,0,296.66,301.47,0.0,0.0,0.000,762729.7,762729.7,12743,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499323571,2189792.00
07/06/2017 02:45,2,0.000,ALERT,212.61,299.97,59.991,1499323504,"201051344000569","219011344069620",0.00,25.50,0,297.26,301.77,0.0,0.0,0.000,776993.8,776993.8,12719,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499323573,2189793.00
07/06/2017 02:45,2,0.000,ALERT,212.61,299.97,59.991,1499323504,"201051344000983","219011344069620",0.00,25.30,0,297.57,301.77,0.0,0.0,0.000,767581.9,767581.9,12747,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499323575,2189794.00
07/06/2017 02:45,2,0.000,ALERT,212.61,299.07,59.981,1499323504,"201051344001158","219011344069620",0.00,24.80,0,296.06,300.57,0.0,0.0,0.000,752327.3,752327.3,12750,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499323576,2189795.00
07/06/2017 02:45,2,0.000,ALERT,212.83,299.67,59.986,1499323504,"201051344000576","219011344069620",0.00,25.00,0,296.96,301.17,0.0,0.0,0.000,766889.3,766889.3,12750,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499323578,2189796.00
07/06/2017 02:45,2,0.000,ALERT,212.16,297.87,59.986,1499323504,"274151322000087","219011344069620",0.00,26.50,0,295.16,299.67,0.0,0.0,0.000,956050.2,956050.2,12843,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499323580,2189797.00
07/06/2017 03:00,2,0.000,ALERT,213.06,299.37,60.028,1499324404,"201051344000645","219011344069620",0.00,25.30,0,296.96,302.07,0.0,0.0,0.000,765829.7,765829.7,12731,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499324406,2189798.00
07/06/2017 03:00,2,0.000,ALERT,211.93,297.26,59.996,1499324404,"274151322000085","219011344069620",0.00,25.80,0,295.16,299.67,0.0,0.0,0.000,977534.7,977534.7,12651,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499324407,2189799.00
07/06/2017 03:00,2,0.000,ALERT,213.06,298.77,60.034,1499324404,"201051344000633","219011344069620",0.00,24.50,0,295.46,302.07,0.0,0.0,0.000,752626.6,752626.6,12783,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499324409,2189800.00
07/06/2017 03:00,2,0.000,ALERT,212.61,299.37,59.981,1499324404,"201051344000469","219011344069620",0.00,24.30,0,296.06,302.07,0.0,0.0,0.000,756114.3,756114.3,12756,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499324411,2189801.00
07/06/2017 03:00,2,0.000,ALERT,211.70,298.17,60.039,1499324404,"201051344000646","219011344069620",0.00,24.50,0,295.46,302.68,0.0,0.0,0.000,751143.5,751143.5,12748,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499324413,2189802.00
07/06/2017 03:00,2,0.000,ALERT,211.48,297.87,59.981,1499324404,"274151322000052","219011344069620",0.00,25.80,0,294.86,299.67,0.0,0.0,0.000,1016516.4,1016516.4,12662,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499324416,2189803.00
07/06/2017 03:00,2,0.000,ALERT,212.16,299.07,60.012,1499324404,"201051344000585","219011344069620",0.00,24.80,0,295.76,302.68,0.0,0.0,0.000,764064.6,764064.6,12748,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499324417,2189804.00
07/06/2017 03:00,2,0.000,ALERT,211.93,299.07,60.012,1499324404,"201051344001230","219011344069620",0.00,24.50,0,296.66,303.58,0.0,0.0,0.000,755712.7,755712.7,12769,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499324419,2189805.00
07/06/2017 03:00,2,0.000,ALERT,212.38,299.37,60.023,1499324404,"201051344000582","219011344069620",0.00,24.50,0,297.26,303.58,0.0,0.0,0.000,745050.4,745050.4,12739,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499324421,2189806.00
07/06/2017 03:00,2,0.000,ALERT,211.70,298.77,60.012,1499324404,"201051344000955","219011344069620",0.00,24.80,0,296.66,303.28,0.0,0.0,0.000,764596.3,764596.3,12760,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499324423,2189807.00
07/06/2017 03:00,2,0.000,ALERT,211.93,296.96,60.007,1499324404,"274151322000094","219011344069620",0.00,25.50,0,294.56,299.37,0.0,0.0,0.000,836798.9,836798.9,12984,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499324424,2189808.00
07/06/2017 03:00,2,0.000,ALERT,212.16,299.67,59.996,1499324404,"201051344000579","219011344069620",0.00,25.00,0,297.57,302.68,0.0,0.0,0.000,774254.8,774254.8,12747,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499324426,2189809.00
07/06/2017 03:00,2,0.000,ALERT,212.16,299.67,60.007,1499324404,"201051344000890","219011344069620",0.00,24.80,0,297.26,304.48,0.0,0.0,0.000,758642.9,758642.9,12758,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499324428,2189810.00
07/06/2017 03:00,2,0.000,ALERT,212.61,299.07,60.007,1499324404,"201051344000438","219011344069620",0.00,24.50,0,296.96,303.58,0.0,0.0,0.000,761162.4,761162.4,12744,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499324430,2189811.00
07/06/2017 03:00,2,0.000,ALERT,212.16,297.87,59.970,1499324404,"201051344000417","219011344069620",0.00,24.80,0,296.06,302.68,0.0,0.0,0.000,689906.8,689906.8,12771,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499324432,2189812.00
07/06/2017 03:00,2,0.000,ALERT,212.16,298.47,60.002,1499324404,"274151322000083","219011344069620",0.00,25.50,0,295.46,299.97,0.0,0.0,0.000,1006274.0,1006274.0,12668,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499324433,2189813.00
07/06/2017 03:00,2,0.000,ALERT,212.38,297.26,60.002,1499324404,"274151322000076","219011344069620",0.00,25.80,0,294.86,299.67,0.0,0.0,0.000,1073696.4,1073696.4,12673,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499324435,2189814.00
07/06/2017 03:00,2,0.000,ALERT,212.38,299.67,60.018,1499324404,"201051344000868","219011344069620",0.00,24.80,0,297.57,302.98,0.0,0.0,0.000,754527.0,754527.0,12761,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499324437,2189815.00
07/06/2017 03:00,2,0.000,ALERT,211.93,299.07,60.007,1499324404,"274151322000095","219011344069620",0.00,25.30,0,296.36,300.57,0.0,0.0,0.000,1063362.2,1063362.2,12682,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499324439,2189816.00
07/06/2017 03:00,2,0.000,ALERT,212.61,299.67,60.028,1499324404,"201051344000988","219011344069620",0.00,25.00,0,294.86,302.07,0.0,0.0,0.000,662296.6,662296.6,12742,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499324441,2189817.00
07/06/2017 03:00,2,0.000,ALERT,211.93,298.17,60.012,1499324404,"201051344001025","219011344069620",0.00,24.30,0,296.06,303.88,0.0,0.0,0.000,761355.3,761355.3,12753,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499324442,2189818.00
07/06/2017 03:00,2,0.000,ALERT,212.61,299.67,60.007,1499324404,"201051344000458","219011344069620",0.00,25.30,0,296.96,302.37,0.0,0.0,0.000,766057.9,766057.9,12731,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499324444,2189819.00
07/06/2017 03:00,2,0.000,ALERT,213.29,299.37,60.012,1499324404,"201051344000853","219011344069620",0.00,24.80,0,296.96,302.07,0.0,0.0,0.000,767090.0,767090.0,12746,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499324446,2189820.00
07/06/2017 03:00,2,0.000,ALERT,212.38,298.77,60.002,1499324404,"201051344000685","219011344069620",0.00,24.80,0,296.36,303.58,0.0,0.0,0.000,761071.5,761071.5,12773,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499324448,2189821.00
07/06/2017 03:00,2,0.000,ALERT,212.16,298.47,60.007,1499324404,"201051344000917","219011344069620",0.00,25.30,0,295.46,302.37,0.0,0.0,0.000,757735.5,757735.5,12759,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499324450,2189822.00
07/06/2017 03:00,2,0.000,ALERT,212.38,299.07,60.023,1499324404,"201051344001145","219011344069620",0.00,24.50,0,297.26,304.48,0.0,0.0,0.000,765725.7,765725.7,12753,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499324452,2189823.00
07/06/2017 03:00,2,0.000,ALERT,212.16,298.17,60.012,1499324404,"201051344000651","219011344069620",0.00,24.30,0,296.06,302.68,0.0,0.0,0.000,754480.7,754480.7,12752,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499324453,2189824.00
07/06/2017 03:00,2,0.000,ALERT,211.70,298.17,60.012,1499324404,"274151322000088","219011344069620",0.00,25.80,0,295.16,299.97,0.0,0.0,0.000,965182.4,965182.4,12663,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499324455,2189825.00
07/06/2017 03:00,2,0.000,ALERT,212.38,296.96,59.981,1499324404,"274151322000068","219011344069620",0.00,26.00,0,294.56,298.77,0.0,0.0,0.000,837417.4,837417.4,12998,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499324457,2189826.00
07/06/2017 03:00,2,0.000,ALERT,211.70,298.77,60.007,1499324404,"201051344001135","219011344069620",0.00,24.50,0,296.36,303.58,0.0,0.0,0.000,749931.5,749931.5,12739,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499324459,2189827.00
07/06/2017 03:00,2,0.000,ALERT,212.61,300.57,59.965,1499324404,"201051344000594","219011344069620",0.00,24.80,0,296.96,303.28,0.0,0.0,0.000,769108.8,769108.8,12743,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499324460,2189828.00
07/06/2017 03:00,2,0.000,ALERT,212.16,298.47,59.996,1499324404,"201051344001203","219011344069620",0.00,24.80,0,296.66,305.08,0.0,0.0,0.000,759501.0,759501.0,12778,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499324462,2189829.00
07/06/2017 03:00,2,0.000,ALERT,211.93,298.47,59.991,1499324404,"274151322000054","219011344069620",0.00,26.00,0,295.46,299.97,0.0,0.0,0.000,981965.9,981965.9,12646,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499324464,2189830.00
07/06/2017 03:00,2,0.000,ALERT,212.83,299.37,60.002,1499324404,"201051344000867","219011344069620",0.00,25.30,0,296.96,302.37,0.0,0.0,0.000,753310.5,753310.5,12777,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499324466,2189831.00
07/06/2017 03:00,2,0.000,ALERT,212.16,298.77,60.002,1499324404,"201051344001093","219011344069620",0.00,25.00,0,296.66,302.98,0.0,0.0,0.000,757661.1,757661.1,12767,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499324468,2189832.00
07/06/2017 03:00,2,0.000,ALERT,212.61,299.67,60.002,1499324404,"201051344000900","219011344069620",0.00,24.80,0,296.96,302.37,0.0,0.0,0.000,774919.5,774919.5,12757,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499324470,2189833.00
07/06/2017 03:00,2,0.000,ALERT,213.06,299.07,60.039,1499324404,"201051344000648","219011344069620",0.00,24.50,0,296.66,302.07,0.0,0.0,0.000,762729.7,762729.7,12745,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499324471,2189834.00
07/06/2017 03:00,2,0.000,ALERT,212.38,299.07,59.991,1499324404,"201051344000569","219011344069620",0.00,25.00,0,297.57,302.68,0.0,0.0,0.000,776993.8,776993.8,12721,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499324473,2189835.00
07/06/2017 03:00,2,0.000,ALERT,212.61,299.67,60.002,1499324404,"201051344000983","219011344069620",0.00,25.00,0,297.26,302.68,0.0,0.0,0.000,767581.9,767581.9,12749,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499324475,2189836.00
07/06/2017 03:00,2,0.000,ALERT,212.38,298.77,60.002,1499324404,"201051344001158","219011344069620",0.00,24.50,0,296.66,301.47,0.0,0.0,0.000,752327.3,752327.3,12752,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499324477,2189837.00
07/06/2017 03:00,2,0.000,ALERT,213.06,299.67,60.002,1499324404,"201051344000576","219011344069620",0.00,24.80,0,297.26,302.68,0.0,0.0,0.000,766889.3,766889.3,12752,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499324479,2189838.00
07/06/2017 03:00,2,0.000,ALERT,211.93,297.87,59.991,1499324404,"274151322000087","219011344069620",0.00,26.30,0,294.56,299.37,0.0,0.0,0.000,956050.2,956050.2,12845,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499324481,2189839.00
07/06/2017 03:15,2,0.000,ALERT,213.29,299.37,59.981,1499325303,"201051344000645","219011344069620",0.00,25.00,0,296.96,301.17,0.0,0.0,0.000,765829.7,765829.7,12733,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499325305,2189840.00
07/06/2017 03:15,2,0.000,ALERT,212.16,297.87,59.981,1499325303,"274151322000085","219011344069620",0.00,25.50,0,295.46,299.67,0.0,0.0,0.000,977534.7,977534.7,12653,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499325307,2189841.00
07/06/2017 03:15,2,0.000,ALERT,213.29,299.37,60.018,1499325303,"201051344000633","219011344069620",0.00,24.30,0,295.76,300.27,0.0,0.0,0.000,752626.6,752626.6,12785,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499325308,2189842.00
07/06/2017 03:15,2,0.000,ALERT,212.61,299.37,59.991,1499325303,"201051344000469","219011344069620",0.00,24.00,0,296.36,300.57,0.0,0.0,0.000,756114.3,756114.3,12758,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499325310,2189843.00
07/06/2017 03:15,2,0.000,ALERT,211.93,298.17,59.986,1499325303,"201051344000646","219011344069620",0.00,24.30,0,295.76,300.27,0.0,0.0,0.000,751143.5,751143.5,12750,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499325312,2189844.00
07/06/2017 03:15,2,0.000,ALERT,211.70,298.17,59.970,1499325303,"274151322000052","219011344069620",0.00,25.50,0,295.16,299.97,0.0,0.0,0.000,1016516.4,1016516.4,12664,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499325314,2189845.00
07/06/2017 03:15,2,0.000,ALERT,212.61,298.77,59.991,1499325303,"201051344000585","219011344069620",0.00,24.50,0,296.06,300.57,0.0,0.0,0.000,764064.6,764064.6,12750,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499325316,2189846.00
07/06/2017 03:15,2,0.000,ALERT,212.38,299.07,59.981,1499325303,"201051344001230","219011344069620",0.00,24.00,0,296.66,300.57,0.0,0.0,0.000,755712.7,755712.7,12771,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499325317,2189847.00
07/06/2017 03:15,2,0.000,ALERT,213.29,299.97,59.986,1499325303,"201051344000582","219011344069620",0.00,24.30,0,297.87,301.17,0.0,0.0,0.000,745050.4,745050.4,12741,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499325319,2189848.00
07/06/2017 03:15,2,0.000,ALERT,212.16,298.77,59.986,1499325303,"201051344000955","219011344069620",0.00,24.50,0,296.36,300.57,0.0,0.0,0.000,764596.3,764596.3,12762,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499325321,2189849.00
07/06/2017 03:15,2,0.000,ALERT,212.16,297.57,59.981,1499325303,"274151322000094","219011344069620",0.00,25.00,0,294.86,299.07,0.0,0.0,0.000,836798.9,836798.9,12986,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499325323,2189850.00
07/06/2017 03:15,2,0.000,ALERT,212.83,300.27,59.996,1499325303,"201051344000579","219011344069620",0.00,24.50,0,297.87,301.47,0.0,0.0,0.000,774254.8,774254.8,12749,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499325325,2189851.00
07/06/2017 03:15,2,0.000,ALERT,212.61,299.37,59.986,1499325303,"201051344000890","219011344069620",0.00,24.50,0,297.26,301.47,0.0,0.0,0.000,758642.9,758642.9,12760,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499325326,2189852.00
07/06/2017 03:15,2,0.000,ALERT,212.83,298.77,59.944,1499325303,"201051344000438","219011344069620",0.00,24.30,0,296.96,300.87,0.0,0.0,0.000,761162.4,761162.4,12746,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499325328,2189853.00
07/06/2017 03:15,2,0.000,ALERT,213.06,298.47,60.034,1499325303,"201051344000417","219011344069620",0.00,24.50,0,296.36,299.97,0.0,0.0,0.000,689906.8,689906.8,12773,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499325330,2189854.00
07/06/2017 03:15,2,0.000,ALERT,211.93,298.17,60.002,1499325303,"274151322000083","219011344069620",0.00,25.30,0,295.76,299.97,0.0,0.0,0.000,1006274.0,1006274.0,12670,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499325332,2189855.00
07/06/2017 03:15,2,0.000,ALERT,212.38,298.17,60.028,1499325303,"274151322000076","219011344069620",0.00,25.30,0,295.16,299.67,0.0,0.0,0.000,1073696.4,1073696.4,12675,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499325334,2189856.00
07/06/2017 03:15,2,0.000,ALERT,212.61,300.27,59.959,1499325303,"201051344000868","219011344069620",0.00,24.50,0,297.87,301.77,0.0,0.0,0.000,754527.0,754527.0,12763,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499325336,2189857.00
07/06/2017 03:15,2,0.000,ALERT,211.93,299.07,59.991,1499325303,"274151322000095","219011344069620",0.00,25.00,0,296.66,300.27,0.0,0.0,0.000,1063362.2,1063362.2,12684,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499325337,2189858.00
07/06/2017 03:15,2,0.000,ALERT,212.61,299.67,59.970,1499325303,"201051344000988","219011344069620",0.00,24.50,0,295.16,301.17,0.0,0.0,0.000,662296.6,662296.6,12744,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499325339,2189859.00
07/06/2017 03:15,2,0.000,ALERT,212.38,297.87,59.991,1499325303,"201051344001025","219011344069620",0.00,23.80,0,296.36,300.87,0.0,0.0,0.000,761355.3,761355.3,12755,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499325341,2189860.00
07/06/2017 03:15,2,0.000,ALERT,212.38,299.37,59.986,1499325303,"201051344000458","219011344069620",0.00,25.00,0,297.57,301.77,0.0,0.0,0.000,766057.9,766057.9,12733,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499325343,2189861.00
07/06/2017 03:15,2,0.000,ALERT,213.29,299.67,59.954,1499325303,"201051344000853","219011344069620",0.00,24.50,0,297.26,301.17,0.0,0.0,0.000,767090.0,767090.0,12748,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499325345,2189862.00
07/06/2017 03:15,2,0.000,ALERT,212.83,298.47,60.018,1499325303,"201051344000685","219011344069620",0.00,24.50,0,296.96,300.57,0.0,0.0,0.000,761071.5,761071.5,12775,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499325346,2189863.00
07/06/2017 03:15,2,0.000,ALERT,212.61,298.17,60.034,1499325303,"201051344000917","219011344069620",0.00,25.00,0,296.06,299.97,0.0,0.0,0.000,757735.5,757735.5,12761,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499325348,2189864.00
07/06/2017 03:15,2,0.000,ALERT,213.06,299.07,59.991,1499325303,"201051344001145","219011344069620",0.00,24.00,0,297.26,301.17,0.0,0.0,0.000,765725.7,765725.7,12755,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499325350,2189865.00
07/06/2017 03:15,2,0.000,ALERT,212.83,298.17,59.991,1499325303,"201051344000651","219011344069620",0.00,23.80,0,296.36,300.27,0.0,0.0,0.000,754480.7,754480.7,12754,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499325352,2189866.00
07/06/2017 03:15,2,0.000,ALERT,211.70,298.47,59.949,1499325303,"274151322000088","219011344069620",0.00,25.50,0,295.46,299.67,0.0,0.0,0.000,965182.4,965182.4,12665,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499325354,2189867.00
07/06/2017 03:15,2,0.000,ALERT,212.38,296.96,59.981,1499325303,"274151322000068","219011344069620",0.00,25.80,0,294.86,298.77,0.0,0.0,0.000,837417.4,837417.4,13000,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499325355,2189868.00
07/06/2017 03:15,2,0.000,ALERT,212.16,298.47,59.975,1499325303,"201051344001135","219011344069620",0.00,24.30,0,296.66,300.87,0.0,0.0,0.000,749931.5,749931.5,12741,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499325357,2189869.00
