ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2017 03:15,2,0.000,ALERT,212.38,299.97,59.975,1499325303,"201051344000594","219011344069620",0.00,24.50,0,297.26,301.47,0.0,0.0,0.000,769108.8,769108.8,12745,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499325359,2189870.00
07/06/2017 03:15,2,0.000,ALERT,212.83,298.77,59.981,1499325303,"201051344001203","219011344069620",0.00,24.30,0,296.66,302.37,0.0,0.0,0.000,759501.0,759501.0,12780,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499325361,2189871.00
07/06/2017 03:15,2,0.000,ALERT,211.93,298.77,59.949,1499325303,"274151322000054","219011344069620",0.00,25.80,0,295.46,300.27,0.0,0.0,0.000,981965.9,981965.9,12648,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499325363,2189872.00
07/06/2017 03:15,2,0.000,ALERT,212.83,299.37,59.954,1499325303,"201051344000867","219011344069620",0.00,25.00,0,296.96,301.47,0.0,0.0,0.000,753310.5,753310.5,12779,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499325364,2189873.00
07/06/2017 03:15,2,0.000,ALERT,212.83,299.07,59.975,1499325303,"201051344001093","219011344069620",0.00,24.80,0,296.66,300.57,0.0,0.0,0.000,757661.1,757661.1,12769,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499325366,2189874.00
07/06/2017 03:15,2,0.000,ALERT,212.38,299.37,59.933,1499325303,"201051344000900","219011344069620",0.00,24.30,0,297.26,300.87,0.0,0.0,0.000,774919.5,774919.5,12759,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499325368,2189875.00
07/06/2017 03:15,2,0.000,ALERT,212.83,299.37,59.975,1499325303,"201051344000648","219011344069620",0.00,24.30,0,296.96,301.17,0.0,0.0,0.000,762729.7,762729.7,12747,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499325370,2189876.00
07/06/2017 03:15,2,0.000,ALERT,212.61,299.97,59.975,1499325303,"201051344000569","219011344069620",0.00,24.80,0,297.57,301.77,0.0,0.0,0.000,776993.8,776993.8,12723,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499325372,2189877.00
07/06/2017 03:15,2,0.000,ALERT,212.38,299.67,59.959,1499325303,"201051344000983","219011344069620",0.00,24.50,0,297.57,301.47,0.0,0.0,0.000,767581.9,767581.9,12751,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499325373,2189878.00
07/06/2017 03:15,2,0.000,ALERT,212.38,299.07,60.012,1499325303,"201051344001158","219011344069620",0.00,24.00,0,296.36,300.27,0.0,0.0,0.000,752327.3,752327.3,12754,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499325375,2189879.00
07/06/2017 03:15,2,0.000,ALERT,213.06,299.97,59.996,1499325303,"201051344000576","219011344069620",0.00,24.30,0,297.26,301.17,0.0,0.0,0.000,766889.3,766889.3,12754,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499325377,2189880.00
07/06/2017 03:15,2,0.000,ALERT,212.16,297.87,59.965,1499325303,"274151322000087","219011344069620",0.00,26.00,0,294.86,299.37,0.0,0.0,0.000,956050.2,956050.2,12847,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499325379,2189881.00
07/06/2017 03:30,2,0.000,ALERT,213.06,299.07,59.986,1499326204,"201051344000645","219011344069620",0.00,24.50,0,297.57,301.47,0.0,0.0,0.000,765829.7,765829.7,12735,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499326206,2189882.00
07/06/2017 03:30,2,0.000,ALERT,212.38,298.77,59.975,1499326204,"274151322000085","219011344069620",0.00,25.30,0,296.36,300.27,0.0,0.0,0.000,977534.7,977534.7,12655,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499326207,2189883.00
07/06/2017 03:30,2,0.000,ALERT,213.29,299.67,59.970,1499326204,"201051344000633","219011344069620",0.00,23.80,0,295.46,300.87,0.0,0.0,0.000,752626.6,752626.6,12787,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499326209,2189884.00
07/06/2017 03:30,2,0.000,ALERT,212.61,299.07,59.965,1499326204,"201051344000469","219011344069620",0.00,23.50,0,296.36,301.17,0.0,0.0,0.000,756114.3,756114.3,12760,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499326211,2189885.00
07/06/2017 03:30,2,0.000,ALERT,212.38,298.47,59.970,1499326204,"201051344000646","219011344069620",0.00,23.80,0,296.06,299.97,0.0,0.0,0.000,751143.5,751143.5,12752,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499326213,2189886.00
07/06/2017 03:30,2,0.000,ALERT,211.93,299.07,59.959,1499326204,"274151322000052","219011344069620",0.00,25.30,0,296.06,300.57,0.0,0.0,0.000,1016516.4,1016516.4,12666,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499326215,2189887.00
07/06/2017 03:30,2,0.000,ALERT,212.38,298.17,59.981,1499326204,"201051344000585","219011344069620",0.00,24.00,0,296.36,300.27,0.0,0.0,0.000,764064.6,764064.6,12752,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499326216,2189888.00
07/06/2017 03:30,2,0.000,ALERT,212.61,298.77,59.970,1499326204,"201051344001230","219011344069620",0.00,23.80,0,296.66,300.57,0.0,0.0,0.000,755712.7,755712.7,12773,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499326218,2189889.00
07/06/2017 03:30,2,0.000,ALERT,212.83,299.07,59.970,1499326204,"201051344000582","219011344069620",0.00,23.80,0,296.96,301.17,0.0,0.0,0.000,745050.4,745050.4,12743,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499326220,2189890.00
07/06/2017 03:30,2,0.000,ALERT,211.93,298.17,59.996,1499326204,"201051344000955","219011344069620",0.00,24.00,0,296.96,300.57,0.0,0.0,0.000,764596.3,764596.3,12764,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499326222,2189891.00
07/06/2017 03:30,2,0.000,ALERT,212.38,298.47,59.954,1499326204,"274151322000094","219011344069620",0.00,24.80,0,295.76,299.67,0.0,0.0,0.000,836798.9,836798.9,12988,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499326224,2189892.00
07/06/2017 03:30,2,0.000,ALERT,212.38,299.67,59.933,1499326204,"201051344000579","219011344069620",0.00,24.30,0,297.57,302.07,0.0,0.0,0.000,774254.8,774254.8,12751,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499326225,2189893.00
07/06/2017 03:30,2,0.000,ALERT,212.38,299.07,59.975,1499326204,"201051344000890","219011344069620",0.00,24.00,0,296.96,301.47,0.0,0.0,0.000,758642.9,758642.9,12762,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499326227,2189894.00
07/06/2017 03:30,2,0.000,ALERT,212.61,298.77,59.959,1499326204,"201051344000438","219011344069620",0.00,23.80,0,296.96,300.57,0.0,0.0,0.000,761162.4,761162.4,12748,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499326229,2189895.00
07/06/2017 03:30,2,0.000,ALERT,212.38,297.57,59.928,1499326204,"201051344000417","219011344069620",0.00,24.00,0,296.06,299.67,0.0,0.0,0.000,689906.8,689906.8,12775,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499326231,2189896.00
07/06/2017 03:30,2,0.000,ALERT,212.16,299.37,59.970,1499326204,"274151322000083","219011344069620",0.00,24.80,0,296.66,300.57,0.0,0.0,0.000,1006274.0,1006274.0,12672,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499326233,2189897.00
07/06/2017 03:30,2,0.000,ALERT,212.38,297.57,59.970,1499326204,"274151322000076","219011344069620",0.00,25.00,0,296.66,300.27,0.0,0.0,0.000,1073696.4,1073696.4,12677,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499326234,2189898.00
07/06/2017 03:30,2,0.000,ALERT,212.38,299.97,59.928,1499326204,"201051344000868","219011344069620",0.00,24.00,0,298.17,302.37,0.0,0.0,0.000,754527.0,754527.0,12765,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499326236,2189899.00
07/06/2017 03:30,2,0.000,ALERT,212.16,299.67,59.965,1499326204,"274151322000095","219011344069620",0.00,24.50,0,297.57,300.87,0.0,0.0,0.000,1063362.2,1063362.2,12686,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499326238,2189900.00
07/06/2017 03:30,2,0.000,ALERT,212.61,299.67,59.975,1499326204,"201051344000988","219011344069620",0.00,24.30,0,295.16,301.47,0.0,0.0,0.000,662296.6,662296.6,12746,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499326240,2189901.00
07/06/2017 03:30,2,0.000,ALERT,212.16,297.57,59.965,1499326204,"201051344001025","219011344069620",0.00,23.50,0,296.06,300.57,0.0,0.0,0.000,761355.3,761355.3,12757,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499326241,2189902.00
07/06/2017 03:30,2,0.000,ALERT,212.61,299.67,60.034,1499326204,"201051344000458","219011344069620",0.00,24.80,0,297.57,302.07,0.0,0.0,0.000,766057.9,766057.9,12735,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499326243,2189903.00
07/06/2017 03:30,2,0.000,ALERT,213.06,299.07,59.986,1499326204,"201051344000853","219011344069620",0.00,24.00,0,297.57,301.77,0.0,0.0,0.000,767090.0,767090.0,12750,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499326245,2189904.00
07/06/2017 03:30,2,0.000,ALERT,212.83,298.47,59.970,1499326204,"201051344000685","219011344069620",0.00,24.00,0,296.66,300.57,0.0,0.0,0.000,761071.5,761071.5,12777,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499326247,2189905.00
07/06/2017 03:30,2,0.000,ALERT,212.61,298.17,60.018,1499326204,"201051344000917","219011344069620",0.00,24.50,0,295.16,299.67,0.0,0.0,0.000,757735.5,757735.5,12763,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499326249,2189906.00
07/06/2017 03:30,2,0.000,ALERT,212.83,298.77,59.975,1499326204,"201051344001145","219011344069620",0.00,23.80,0,296.66,301.17,0.0,0.0,0.000,765725.7,765725.7,12757,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499326251,2189907.00
07/06/2017 03:30,2,0.000,ALERT,212.38,297.57,60.028,1499326204,"201051344000651","219011344069620",0.00,23.50,0,296.36,299.97,0.0,0.0,0.000,754480.7,754480.7,12756,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499326252,2189908.00
07/06/2017 03:30,2,0.000,ALERT,211.93,298.47,59.970,1499326204,"274151322000088","219011344069620",0.00,25.30,0,296.66,300.27,0.0,0.0,0.000,965182.4,965182.4,12667,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499326254,2189909.00
07/06/2017 03:30,2,0.000,ALERT,212.83,298.17,59.986,1499326204,"274151322000068","219011344069620",0.00,25.50,0,296.06,299.37,0.0,0.0,0.000,837417.4,837417.4,13002,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499326256,2189910.00
07/06/2017 03:30,2,0.000,ALERT,212.16,298.17,59.991,1499326204,"201051344001135","219011344069620",0.00,23.80,0,296.66,300.57,0.0,0.0,0.000,749931.5,749931.5,12743,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499326258,2189911.00
07/06/2017 03:30,2,0.000,ALERT,212.38,300.27,60.002,1499326204,"201051344000594","219011344069620",0.00,24.30,0,297.26,302.07,0.0,0.0,0.000,769108.8,769108.8,12747,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499326259,2189912.00
07/06/2017 03:30,2,0.000,ALERT,212.83,298.47,59.996,1499326204,"201051344001203","219011344069620",0.00,24.00,0,296.66,302.07,0.0,0.0,0.000,759501.0,759501.0,12782,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499326261,2189913.00
07/06/2017 03:30,2,0.000,ALERT,211.93,298.77,59.975,1499326204,"274151322000054","219011344069620",0.00,25.50,0,296.66,300.57,0.0,0.0,0.000,981965.9,981965.9,12650,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499326263,2189914.00
07/06/2017 03:30,2,0.000,ALERT,212.83,299.37,59.986,1499326204,"201051344000867","219011344069620",0.00,24.50,0,297.26,301.77,0.0,0.0,0.000,753310.5,753310.5,12781,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499326265,2189915.00
07/06/2017 03:30,2,0.000,ALERT,212.38,298.47,59.991,1499326204,"201051344001093","219011344069620",0.00,24.30,0,296.96,300.27,0.0,0.0,0.000,757661.1,757661.1,12771,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499326267,2189916.00
07/06/2017 03:30,2,0.000,ALERT,212.38,299.07,60.039,1499326204,"201051344000900","219011344069620",0.00,24.00,0,297.26,301.47,0.0,0.0,0.000,774919.5,774919.5,12761,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499326268,2189917.00
07/06/2017 03:30,2,0.000,ALERT,212.83,299.07,59.996,1499326204,"201051344000648","219011344069620",0.00,23.80,0,297.26,301.77,0.0,0.0,0.000,762729.7,762729.7,12749,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499326270,2189918.00
07/06/2017 03:30,2,0.000,ALERT,212.61,299.67,59.981,1499326204,"201051344000569","219011344069620",0.00,24.30,0,297.87,302.07,0.0,0.0,0.000,776993.8,776993.8,12725,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499326272,2189919.00
07/06/2017 03:30,2,0.000,ALERT,212.38,299.37,59.981,1499326204,"201051344000983","219011344069620",0.00,24.30,0,297.87,302.07,0.0,0.0,0.000,767581.9,767581.9,12753,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499326274,2189920.00
07/06/2017 03:30,2,0.000,ALERT,212.38,298.77,59.981,1499326204,"201051344001158","219011344069620",0.00,23.80,0,296.66,300.87,0.0,0.0,0.000,752327.3,752327.3,12756,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499326275,2189921.00
07/06/2017 03:30,2,0.000,ALERT,212.83,299.67,59.986,1499326204,"201051344000576","219011344069620",0.00,24.00,0,297.57,301.77,0.0,0.0,0.000,766889.3,766889.3,12756,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499326277,2189922.00
07/06/2017 03:30,2,0.000,ALERT,211.93,297.57,59.986,1499326204,"274151322000087","219011344069620",0.00,25.50,0,295.46,299.67,0.0,0.0,0.000,956050.2,956050.2,12849,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499326279,2189923.00
07/06/2017 03:45,2,0.000,ALERT,212.83,299.37,59.965,1499327104,"201051344000645","219011344069620",0.00,24.00,0,297.26,301.47,0.0,0.0,0.000,765829.7,765829.7,12737,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499327106,2189924.00
07/06/2017 03:45,2,0.000,ALERT,212.61,298.77,59.933,1499327104,"274151322000085","219011344069620",0.00,24.80,0,295.76,300.27,0.0,0.0,0.000,977534.7,977534.7,12657,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499327108,2189925.00
07/06/2017 03:45,2,0.000,ALERT,213.29,299.37,59.975,1499327104,"201051344000633","219011344069620",0.00,23.50,0,296.06,300.87,0.0,0.0,0.000,752626.6,752626.6,12789,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499327110,2189926.00
07/06/2017 03:45,2,0.000,ALERT,212.38,299.07,59.970,1499327104,"201051344000469","219011344069620",0.00,23.30,0,296.66,301.17,0.0,0.0,0.000,756114.3,756114.3,12762,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499327111,2189927.00
07/06/2017 03:45,2,0.000,ALERT,212.38,299.07,59.991,1499327104,"201051344000646","219011344069620",0.00,23.50,0,295.76,300.27,0.0,0.0,0.000,751143.5,751143.5,12754,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499327113,2189928.00
07/06/2017 03:45,2,0.000,ALERT,211.93,298.47,59.965,1499327104,"274151322000052","219011344069620",0.00,24.80,0,295.46,300.57,0.0,0.0,0.000,1016516.4,1016516.4,12668,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499327115,2189929.00
07/06/2017 03:45,2,0.000,ALERT,212.61,299.07,59.991,1499327104,"201051344000585","219011344069620",0.00,23.80,0,295.76,300.57,0.0,0.0,0.000,764064.6,764064.6,12754,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499327117,2189930.00
07/06/2017 03:45,2,0.000,ALERT,212.38,299.37,60.023,1499327104,"201051344001230","219011344069620",0.00,23.30,0,296.06,300.87,0.0,0.0,0.000,755712.7,755712.7,12775,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499327118,2189931.00
07/06/2017 03:45,2,0.000,ALERT,212.83,299.67,60.002,1499327104,"201051344000582","219011344069620",0.00,23.50,0,297.26,301.17,0.0,0.0,0.000,745050.4,745050.4,12745,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499327120,2189932.00
07/06/2017 03:45,2,0.000,ALERT,212.16,298.77,59.975,1499327104,"201051344000955","219011344069620",0.00,23.80,0,296.06,300.27,0.0,0.0,0.000,764596.3,764596.3,12766,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499327122,2189933.00
07/06/2017 03:45,2,0.000,ALERT,212.38,298.17,59.975,1499327104,"274151322000094","219011344069620",0.00,24.50,0,295.16,299.67,0.0,0.0,0.000,836798.9,836798.9,12990,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499327124,2189934.00
07/06/2017 03:45,2,0.000,ALERT,212.38,299.97,59.970,1499327104,"201051344000579","219011344069620",0.00,23.80,0,298.47,302.07,0.0,0.0,0.000,774254.8,774254.8,12753,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499327126,2189935.00
07/06/2017 03:45,2,0.000,ALERT,212.38,299.67,59.981,1499327104,"201051344000890","219011344069620",0.00,23.80,0,296.96,301.47,0.0,0.0,0.000,758642.9,758642.9,12764,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499327128,2189936.00
07/06/2017 03:45,2,0.000,ALERT,212.83,299.37,59.975,1499327104,"201051344000438","219011344069620",0.00,23.30,0,296.36,300.87,0.0,0.0,0.000,761162.4,761162.4,12750,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499327129,2189937.00
07/06/2017 03:45,2,0.000,ALERT,212.61,298.47,59.981,1499327104,"201051344000417","219011344069620",0.00,23.80,0,295.76,299.97,0.0,0.0,0.000,689906.8,689906.8,12777,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499327131,2189938.00
07/06/2017 03:45,2,0.000,ALERT,212.16,299.07,59.981,1499327104,"274151322000083","219011344069620",0.00,24.50,0,296.06,300.57,0.0,0.0,0.000,1006274.0,1006274.0,12674,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499327133,2189939.00
07/06/2017 03:45,2,0.000,ALERT,212.61,298.47,59.970,1499327104,"274151322000076","219011344069620",0.00,24.50,0,295.46,300.57,0.0,0.0,0.000,1073696.4,1073696.4,12679,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499327135,2189940.00
07/06/2017 03:45,2,0.000,ALERT,212.38,300.27,59.975,1499327104,"201051344000868","219011344069620",0.00,23.80,0,298.17,302.37,0.0,0.0,0.000,754527.0,754527.0,12767,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499327136,2189941.00
07/06/2017 03:45,2,0.000,ALERT,212.16,299.37,59.975,1499327104,"274151322000095","219011344069620",0.00,24.30,0,296.96,300.87,0.0,0.0,0.000,1063362.2,1063362.2,12688,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499327138,2189942.00
07/06/2017 03:45,2,0.000,ALERT,212.61,299.97,59.986,1499327104,"201051344000988","219011344069620",0.00,24.00,0,295.46,301.47,0.0,0.0,0.000,662296.6,662296.6,12748,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499327140,2189943.00
07/06/2017 03:45,2,0.000,ALERT,212.16,298.17,59.981,1499327104,"201051344001025","219011344069620",0.00,23.30,0,295.76,301.17,0.0,0.0,0.000,761355.3,761355.3,12759,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499327142,2189944.00
07/06/2017 03:45,2,0.000,ALERT,212.61,299.97,59.975,1499327104,"201051344000458","219011344069620",0.00,24.30,0,297.26,302.37,0.0,0.0,0.000,766057.9,766057.9,12737,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499327144,2189945.00
07/06/2017 03:45,2,0.000,ALERT,213.06,299.67,60.028,1499327104,"201051344000853","219011344069620",0.00,23.50,0,297.57,301.77,0.0,0.0,0.000,767090.0,767090.0,12752,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499327146,2189946.00
07/06/2017 03:45,2,0.000,ALERT,212.61,298.77,59.975,1499327104,"201051344000685","219011344069620",0.00,23.50,0,296.36,300.57,0.0,0.0,0.000,761071.5,761071.5,12779,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499327147,2189947.00
07/06/2017 03:45,2,0.000,ALERT,212.83,298.77,59.981,1499327104,"201051344000917","219011344069620",0.00,24.30,0,295.16,299.97,0.0,0.0,0.000,757735.5,757735.5,12765,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499327149,2189948.00
07/06/2017 03:45,2,0.000,ALERT,212.61,299.07,59.975,1499327104,"201051344001145","219011344069620",0.00,23.30,0,296.96,301.47,0.0,0.0,0.000,765725.7,765725.7,12759,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499327151,2189949.00
07/06/2017 03:45,2,0.000,ALERT,212.61,298.17,59.981,1499327104,"201051344000651","219011344069620",0.00,23.00,0,296.06,300.27,0.0,0.0,0.000,754480.7,754480.7,12758,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499327153,2189950.00
07/06/2017 03:45,2,0.000,ALERT,211.48,298.17,59.965,1499327104,"274151322000088","219011344069620",0.00,24.80,0,295.76,300.27,0.0,0.0,0.000,965182.4,965182.4,12669,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499327155,2189951.00
07/06/2017 03:45,2,0.000,ALERT,212.61,297.57,59.975,1499327104,"274151322000068","219011344069620",0.00,25.00,0,295.16,299.37,0.0,0.0,0.000,837417.4,837417.4,13004,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499327157,2189952.00
07/06/2017 03:45,2,0.000,ALERT,212.16,298.77,59.975,1499327104,"201051344001135","219011344069620",0.00,23.50,0,296.66,300.87,0.0,0.0,0.000,749931.5,749931.5,12745,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499327158,2189953.00
07/06/2017 03:45,2,0.000,ALERT,212.61,300.87,59.975,1499327104,"201051344000594","219011344069620",0.00,24.00,0,297.57,302.07,0.0,0.0,0.000,769108.8,769108.8,12749,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499327160,2189954.00
07/06/2017 03:45,2,0.000,ALERT,212.61,298.47,59.970,1499327104,"201051344001203","219011344069620",0.00,23.50,0,296.66,302.37,0.0,0.0,0.000,759501.0,759501.0,12784,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499327162,2189955.00
07/06/2017 03:45,2,0.000,ALERT,212.16,298.77,59.970,1499327104,"274151322000054","219011344069620",0.00,25.00,0,295.46,300.87,0.0,0.0,0.000,981965.9,981965.9,12652,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499327164,2189956.00
07/06/2017 03:45,2,0.000,ALERT,212.83,299.67,59.965,1499327104,"201051344000867","219011344069620",0.00,24.00,0,296.66,302.07,0.0,0.0,0.000,753310.5,753310.5,12783,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499327165,2189957.00
07/06/2017 03:45,2,0.000,ALERT,212.61,299.07,59.944,1499327104,"201051344001093","219011344069620",0.00,24.00,0,296.66,300.27,0.0,0.0,0.000,757661.1,757661.1,12773,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499327167,2189958.00
07/06/2017 03:45,2,0.000,ALERT,212.61,299.97,59.981,1499327104,"201051344000900","219011344069620",0.00,23.80,0,296.96,301.47,0.0,0.0,0.000,774919.5,774919.5,12763,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499327169,2189959.00
07/06/2017 03:45,2,0.000,ALERT,213.06,299.67,59.975,1499327104,"201051344000648","219011344069620",0.00,23.50,0,296.96,301.77,0.0,0.0,0.000,762729.7,762729.7,12751,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499327171,2189960.00
07/06/2017 03:45,2,0.000,ALERT,212.61,300.57,59.965,1499327104,"201051344000569","219011344069620",0.00,23.80,0,297.57,302.37,0.0,0.0,0.000,776993.8,776993.8,12727,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499327173,2189961.00
07/06/2017 03:45,2,0.000,ALERT,212.83,300.57,59.986,1499327104,"201051344000983","219011344069620",0.00,23.80,0,297.26,302.07,0.0,0.0,0.000,767581.9,767581.9,12755,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499327174,2189962.00
07/06/2017 03:45,2,0.000,ALERT,212.61,299.67,59.970,1499327104,"201051344001158","219011344069620",0.00,23.30,0,296.66,300.87,0.0,0.0,0.000,752327.3,752327.3,12758,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499327176,2189963.00
07/06/2017 03:45,2,0.000,ALERT,212.83,299.97,59.965,1499327104,"201051344000576","219011344069620",0.00,23.50,0,297.26,301.77,0.0,0.0,0.000,766889.3,766889.3,12758,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499327178,2189964.00
07/06/2017 03:45,2,0.000,ALERT,212.38,297.87,59.965,1499327104,"274151322000087","219011344069620",0.00,25.30,0,295.76,299.97,0.0,0.0,0.000,956050.2,956050.2,12851,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499327180,2189965.00
07/06/2017 04:00,2,0.000,ALERT,212.61,298.77,59.975,1499328003,"201051344000645","219011344069620",0.00,23.80,0,297.87,301.47,0.0,0.0,0.000,765829.7,765829.7,12739,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499328005,2189966.00
07/06/2017 04:00,2,0.000,ALERT,212.16,298.77,59.986,1499328003,"274151322000085","219011344069620",0.00,24.50,0,295.76,300.57,0.0,0.0,0.000,977534.7,977534.7,12659,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328007,2189967.00
07/06/2017 04:00,2,0.000,ALERT,213.06,299.07,59.975,1499328003,"201051344000633","219011344069620",0.00,23.30,0,296.06,301.17,0.0,0.0,0.000,752626.6,752626.6,12791,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328009,2189968.00
07/06/2017 04:00,2,0.000,ALERT,212.38,299.07,59.970,1499328003,"201051344000469","219011344069620",0.00,23.00,0,296.36,301.47,0.0,0.0,0.000,756114.3,756114.3,12764,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328010,2189969.00
07/06/2017 04:00,2,0.000,ALERT,212.38,299.07,60.002,1499328003,"201051344000646","219011344069620",0.00,23.30,0,296.36,300.57,0.0,0.0,0.000,751143.5,751143.5,12756,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328012,2189970.00
07/06/2017 04:00,2,0.000,ALERT,211.70,298.77,59.959,1499328003,"274151322000052","219011344069620",0.00,24.50,0,295.76,300.87,0.0,0.0,0.000,1016516.4,1016516.4,12670,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328014,2189971.00
07/06/2017 04:00,2,0.000,ALERT,212.83,299.37,59.975,1499328003,"201051344000585","219011344069620",0.00,23.30,0,296.36,300.87,0.0,0.0,0.000,764064.6,764064.6,12756,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499328016,2189972.00
07/06/2017 04:00,2,0.000,ALERT,212.61,299.67,59.970,1499328003,"201051344001230","219011344069620",0.00,23.00,0,296.96,300.87,0.0,0.0,0.000,755712.7,755712.7,12777,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499328018,2189973.00
07/06/2017 04:00,2,0.000,ALERT,213.06,299.97,59.970,1499328003,"201051344000582","219011344069620",0.00,23.30,0,297.57,301.47,0.0,0.0,0.000,745050.4,745050.4,12747,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328020,2189974.00
07/06/2017 04:00,2,0.000,ALERT,212.61,299.67,59.981,1499328003,"201051344000955","219011344069620",0.00,23.30,0,296.66,300.57,0.0,0.0,0.000,764596.3,764596.3,12768,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499328022,2189975.00
07/06/2017 04:00,2,0.000,ALERT,212.16,298.17,59.965,1499328003,"274151322000094","219011344069620",0.00,24.00,0,295.76,299.97,0.0,0.0,0.000,836798.9,836798.9,12992,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499328023,2189976.00
07/06/2017 04:00,2,0.000,ALERT,212.61,299.97,59.970,1499328003,"201051344000579","219011344069620",0.00,23.50,0,298.17,302.37,0.0,0.0,0.000,774254.8,774254.8,12755,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328025,2189977.00
07/06/2017 04:00,2,0.000,ALERT,212.61,299.97,59.970,1499328003,"201051344000890","219011344069620",0.00,23.50,0,297.57,301.77,0.0,0.0,0.000,758642.9,758642.9,12766,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328027,2189978.00
07/06/2017 04:00,2,0.000,ALERT,212.83,299.37,59.954,1499328003,"201051344000438","219011344069620",0.00,23.30,0,297.26,301.17,0.0,0.0,0.000,761162.4,761162.4,12752,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328029,2189979.00
07/06/2017 04:00,2,0.000,ALERT,213.06,299.37,59.928,1499328003,"201051344000417","219011344069620",0.00,23.50,0,296.36,300.27,0.0,0.0,0.000,689906.8,689906.8,12779,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328031,2189980.00
07/06/2017 04:00,2,0.000,ALERT,211.93,298.47,59.965,1499328003,"274151322000083","219011344069620",0.00,24.00,0,296.36,300.87,0.0,0.0,0.000,1006274.0,1006274.0,12676,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328033,2189981.00
07/06/2017 04:00,2,0.000,ALERT,212.38,298.17,59.970,1499328003,"274151322000076","219011344069620",0.00,24.30,0,295.76,300.57,0.0,0.0,0.000,1073696.4,1073696.4,12681,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328034,2189982.00
07/06/2017 04:00,2,0.000,ALERT,212.61,300.57,59.965,1499328003,"201051344000868","219011344069620",0.00,23.30,0,298.17,302.37,0.0,0.0,0.000,754527.0,754527.0,12769,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499328036,2189983.00
07/06/2017 04:00,2,0.000,ALERT,212.16,299.37,59.959,1499328003,"274151322000095","219011344069620",0.00,24.00,0,297.26,301.17,0.0,0.0,0.000,1063362.2,1063362.2,12690,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328038,2189984.00
07/06/2017 04:00,2,0.000,ALERT,212.38,299.67,59.944,1499328003,"201051344000988","219011344069620",0.00,23.50,0,295.16,301.47,0.0,0.0,0.000,662296.6,662296.6,12750,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328040,2189985.00
07/06/2017 04:00,2,0.000,ALERT,212.61,298.77,59.981,1499328003,"201051344001025","219011344069620",0.00,23.00,0,296.66,301.47,0.0,0.0,0.000,761355.3,761355.3,12761,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328041,2189986.00
07/06/2017 04:00,2,0.000,ALERT,212.38,299.67,59.965,1499328003,"201051344000458","219011344069620",0.00,24.00,0,297.57,302.37,0.0,0.0,0.000,766057.9,766057.9,12739,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328043,2189987.00
07/06/2017 04:00,2,0.000,ALERT,213.29,299.67,59.970,1499328003,"201051344000853","219011344069620",0.00,23.30,0,297.87,302.07,0.0,0.0,0.000,767090.0,767090.0,12754,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328045,2189988.00
07/06/2017 04:00,2,0.000,ALERT,213.06,299.37,59.954,1499328003,"201051344000685","219011344069620",0.00,23.30,0,296.66,300.87,0.0,0.0,0.000,761071.5,761071.5,12781,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328047,2189989.00
07/06/2017 04:00,2,0.000,ALERT,212.61,298.77,59.959,1499328003,"201051344000917","219011344069620",0.00,24.00,0,295.46,300.27,0.0,0.0,0.000,757735.5,757735.5,12767,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328049,2189990.00
07/06/2017 04:00,2,0.000,ALERT,213.06,299.97,59.991,1499328003,"201051344001145","219011344069620",0.00,23.00,0,297.26,301.77,0.0,0.0,0.000,765725.7,765725.7,12761,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328051,2189991.00
07/06/2017 04:00,2,0.000,ALERT,212.83,298.77,59.965,1499328003,"201051344000651","219011344069620",0.00,22.80,0,296.66,300.57,0.0,0.0,0.000,754480.7,754480.7,12760,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328053,2189992.00
07/06/2017 04:00,2,0.000,ALERT,211.48,298.77,59.965,1499328003,"274151322000088","219011344069620",0.00,24.30,0,295.76,300.27,0.0,0.0,0.000,965182.4,965182.4,12671,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328054,2189993.00
07/06/2017 04:00,2,0.000,ALERT,212.83,297.87,59.965,1499328003,"274151322000068","219011344069620",0.00,24.80,0,295.46,299.67,0.0,0.0,0.000,837417.4,837417.4,13006,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328056,2189994.00
07/06/2017 04:00,2,0.000,ALERT,212.38,299.67,59.965,1499328003,"201051344001135","219011344069620",0.00,23.30,0,297.26,301.17,0.0,0.0,0.000,749931.5,749931.5,12747,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499328058,2189995.00
07/06/2017 04:00,2,0.000,ALERT,212.38,300.57,59.959,1499328003,"201051344000594","219011344069620",0.00,23.50,0,297.87,302.37,0.0,0.0,0.000,769108.8,769108.8,12751,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328060,2189996.00
07/06/2017 04:00,2,0.000,ALERT,212.83,299.37,59.965,1499328003,"201051344001203","219011344069620",0.00,23.30,0,296.96,302.68,0.0,0.0,0.000,759501.0,759501.0,12786,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328062,2189997.00
07/06/2017 04:00,2,0.000,ALERT,211.70,298.17,59.912,1499328003,"274151322000054","219011344069620",0.00,24.80,0,296.06,300.87,0.0,0.0,0.000,981965.9,981965.9,12654,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499328064,2189998.00
07/06/2017 04:00,2,0.000,ALERT,212.83,299.67,59.970,1499328003,"201051344000867","219011344069620",0.00,23.80,0,297.87,302.07,0.0,0.0,0.000,753310.5,753310.5,12785,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328065,2189999.00
07/06/2017 04:00,2,0.000,ALERT,212.83,299.67,59.975,1499328003,"201051344001093","219011344069620",0.00,23.80,0,296.96,300.87,0.0,0.0,0.000,757661.1,757661.1,12775,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499328067,2190000.00
07/06/2017 04:00,2,0.000,ALERT,212.61,299.97,59.959,1499328003,"201051344000900","219011344069620",0.00,23.30,0,297.87,301.77,0.0,0.0,0.000,774919.5,774919.5,12765,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328069,2190001.00
07/06/2017 04:00,2,0.000,ALERT,213.06,299.67,59.991,1499328003,"201051344000648","219011344069620",0.00,23.00,0,297.26,302.07,0.0,0.0,0.000,762729.7,762729.7,12753,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328071,2190002.00
07/06/2017 04:00,2,0.000,ALERT,212.83,300.57,59.991,1499328003,"201051344000569","219011344069620",0.00,23.50,0,298.77,302.68,0.0,0.0,0.000,776993.8,776993.8,12729,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328073,2190003.00
07/06/2017 04:00,2,0.000,ALERT,212.61,300.27,59.970,1499328003,"201051344000983","219011344069620",0.00,23.50,0,298.47,302.37,0.0,0.0,0.000,767581.9,767581.9,12757,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499328074,2190004.00
07/06/2017 04:00,2,0.000,ALERT,212.61,299.97,59.970,1499328003,"201051344001158","219011344069620",0.00,23.00,0,296.96,301.17,0.0,0.0,0.000,752327.3,752327.3,12760,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499328076,2190005.00
07/06/2017 04:00,2,0.000,ALERT,213.06,300.57,59.965,1499328003,"201051344000576","219011344069620",0.00,23.30,0,297.87,302.37,0.0,0.0,0.000,766889.3,766889.3,12760,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328078,2190006.00
07/06/2017 04:00,2,0.000,ALERT,212.16,298.47,59.965,1499328003,"274151322000087","219011344069620",0.00,24.80,0,295.76,299.97,0.0,0.0,0.000,956050.2,956050.2,12853,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328080,2190007.00
07/06/2017 04:15,2,0.000,ALERT,213.06,299.97,59.970,1499328903,"201051344000645","219011344069620",0.00,23.50,0,297.57,301.77,0.0,0.0,0.000,765829.7,765829.7,12741,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328905,2190008.00
07/06/2017 04:15,2,0.000,ALERT,212.61,299.07,59.986,1499328903,"274151322000085","219011344069620",0.00,24.30,0,296.96,300.57,0.0,0.0,0.000,977534.7,977534.7,12661,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328907,2190009.00
07/06/2017 04:15,2,0.000,ALERT,213.51,299.97,60.018,1499328903,"201051344000633","219011344069620",0.00,23.00,0,295.46,301.17,0.0,0.0,0.000,752626.6,752626.6,12793,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328909,2190010.00
07/06/2017 04:15,2,0.000,ALERT,212.61,299.97,59.991,1499328903,"201051344000469","219011344069620",0.00,22.80,0,296.06,301.47,0.0,0.0,0.000,756114.3,756114.3,12766,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499328911,2190011.00
07/06/2017 04:15,2,0.000,ALERT,212.38,299.07,59.991,1499328903,"201051344000646","219011344069620",0.00,23.00,0,296.36,300.57,0.0,0.0,0.000,751143.5,751143.5,12758,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328912,2190012.00
07/06/2017 04:15,2,0.000,ALERT,212.16,299.07,59.944,1499328903,"274151322000052","219011344069620",0.00,24.30,0,296.36,300.87,0.0,0.0,0.000,1016516.4,1016516.4,12672,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499328914,2190013.00
