ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2017 04:15,2,0.000,ALERT,212.83,299.37,59.991,1499328903,"201051344000585","219011344069620",0.00,23.30,0,296.66,301.17,0.0,0.0,0.000,764064.6,764064.6,12758,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328917,2190014.00
07/06/2017 04:15,2,0.000,ALERT,212.38,299.07,59.996,1499328903,"201051344001230","219011344069620",0.00,23.00,0,297.26,301.17,0.0,0.0,0.000,755712.7,755712.7,12779,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499328918,2190015.00
07/06/2017 04:15,2,0.000,ALERT,213.06,299.67,59.949,1499328903,"201051344000582","219011344069620",0.00,23.00,0,298.17,301.77,0.0,0.0,0.000,745050.4,745050.4,12749,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499328920,2190016.00
07/06/2017 04:15,2,0.000,ALERT,212.38,299.37,59.996,1499328903,"201051344000955","219011344069620",0.00,23.30,0,297.26,300.87,0.0,0.0,0.000,764596.3,764596.3,12770,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499328922,2190017.00
07/06/2017 04:15,2,0.000,ALERT,212.16,297.87,59.986,1499328903,"274151322000094","219011344069620",0.00,23.80,0,296.06,299.97,0.0,0.0,0.000,836798.9,836798.9,12994,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499328924,2190018.00
07/06/2017 04:15,2,0.000,ALERT,212.61,300.27,59.996,1499328903,"201051344000579","219011344069620",0.00,23.50,0,298.47,302.37,0.0,0.0,0.000,774254.8,774254.8,12757,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328925,2190019.00
07/06/2017 04:15,2,0.000,ALERT,212.61,299.67,59.991,1499328903,"201051344000890","219011344069620",0.00,23.30,0,298.17,302.07,0.0,0.0,0.000,758642.9,758642.9,12768,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328927,2190020.00
07/06/2017 04:15,2,0.000,ALERT,212.61,299.07,59.986,1499328903,"201051344000438","219011344069620",0.00,23.00,0,297.57,301.47,0.0,0.0,0.000,761162.4,761162.4,12754,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328929,2190021.00
07/06/2017 04:15,2,0.000,ALERT,212.61,298.47,60.002,1499328903,"201051344000417","219011344069620",0.00,23.30,0,296.66,300.87,0.0,0.0,0.000,689906.8,689906.8,12781,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499328931,2190022.00
07/06/2017 04:15,2,0.000,ALERT,212.16,298.77,59.996,1499328903,"274151322000083","219011344069620",0.00,24.00,0,296.96,300.87,0.0,0.0,0.000,1006274.0,1006274.0,12678,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328933,2190023.00
07/06/2017 04:15,2,0.000,ALERT,212.38,298.47,59.996,1499328903,"274151322000076","219011344069620",0.00,24.00,0,296.36,300.57,0.0,0.0,0.000,1073696.4,1073696.4,12683,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328934,2190024.00
07/06/2017 04:15,2,0.000,ALERT,212.38,300.27,59.996,1499328903,"201051344000868","219011344069620",0.00,23.30,0,298.47,302.68,0.0,0.0,0.000,754527.0,754527.0,12771,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328936,2190025.00
07/06/2017 04:15,2,0.000,ALERT,211.93,299.97,59.986,1499328903,"274151322000095","219011344069620",0.00,23.50,0,297.57,301.17,0.0,0.0,0.000,1063362.2,1063362.2,12692,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328938,2190026.00
07/06/2017 04:15,2,0.000,ALERT,212.38,299.67,59.986,1499328903,"201051344000988","219011344069620",0.00,23.30,0,295.46,301.77,0.0,0.0,0.000,662296.6,662296.6,12752,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328940,2190027.00
07/06/2017 04:15,2,0.000,ALERT,212.38,298.17,59.986,1499328903,"201051344001025","219011344069620",0.00,22.80,0,296.96,301.47,0.0,0.0,0.000,761355.3,761355.3,12763,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328942,2190028.00
07/06/2017 04:15,2,0.000,ALERT,212.61,300.27,60.002,1499328903,"201051344000458","219011344069620",0.00,23.80,0,297.87,302.68,0.0,0.0,0.000,766057.9,766057.9,12741,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328943,2190029.00
07/06/2017 04:15,2,0.000,ALERT,213.06,299.67,59.981,1499328903,"201051344000853","219011344069620",0.00,23.30,0,297.87,302.07,0.0,0.0,0.000,767090.0,767090.0,12756,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328945,2190030.00
07/06/2017 04:15,2,0.000,ACTIVE_NO_POWER,212.61,298.77,60.039,1499328903,"201051344000685","219011344069620",0.00,23.30,0,297.26,300.87,0.0,0.0,0.000,761071.5,761071.5,12783,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499328947,2190031.00
07/06/2017 04:15,2,0.000,ALERT,212.38,298.17,59.996,1499328903,"201051344000917","219011344069620",0.00,23.80,0,296.36,300.87,0.0,0.0,0.000,757735.5,757735.5,12769,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328949,2190032.00
07/06/2017 04:15,2,0.000,ALERT,212.83,299.37,59.981,1499328903,"201051344001145","219011344069620",0.00,23.00,0,297.87,302.07,0.0,0.0,0.000,765725.7,765725.7,12763,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328951,2190033.00
07/06/2017 04:15,2,0.000,ALERT,212.83,298.77,59.981,1499328903,"201051344000651","219011344069620",0.00,22.50,0,296.96,300.87,0.0,0.0,0.000,754480.7,754480.7,12762,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499328953,2190034.00
07/06/2017 04:15,2,0.000,ALERT,211.70,298.47,60.023,1499328903,"274151322000088","219011344069620",0.00,24.30,0,296.66,300.57,0.0,0.0,0.000,965182.4,965182.4,12673,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328954,2190035.00
07/06/2017 04:15,2,0.000,ALERT,212.83,297.87,59.986,1499328903,"274151322000068","219011344069620",0.00,24.50,0,296.06,299.67,0.0,0.0,0.000,837417.4,837417.4,13008,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328956,2190036.00
07/06/2017 04:15,2,0.000,ALERT,212.38,299.07,59.981,1499328903,"201051344001135","219011344069620",0.00,23.00,0,297.57,301.77,0.0,0.0,0.000,749931.5,749931.5,12749,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499328958,2190037.00
07/06/2017 04:15,2,0.000,ALERT,212.38,300.57,59.981,1499328903,"201051344000594","219011344069620",0.00,23.30,0,297.57,302.37,0.0,0.0,0.000,769108.8,769108.8,12753,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328960,2190038.00
07/06/2017 04:15,2,0.000,ALERT,212.61,298.47,59.981,1499328903,"201051344001203","219011344069620",0.00,23.00,0,297.57,302.68,0.0,0.0,0.000,759501.0,759501.0,12788,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328962,2190039.00
07/06/2017 04:15,2,0.000,ALERT,212.16,298.77,59.991,1499328903,"274151322000054","219011344069620",0.00,24.50,0,296.66,301.17,0.0,0.0,0.000,981965.9,981965.9,12656,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328963,2190040.00
07/06/2017 04:15,2,0.000,ALERT,212.83,299.37,59.965,1499328903,"201051344000867","219011344069620",0.00,23.80,0,297.87,302.37,0.0,0.0,0.000,753310.5,753310.5,12787,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328965,2190041.00
07/06/2017 04:15,2,0.000,ALERT,212.61,299.07,60.034,1499328903,"201051344001093","219011344069620",0.00,23.50,0,297.26,301.17,0.0,0.0,0.000,757661.1,757661.1,12777,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328967,2190042.00
07/06/2017 04:15,2,0.000,ALERT,212.61,299.97,59.965,1499328903,"201051344000900","219011344069620",0.00,23.30,0,297.87,301.77,0.0,0.0,0.000,774919.5,774919.5,12767,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499328969,2190043.00
07/06/2017 04:15,2,0.000,ALERT,212.83,299.37,59.981,1499328903,"201051344000648","219011344069620",0.00,23.00,0,297.57,302.07,0.0,0.0,0.000,762729.7,762729.7,12755,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328971,2190044.00
07/06/2017 04:15,2,0.000,ALERT,212.61,300.27,59.986,1499328903,"201051344000569","219011344069620",0.00,23.50,0,298.47,302.68,0.0,0.0,0.000,776993.8,776993.8,12731,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328972,2190045.00
07/06/2017 04:15,2,0.000,ALERT,212.83,300.57,59.975,1499328903,"201051344000983","219011344069620",0.00,23.50,0,298.47,302.37,0.0,0.0,0.000,767581.9,767581.9,12759,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328974,2190046.00
07/06/2017 04:15,2,0.000,ALERT,212.61,299.37,59.975,1499328903,"201051344001158","219011344069620",0.00,23.00,0,297.26,301.17,0.0,0.0,0.000,752327.3,752327.3,12762,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328976,2190047.00
07/06/2017 04:15,2,0.000,ALERT,213.06,300.27,59.981,1499328903,"201051344000576","219011344069620",0.00,23.30,0,298.17,302.07,0.0,0.0,0.000,766889.3,766889.3,12762,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328978,2190048.00
07/06/2017 04:15,2,0.000,ALERT,212.16,298.17,59.965,1499328903,"274151322000087","219011344069620",0.00,24.80,0,296.06,300.27,0.0,0.0,0.000,956050.2,956050.2,12855,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499328980,2190049.00
07/06/2017 04:30,2,0.000,ALERT,213.29,299.97,60.012,1499329803,"201051344000645","219011344069620",0.00,23.50,0,298.17,301.77,0.0,0.0,0.000,765829.7,765829.7,12743,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499329805,2190050.00
07/06/2017 04:30,2,0.000,ALERT,212.38,298.77,59.986,1499329803,"274151322000085","219011344069620",0.00,24.00,0,296.36,300.87,0.0,0.0,0.000,977534.7,977534.7,12663,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499329807,2190051.00
07/06/2017 04:30,2,0.000,ALERT,213.29,299.37,59.965,1499329803,"201051344000633","219011344069620",0.00,22.80,0,296.66,301.47,0.0,0.0,0.000,752626.6,752626.6,12795,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499329808,2190052.00
07/06/2017 04:30,2,0.000,ALERT,212.83,299.97,59.981,1499329803,"201051344000469","219011344069620",0.00,22.80,0,296.36,301.77,0.0,0.0,0.000,756114.3,756114.3,12768,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499329810,2190053.00
07/06/2017 04:30,2,0.000,ALERT,212.16,298.77,59.959,1499329803,"201051344000646","219011344069620",0.00,22.80,0,296.36,300.57,0.0,0.0,0.000,751143.5,751143.5,12760,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499329812,2190054.00
07/06/2017 04:30,2,0.000,ALERT,211.93,299.67,59.959,1499329803,"274151322000052","219011344069620",0.00,24.00,0,296.96,300.87,0.0,0.0,0.000,1016516.4,1016516.4,12674,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499329814,2190055.00
07/06/2017 04:30,2,0.000,ALERT,212.83,299.37,59.959,1499329803,"201051344000585","219011344069620",0.00,23.00,0,296.66,301.17,0.0,0.0,0.000,764064.6,764064.6,12760,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499329816,2190056.00
07/06/2017 04:30,2,0.000,ALERT,212.61,299.37,59.991,1499329803,"201051344001230","219011344069620",0.00,22.80,0,296.96,301.17,0.0,0.0,0.000,755712.7,755712.7,12781,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499329817,2190057.00
07/06/2017 04:30,2,0.000,ALERT,213.06,299.67,59.975,1499329803,"201051344000582","219011344069620",0.00,22.80,0,297.87,301.77,0.0,0.0,0.000,745050.4,745050.4,12751,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499329819,2190058.00
07/06/2017 04:30,2,0.000,ALERT,212.38,299.37,59.970,1499329803,"201051344000955","219011344069620",0.00,23.00,0,296.36,300.87,0.0,0.0,0.000,764596.3,764596.3,12772,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499329821,2190059.00
07/06/2017 04:30,2,0.000,ALERT,212.38,298.47,59.959,1499329803,"274151322000094","219011344069620",0.00,23.50,0,296.66,300.27,0.0,0.0,0.000,836798.9,836798.9,12996,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499329823,2190060.00
07/06/2017 04:30,2,0.000,ALERT,212.61,300.27,59.965,1499329803,"201051344000579","219011344069620",0.00,23.30,0,298.47,302.68,0.0,0.0,0.000,774254.8,774254.8,12759,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499329824,2190061.00
07/06/2017 04:30,2,0.000,ALERT,212.61,299.67,59.970,1499329803,"201051344000890","219011344069620",0.00,23.00,0,297.57,302.07,0.0,0.0,0.000,758642.9,758642.9,12770,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499329826,2190062.00
07/06/2017 04:30,2,0.000,ALERT,212.83,298.77,59.965,1499329803,"201051344000438","219011344069620",0.00,22.80,0,297.26,301.47,0.0,0.0,0.000,761162.4,761162.4,12756,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499329828,2190063.00
07/06/2017 04:30,2,0.000,ALERT,212.61,298.47,59.938,1499329803,"201051344000417","219011344069620",0.00,23.00,0,296.36,300.27,0.0,0.0,0.000,689906.8,689906.8,12783,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499329830,2190064.00
07/06/2017 04:30,2,0.000,ALERT,212.38,299.07,59.996,1499329803,"274151322000083","219011344069620",0.00,23.50,0,297.57,301.17,0.0,0.0,0.000,1006274.0,1006274.0,12680,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499329832,2190065.00
07/06/2017 04:30,2,0.000,ALERT,212.61,299.07,60.012,1499329803,"274151322000076","219011344069620",0.00,23.80,0,296.96,300.87,0.0,0.0,0.000,1073696.4,1073696.4,12685,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499329833,2190066.00
07/06/2017 04:30,2,0.000,ALERT,212.83,300.57,59.965,1499329803,"201051344000868","219011344069620",0.00,23.00,0,298.77,302.68,0.0,0.0,0.000,754527.0,754527.0,12773,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499329835,2190067.00
07/06/2017 04:30,2,0.000,ALERT,212.16,299.67,59.965,1499329803,"274151322000095","219011344069620",0.00,23.50,0,297.87,301.47,0.0,0.0,0.000,1063362.2,1063362.2,12694,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499329837,2190068.00
07/06/2017 04:30,2,0.000,ALERT,212.61,300.27,59.970,1499329803,"201051344000988","219011344069620",0.00,23.30,0,295.46,302.07,0.0,0.0,0.000,662296.6,662296.6,12754,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499329839,2190069.00
07/06/2017 04:30,2,0.000,ALERT,212.61,298.77,59.975,1499329803,"201051344001025","219011344069620",0.00,22.50,0,296.36,301.47,0.0,0.0,0.000,761355.3,761355.3,12765,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499329841,2190070.00
07/06/2017 04:30,2,0.000,ALERT,212.61,299.97,59.975,1499329803,"201051344000458","219011344069620",0.00,23.50,0,298.17,302.98,0.0,0.0,0.000,766057.9,766057.9,12743,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499329843,2190071.00
07/06/2017 04:30,2,0.000,ALERT,213.29,299.97,59.986,1499329803,"201051344000853","219011344069620",0.00,23.00,0,298.17,302.37,0.0,0.0,0.000,767090.0,767090.0,12758,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499329845,2190072.00
07/06/2017 04:30,2,0.000,ALERT,213.29,299.67,59.981,1499329803,"201051344000685","219011344069620",0.00,23.00,0,296.96,300.87,0.0,0.0,0.000,761071.5,761071.5,12784,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499329846,2190073.00
07/06/2017 04:30,2,0.000,ALERT,212.61,298.77,59.981,1499329803,"201051344000917","219011344069620",0.00,23.50,0,295.46,300.57,0.0,0.0,0.000,757735.5,757735.5,12771,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499329848,2190074.00
07/06/2017 04:30,2,0.000,ALERT,212.83,299.37,60.012,1499329803,"201051344001145","219011344069620",0.00,22.80,0,297.57,301.77,0.0,0.0,0.000,765725.7,765725.7,12765,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499329850,2190075.00
07/06/2017 04:30,2,0.000,ALERT,212.83,298.77,59.986,1499329803,"201051344000651","219011344069620",0.00,22.50,0,296.66,300.57,0.0,0.0,0.000,754480.7,754480.7,12764,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499329852,2190076.00
07/06/2017 04:30,2,0.000,ALERT,211.93,298.77,59.981,1499329803,"274151322000088","219011344069620",0.00,24.00,0,296.96,300.57,0.0,0.0,0.000,965182.4,965182.4,12675,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499329853,2190077.00
07/06/2017 04:30,2,0.000,ALERT,212.61,297.57,59.975,1499329803,"274151322000068","219011344069620",0.00,24.30,0,296.36,299.67,0.0,0.0,0.000,837417.4,837417.4,13010,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499329855,2190078.00
07/06/2017 04:30,2,0.000,ALERT,212.38,299.37,59.970,1499329803,"201051344001135","219011344069620",0.00,22.80,0,296.96,301.47,0.0,0.0,0.000,749931.5,749931.5,12751,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499329857,2190079.00
07/06/2017 04:30,2,0.000,ALERT,212.38,300.57,59.970,1499329803,"201051344000594","219011344069620",0.00,23.30,0,297.87,302.68,0.0,0.0,0.000,769108.8,769108.8,12755,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499329859,2190080.00
07/06/2017 04:30,2,0.000,ALERT,212.83,299.07,60.002,1499329803,"201051344001203","219011344069620",0.00,23.00,0,297.26,302.68,0.0,0.0,0.000,759501.0,759501.0,12790,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499329861,2190081.00
07/06/2017 04:30,2,0.000,ALERT,212.16,299.07,59.949,1499329803,"274151322000054","219011344069620",0.00,24.30,0,297.26,301.17,0.0,0.0,0.000,981965.9,981965.9,12658,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499329862,2190082.00
07/06/2017 04:30,2,0.000,ALERT,212.83,299.37,59.981,1499329803,"201051344000867","219011344069620",0.00,23.80,0,297.57,302.37,0.0,0.0,0.000,753310.5,753310.5,12789,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499329864,2190083.00
07/06/2017 04:30,2,0.000,ALERT,212.61,299.07,60.002,1499329803,"201051344001093","219011344069620",0.00,23.30,0,297.26,300.87,0.0,0.0,0.000,757661.1,757661.1,12779,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499329866,2190084.00
07/06/2017 04:30,2,0.000,ALERT,212.61,299.97,59.975,1499329803,"201051344000900","219011344069620",0.00,23.00,0,297.87,302.07,0.0,0.0,0.000,774919.5,774919.5,12769,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499329868,2190085.00
07/06/2017 04:30,2,0.000,ALERT,213.06,299.67,59.991,1499329803,"201051344000648","219011344069620",0.00,22.80,0,297.57,302.37,0.0,0.0,0.000,762729.7,762729.7,12757,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499329870,2190086.00
07/06/2017 04:30,2,0.000,ALERT,212.83,300.87,59.986,1499329803,"201051344000569","219011344069620",0.00,23.30,0,298.77,302.68,0.0,0.0,0.000,776993.8,776993.8,12733,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499329872,2190087.00
07/06/2017 04:30,2,0.000,ALERT,212.83,300.57,59.991,1499329803,"201051344000983","219011344069620",0.00,23.30,0,298.47,302.68,0.0,0.0,0.000,767581.9,767581.9,12761,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499329873,2190088.00
07/06/2017 04:30,2,0.000,ALERT,212.61,299.97,59.986,1499329803,"201051344001158","219011344069620",0.00,22.80,0,296.96,301.47,0.0,0.0,0.000,752327.3,752327.3,12764,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499329875,2190089.00
07/06/2017 04:30,2,0.000,ALERT,213.29,300.57,59.959,1499329803,"201051344000576","219011344069620",0.00,23.00,0,298.17,302.07,0.0,0.0,0.000,766889.3,766889.3,12764,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499329877,2190090.00
07/06/2017 04:30,2,0.000,ALERT,212.61,299.07,59.981,1499329803,"274151322000087","219011344069620",0.00,24.50,0,296.66,300.27,0.0,0.0,0.000,956050.2,956050.2,12857,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499329879,2190091.00
07/06/2017 04:45,2,0.000,ALERT,213.06,299.07,59.959,1499330703,"201051344000645","219011344069620",0.00,23.30,0,298.17,301.77,0.0,0.0,0.000,765829.7,765829.7,12745,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499330705,2190092.00
07/06/2017 04:45,2,0.000,ALERT,211.93,297.57,59.965,1499330703,"274151322000085","219011344069620",0.00,23.80,0,296.36,300.87,0.0,0.0,0.000,977534.7,977534.7,12665,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499330707,2190093.00
07/06/2017 04:45,2,0.000,ALERT,212.83,298.77,59.986,1499330703,"201051344000633","219011344069620",0.00,22.80,0,296.36,301.17,0.0,0.0,0.000,752626.6,752626.6,12797,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499330709,2190094.00
07/06/2017 04:45,2,0.000,ALERT,212.61,299.07,59.975,1499330703,"201051344000469","219011344069620",0.00,22.50,0,296.96,301.47,0.0,0.0,0.000,756114.3,756114.3,12770,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499330711,2190095.00
07/06/2017 04:45,2,0.000,ALERT,211.93,298.77,59.965,1499330703,"201051344000646","219011344069620",0.00,22.80,0,296.66,300.87,0.0,0.0,0.000,751143.5,751143.5,12762,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499330712,2190096.00
07/06/2017 04:45,2,0.000,ALERT,211.70,298.47,59.970,1499330703,"274151322000052","219011344069620",0.00,23.80,0,296.36,300.87,0.0,0.0,0.000,1016516.4,1016516.4,12676,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499330714,2190097.00
07/06/2017 04:45,2,0.000,ALERT,212.83,299.37,59.981,1499330703,"201051344000585","219011344069620",0.00,23.00,0,296.66,300.87,0.0,0.0,0.000,764064.6,764064.6,12762,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499330716,2190098.00
07/06/2017 04:45,2,0.000,ALERT,212.38,299.37,59.965,1499330703,"201051344001230","219011344069620",0.00,22.50,0,297.26,301.17,0.0,0.0,0.000,755712.7,755712.7,12783,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499330718,2190099.00
07/06/2017 04:45,2,0.000,ALERT,212.83,299.97,59.975,1499330703,"201051344000582","219011344069620",0.00,22.50,0,297.57,301.77,0.0,0.0,0.000,745050.4,745050.4,12753,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499330719,2190100.00
07/06/2017 04:45,2,0.000,ALERT,212.38,299.37,59.996,1499330703,"201051344000955","219011344069620",0.00,23.00,0,296.96,300.87,0.0,0.0,0.000,764596.3,764596.3,12774,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499330721,2190101.00
07/06/2017 04:45,2,0.000,ALERT,212.16,297.57,59.959,1499330703,"274151322000094","219011344069620",0.00,23.50,0,296.06,300.27,0.0,0.0,0.000,836798.9,836798.9,12998,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499330723,2190102.00
07/06/2017 04:45,2,0.000,ALERT,212.61,299.97,59.991,1499330703,"201051344000579","219011344069620",0.00,23.00,0,298.47,302.68,0.0,0.0,0.000,774254.8,774254.8,12761,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499330725,2190103.00
07/06/2017 04:45,2,0.000,ALERT,212.61,299.97,59.975,1499330703,"201051344000890","219011344069620",0.00,22.80,0,297.87,302.07,0.0,0.0,0.000,758642.9,758642.9,12772,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499330727,2190104.00
07/06/2017 04:45,2,0.000,ALERT,212.61,299.07,59.965,1499330703,"201051344000438","219011344069620",0.00,22.50,0,297.26,301.47,0.0,0.0,0.000,761162.4,761162.4,12758,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499330729,2190105.00
07/06/2017 04:45,2,0.000,ALERT,212.83,298.77,59.970,1499330703,"201051344000417","219011344069620",0.00,22.80,0,296.66,300.27,0.0,0.0,0.000,689906.8,689906.8,12785,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499330730,2190106.00
07/06/2017 04:45,2,0.000,ALERT,212.16,298.47,59.965,1499330703,"274151322000083","219011344069620",0.00,23.50,0,296.66,300.87,0.0,0.0,0.000,1006274.0,1006274.0,12682,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499330732,2190107.00
07/06/2017 04:45,2,0.000,ALERT,212.83,297.87,59.959,1499330703,"274151322000076","219011344069620",0.00,23.50,0,296.36,300.87,0.0,0.0,0.000,1073696.4,1073696.4,12687,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499330734,2190108.00
07/06/2017 04:45,2,0.000,ALERT,212.83,300.57,59.970,1499330703,"201051344000868","219011344069620",0.00,22.80,0,298.77,302.68,0.0,0.0,0.000,754527.0,754527.0,12775,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499330736,2190109.00
07/06/2017 04:45,2,0.000,ALERT,212.16,298.47,59.959,1499330703,"274151322000095","219011344069620",0.00,23.30,0,297.57,301.47,0.0,0.0,0.000,1063362.2,1063362.2,12696,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499330738,2190110.00
07/06/2017 04:45,2,0.000,ALERT,212.61,299.67,59.996,1499330703,"201051344000988","219011344069620",0.00,23.00,0,295.76,301.77,0.0,0.0,0.000,662296.6,662296.6,12756,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499330740,2190111.00
07/06/2017 04:45,2,0.000,ALERT,212.38,298.77,59.975,1499330703,"201051344001025","219011344069620",0.00,22.30,0,296.66,301.47,0.0,0.0,0.000,761355.3,761355.3,12767,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499330741,2190112.00
07/06/2017 04:45,2,0.000,ALERT,212.38,299.67,59.959,1499330703,"201051344000458","219011344069620",0.00,23.50,0,298.17,302.68,0.0,0.0,0.000,766057.9,766057.9,12745,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499330743,2190113.00
07/06/2017 04:45,2,0.000,ALERT,213.06,299.67,59.970,1499330703,"201051344000853","219011344069620",0.00,22.80,0,297.87,302.37,0.0,0.0,0.000,767090.0,767090.0,12760,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499330745,2190114.00
07/06/2017 04:45,2,0.000,ALERT,212.83,299.37,59.970,1499330703,"201051344000685","219011344069620",0.00,23.00,0,297.26,301.17,0.0,0.0,0.000,761071.5,761071.5,12786,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499330747,2190115.00
07/06/2017 04:45,2,0.000,ALERT,212.38,298.47,59.965,1499330703,"201051344000917","219011344069620",0.00,23.50,0,296.06,300.27,0.0,0.0,0.000,757735.5,757735.5,12773,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499330748,2190116.00
07/06/2017 04:45,2,0.000,ALERT,212.61,299.37,59.991,1499330703,"201051344001145","219011344069620",0.00,22.80,0,297.57,302.07,0.0,0.0,0.000,765725.7,765725.7,12767,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499330750,2190117.00
07/06/2017 04:45,2,0.000,ALERT,212.83,298.77,59.965,1499330703,"201051344000651","219011344069620",0.00,22.30,0,296.96,300.57,0.0,0.0,0.000,754480.7,754480.7,12766,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499330752,2190118.00
07/06/2017 04:45,2,0.000,ALERT,211.93,297.87,59.954,1499330703,"274151322000088","219011344069620",0.00,23.80,0,296.36,300.57,0.0,0.0,0.000,965182.4,965182.4,12677,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499330754,2190119.00
07/06/2017 04:45,2,0.000,ALERT,213.06,297.26,59.928,1499330703,"274151322000068","219011344069620",0.00,24.00,0,295.76,299.67,0.0,0.0,0.000,837417.4,837417.4,13012,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499330756,2190120.00
07/06/2017 04:45,2,0.000,ALERT,212.16,299.07,59.933,1499330703,"201051344001135","219011344069620",0.00,22.80,0,297.57,301.47,0.0,0.0,0.000,749931.5,749931.5,12753,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499330758,2190121.00
07/06/2017 04:45,2,0.000,ALERT,212.61,300.57,59.959,1499330703,"201051344000594","219011344069620",0.00,23.00,0,297.87,302.37,0.0,0.0,0.000,769108.8,769108.8,12757,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499330760,2190122.00
07/06/2017 04:45,2,0.000,ALERT,212.61,299.37,59.975,1499330703,"201051344001203","219011344069620",0.00,22.80,0,297.26,302.68,0.0,0.0,0.000,759501.0,759501.0,12792,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499330761,2190123.00
07/06/2017 04:45,2,0.000,ALERT,212.16,297.87,59.970,1499330703,"274151322000054","219011344069620",0.00,24.00,0,296.36,301.17,0.0,0.0,0.000,981965.9,981965.9,12660,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499330763,2190124.00
07/06/2017 04:45,2,0.000,ALERT,213.06,299.97,59.970,1499330703,"201051344000867","219011344069620",0.00,23.30,0,297.57,302.37,0.0,0.0,0.000,753310.5,753310.5,12791,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499330765,2190125.00
07/06/2017 04:45,2,0.000,ALERT,212.61,299.07,59.965,1499330703,"201051344001093","219011344069620",0.00,23.30,0,297.57,300.87,0.0,0.0,0.000,757661.1,757661.1,12781,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499330767,2190126.00
07/06/2017 04:45,2,0.000,ALERT,212.61,299.97,59.965,1499330703,"201051344000900","219011344069620",0.00,22.80,0,297.87,301.77,0.0,0.0,0.000,774919.5,774919.5,12771,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499330769,2190127.00
07/06/2017 04:45,2,0.000,ALERT,213.06,299.37,59.970,1499330703,"201051344000648","219011344069620",0.00,22.50,0,297.57,302.07,0.0,0.0,0.000,762729.7,762729.7,12759,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499330771,2190128.00
07/06/2017 04:45,2,0.000,ALERT,212.83,300.57,59.965,1499330703,"201051344000569","219011344069620",0.00,23.30,0,298.77,302.68,0.0,0.0,0.000,776993.8,776993.8,12735,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499330772,2190129.00
07/06/2017 04:45,2,0.000,ALERT,212.83,300.27,60.007,1499330703,"201051344000983","219011344069620",0.00,23.00,0,298.47,302.37,0.0,0.0,0.000,767581.9,767581.9,12763,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499330774,2190130.00
07/06/2017 04:45,2,0.000,ALERT,212.83,299.97,59.949,1499330703,"201051344001158","219011344069620",0.00,22.50,0,297.26,301.47,0.0,0.0,0.000,752327.3,752327.3,12766,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499330776,2190131.00
07/06/2017 04:45,2,0.000,ALERT,213.51,300.57,59.965,1499330703,"201051344000576","219011344069620",0.00,22.80,0,298.17,302.07,0.0,0.0,0.000,766889.3,766889.3,12766,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499330778,2190132.00
07/06/2017 04:45,2,0.000,ALERT,212.38,297.26,59.959,1499330703,"274151322000087","219011344069620",0.00,24.30,0,296.06,300.27,0.0,0.0,0.000,956050.2,956050.2,12859,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499330780,2190133.00
07/06/2017 05:00,2,0.000,ALERT,212.83,299.37,59.970,1499331604,"201051344000645","219011344069620",0.00,23.00,0,296.96,301.47,0.0,0.0,0.000,765829.7,765829.7,12747,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499331606,2190134.00
07/06/2017 05:00,2,0.000,ALERT,212.38,298.77,59.965,1499331604,"274151322000085","219011344069620",0.00,23.50,0,296.06,300.57,0.0,0.0,0.000,977534.7,977534.7,12667,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499331608,2190135.00
07/06/2017 05:00,2,0.000,ALERT,213.06,298.77,60.007,1499331604,"201051344000633","219011344069620",0.00,22.50,0,295.46,300.87,0.0,0.0,0.000,752626.6,752626.6,12799,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499331610,2190136.00
07/06/2017 05:00,2,0.000,ALERT,212.61,299.07,59.986,1499331604,"201051344000469","219011344069620",0.00,22.30,0,296.36,301.17,0.0,0.0,0.000,756114.3,756114.3,12772,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499331611,2190137.00
07/06/2017 05:00,2,0.000,ALERT,211.93,298.47,59.965,1499331604,"201051344000646","219011344069620",0.00,22.50,0,296.36,300.27,0.0,0.0,0.000,751143.5,751143.5,12764,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499331613,2190138.00
07/06/2017 05:00,2,0.000,ALERT,211.93,299.07,59.965,1499331604,"274151322000052","219011344069620",0.00,23.80,0,296.36,300.87,0.0,0.0,0.000,1016516.4,1016516.4,12678,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499331615,2190139.00
07/06/2017 05:00,2,0.000,ALERT,212.38,298.77,60.002,1499331604,"201051344000585","219011344069620",0.00,22.50,0,296.36,300.87,0.0,0.0,0.000,764064.6,764064.6,12764,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499331617,2190140.00
07/06/2017 05:00,2,0.000,ALERT,212.38,299.37,59.970,1499331604,"201051344001230","219011344069620",0.00,22.50,0,297.57,300.87,0.0,0.0,0.000,755712.7,755712.7,12785,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499331619,2190141.00
07/06/2017 05:00,2,0.000,ALERT,212.83,299.67,59.965,1499331604,"201051344000582","219011344069620",0.00,22.50,0,297.87,301.47,0.0,0.0,0.000,745050.4,745050.4,12755,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499331621,2190142.00
07/06/2017 05:00,2,0.000,ALERT,211.93,298.77,59.938,1499331604,"201051344000955","219011344069620",0.00,22.80,0,297.26,300.87,0.0,0.0,0.000,764596.3,764596.3,12776,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499331622,2190143.00
07/06/2017 05:00,2,0.000,ALERT,212.38,298.47,59.981,1499331604,"274151322000094","219011344069620",0.00,23.30,0,296.06,299.97,0.0,0.0,0.000,836798.9,836798.9,13000,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499331624,2190144.00
07/06/2017 05:00,2,0.000,ALERT,212.16,299.37,59.944,1499331604,"201051344000579","219011344069620",0.00,22.80,0,298.17,302.37,0.0,0.0,0.000,774254.8,774254.8,12763,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499331626,2190145.00
07/06/2017 05:00,2,0.000,ALERT,212.16,299.37,59.970,1499331604,"201051344000890","219011344069620",0.00,22.80,0,297.87,302.37,0.0,0.0,0.000,758642.9,758642.9,12774,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499331628,2190146.00
07/06/2017 05:00,2,0.000,ALERT,212.38,299.07,59.965,1499331604,"201051344000438","219011344069620",0.00,22.30,0,296.96,300.87,0.0,0.0,0.000,761162.4,761162.4,12760,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499331630,2190147.00
07/06/2017 05:00,2,0.000,ALERT,212.61,298.47,59.949,1499331604,"201051344000417","219011344069620",0.00,22.50,0,296.36,299.97,0.0,0.0,0.000,689906.8,689906.8,12787,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499331631,2190148.00
07/06/2017 05:00,2,0.000,ALERT,212.16,299.07,59.975,1499331604,"274151322000083","219011344069620",0.00,23.30,0,296.96,300.87,0.0,0.0,0.000,1006274.0,1006274.0,12684,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499331633,2190149.00
07/06/2017 05:00,2,0.000,ALERT,212.61,298.77,59.959,1499331604,"274151322000076","219011344069620",0.00,23.50,0,296.36,300.57,0.0,0.0,0.000,1073696.4,1073696.4,12689,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499331635,2190150.00
07/06/2017 05:00,2,0.000,ALERT,212.16,299.67,59.959,1499331604,"201051344000868","219011344069620",0.00,22.80,0,297.87,302.37,0.0,0.0,0.000,754527.0,754527.0,12777,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499331637,2190151.00
07/06/2017 05:00,2,0.000,ALERT,212.16,299.37,59.965,1499331604,"274151322000095","219011344069620",0.00,23.00,0,297.26,301.17,0.0,0.0,0.000,1063362.2,1063362.2,12698,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499331639,2190152.00
07/06/2017 05:00,2,0.000,ALERT,212.38,299.37,59.965,1499331604,"201051344000988","219011344069620",0.00,22.80,0,295.46,301.47,0.0,0.0,0.000,662296.6,662296.6,12758,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499331641,2190153.00
07/06/2017 05:00,2,0.000,ALERT,211.93,297.87,59.959,1499331604,"201051344001025","219011344069620",0.00,22.30,0,296.66,301.47,0.0,0.0,0.000,761355.3,761355.3,12769,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499331643,2190154.00
07/06/2017 05:00,2,0.000,ALERT,212.61,299.67,59.965,1499331604,"201051344000458","219011344069620",0.00,23.30,0,297.87,302.37,0.0,0.0,0.000,766057.9,766057.9,12747,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499331644,2190155.00
07/06/2017 05:00,2,0.000,ALERT,213.06,299.07,59.959,1499331604,"201051344000853","219011344069620",0.00,22.50,0,297.57,301.77,0.0,0.0,0.000,767090.0,767090.0,12762,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499331646,2190156.00
07/06/2017 05:00,2,0.000,ALERT,212.38,298.47,59.965,1499331604,"201051344000685","219011344069620",0.00,22.80,0,296.96,300.87,0.0,0.0,0.000,761071.5,761071.5,12788,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499331648,2190157.00
