ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2017 05:00,2,0.000,ALERT,212.38,298.47,59.959,1499331604,"201051344000917","219011344069620",0.00,23.30,0,296.06,300.27,0.0,0.0,0.000,757735.5,757735.5,12775,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499331650,2190158.00
07/06/2017 05:00,2,0.000,ALERT,212.61,299.37,59.954,1499331604,"201051344001145","219011344069620",0.00,22.50,0,297.57,301.77,0.0,0.0,0.000,765725.7,765725.7,12769,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499331652,2190159.00
07/06/2017 05:00,2,0.000,ALERT,212.38,298.17,59.970,1499331604,"201051344000651","219011344069620",0.00,22.00,0,296.66,300.27,0.0,0.0,0.000,754480.7,754480.7,12768,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499331653,2190160.00
07/06/2017 05:00,2,0.000,ALERT,211.93,299.07,59.954,1499331604,"274151322000088","219011344069620",0.00,23.50,0,296.36,300.57,0.0,0.0,0.000,965182.4,965182.4,12679,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499331655,2190161.00
07/06/2017 05:00,2,0.000,ALERT,212.61,297.26,59.954,1499331604,"274151322000068","219011344069620",0.00,24.00,0,296.06,299.67,0.0,0.0,0.000,837417.4,837417.4,13014,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499331657,2190162.00
07/06/2017 05:00,2,0.000,ALERT,211.93,298.77,59.933,1499331604,"201051344001135","219011344069620",0.00,22.50,0,297.26,301.47,0.0,0.0,0.000,749931.5,749931.5,12755,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499331659,2190163.00
07/06/2017 05:00,2,0.000,ALERT,212.38,300.27,59.991,1499331604,"201051344000594","219011344069620",0.00,22.80,0,298.17,302.07,0.0,0.0,0.000,769108.8,769108.8,12759,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499331660,2190164.00
07/06/2017 05:00,2,0.000,ALERT,212.38,298.47,59.965,1499331604,"201051344001203","219011344069620",0.00,22.50,0,297.26,302.68,0.0,0.0,0.000,759501.0,759501.0,12794,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499331662,2190165.00
07/06/2017 05:00,2,0.000,ALERT,212.16,298.17,59.959,1499331604,"274151322000054","219011344069620",0.00,23.80,0,296.66,301.17,0.0,0.0,0.000,981965.9,981965.9,12662,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499331664,2190166.00
07/06/2017 05:00,2,0.000,ALERT,212.83,299.37,59.970,1499331604,"201051344000867","219011344069620",0.00,23.30,0,297.87,302.07,0.0,0.0,0.000,753310.5,753310.5,12793,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499331666,2190167.00
07/06/2017 05:00,2,0.000,ALERT,212.16,298.77,59.949,1499331604,"201051344001093","219011344069620",0.00,23.00,0,296.96,300.87,0.0,0.0,0.000,757661.1,757661.1,12783,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499331668,2190168.00
07/06/2017 05:00,2,0.000,ALERT,212.38,299.37,59.949,1499331604,"201051344000900","219011344069620",0.00,22.50,0,297.87,301.77,0.0,0.0,0.000,774919.5,774919.5,12773,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499331669,2190169.00
07/06/2017 05:00,2,0.000,ALERT,212.61,299.07,59.991,1499331604,"201051344000648","219011344069620",0.00,22.50,0,297.57,301.77,0.0,0.0,0.000,762729.7,762729.7,12761,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499331671,2190170.00
07/06/2017 05:00,2,0.000,ALERT,212.38,299.67,59.954,1499331604,"201051344000569","219011344069620",0.00,23.00,0,298.77,302.37,0.0,0.0,0.000,776993.8,776993.8,12737,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499331673,2190171.00
07/06/2017 05:00,2,0.000,ALERT,212.38,299.67,59.965,1499331604,"201051344000983","219011344069620",0.00,22.80,0,298.47,302.07,0.0,0.0,0.000,767581.9,767581.9,12765,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499331675,2190172.00
07/06/2017 05:00,2,0.000,ALERT,212.38,299.07,59.959,1499331604,"201051344001158","219011344069620",0.00,22.30,0,297.26,301.17,0.0,0.0,0.000,752327.3,752327.3,12768,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499331677,2190173.00
07/06/2017 05:00,2,0.000,ALERT,212.61,299.67,59.959,1499331604,"201051344000576","219011344069620",0.00,22.50,0,298.17,301.77,0.0,0.0,0.000,766889.3,766889.3,12768,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499331679,2190174.00
07/06/2017 05:00,2,0.000,ALERT,212.16,297.57,60.002,1499331604,"274151322000087","219011344069620",0.00,24.00,0,296.06,300.27,0.0,0.0,0.000,956050.2,956050.2,12861,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499331680,2190175.00
07/06/2017 05:15,2,0.000,ALERT,212.61,299.37,59.975,1499332503,"201051344000645","219011344069620",0.00,23.00,0,297.26,301.47,0.0,0.0,0.000,765829.7,765829.7,12749,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499332505,2190176.00
07/06/2017 05:15,2,0.000,ALERT,211.70,297.87,59.975,1499332503,"274151322000085","219011344069620",0.00,23.30,0,296.66,300.57,0.0,0.0,0.000,977534.7,977534.7,12669,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499332507,2190177.00
07/06/2017 05:15,2,0.000,ALERT,212.83,299.07,59.949,1499332503,"201051344000633","219011344069620",0.00,22.30,0,295.76,300.87,0.0,0.0,0.000,752626.6,752626.6,12801,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499332508,2190178.00
07/06/2017 05:15,2,0.000,ALERT,212.38,299.67,59.981,1499332503,"201051344000469","219011344069620",0.00,22.00,0,296.36,301.17,0.0,0.0,0.000,756114.3,756114.3,12774,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499332510,2190179.00
07/06/2017 05:15,2,0.000,ALERT,211.48,297.87,60.023,1499332503,"201051344000646","219011344069620",0.00,22.30,0,296.06,299.97,0.0,0.0,0.000,751143.5,751143.5,12766,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499332512,2190180.00
07/06/2017 05:15,2,0.000,ALERT,211.70,298.77,59.986,1499332503,"274151322000052","219011344069620",0.00,23.30,0,296.66,300.87,0.0,0.0,0.000,1016516.4,1016516.4,12680,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499332514,2190181.00
07/06/2017 05:15,2,0.000,ALERT,212.38,298.77,59.981,1499332503,"201051344000585","219011344069620",0.00,22.50,0,296.36,300.57,0.0,0.0,0.000,764064.6,764064.6,12766,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499332515,2190182.00
07/06/2017 05:15,2,0.000,ALERT,211.70,298.17,59.991,1499332503,"201051344001230","219011344069620",0.00,22.30,0,297.26,300.87,0.0,0.0,0.000,755712.7,755712.7,12787,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499332517,2190183.00
07/06/2017 05:15,2,0.000,ALERT,212.38,298.77,59.991,1499332503,"201051344000582","219011344069620",0.00,22.30,0,297.57,301.17,0.0,0.0,0.000,745050.4,745050.4,12757,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499332519,2190184.00
07/06/2017 05:15,2,0.000,ALERT,211.70,298.17,59.991,1499332503,"201051344000955","219011344069620",0.00,22.50,0,296.96,300.57,0.0,0.0,0.000,764596.3,764596.3,12778,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499332521,2190185.00
07/06/2017 05:15,2,0.000,ALERT,211.70,297.87,59.975,1499332503,"274151322000094","219011344069620",0.00,23.00,0,296.36,299.97,0.0,0.0,0.000,836798.9,836798.9,13002,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499332523,2190186.00
07/06/2017 05:15,2,0.000,ALERT,212.16,300.27,59.986,1499332503,"201051344000579","219011344069620",0.00,22.50,0,297.87,302.37,0.0,0.0,0.000,774254.8,774254.8,12765,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499332525,2190187.00
07/06/2017 05:15,2,0.000,ALERT,212.16,298.77,59.981,1499332503,"201051344000890","219011344069620",0.00,22.50,0,297.57,301.77,0.0,0.0,0.000,758642.9,758642.9,12776,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499332526,2190188.00
07/06/2017 05:15,2,0.000,ALERT,211.93,297.87,59.981,1499332503,"201051344000438","219011344069620",0.00,22.30,0,296.96,300.87,0.0,0.0,0.000,761162.4,761162.4,12762,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499332528,2190189.00
07/06/2017 05:15,2,0.000,ALERT,212.16,297.87,59.986,1499332503,"201051344000417","219011344069620",0.00,22.50,0,296.36,300.27,0.0,0.0,0.000,689906.8,689906.8,12789,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499332530,2190190.00
07/06/2017 05:15,2,0.000,ALERT,211.93,298.77,59.954,1499332503,"274151322000083","219011344069620",0.00,23.00,0,297.26,300.87,0.0,0.0,0.000,1006274.0,1006274.0,12686,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499332532,2190191.00
07/06/2017 05:15,2,0.000,ALERT,212.16,297.87,59.986,1499332503,"274151322000076","219011344069620",0.00,23.30,0,296.36,300.57,0.0,0.0,0.000,1073696.4,1073696.4,12691,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499332533,2190192.00
07/06/2017 05:15,2,0.000,ALERT,212.16,300.27,59.996,1499332503,"201051344000868","219011344069620",0.00,22.50,0,298.17,302.37,0.0,0.0,0.000,754527.0,754527.0,12779,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499332535,2190193.00
07/06/2017 05:15,2,0.000,ALERT,211.70,298.77,59.986,1499332503,"274151322000095","219011344069620",0.00,23.00,0,297.57,301.17,0.0,0.0,0.000,1063362.2,1063362.2,12700,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499332537,2190194.00
07/06/2017 05:15,2,0.000,ALERT,211.93,299.37,60.012,1499332503,"201051344000988","219011344069620",0.00,22.50,0,295.16,301.47,0.0,0.0,0.000,662296.6,662296.6,12760,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499332539,2190195.00
07/06/2017 05:15,2,0.000,ALERT,211.93,297.87,59.991,1499332503,"201051344001025","219011344069620",0.00,22.00,0,296.36,300.87,0.0,0.0,0.000,761355.3,761355.3,12771,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499332541,2190196.00
07/06/2017 05:15,2,0.000,ALERT,211.93,299.67,59.981,1499332503,"201051344000458","219011344069620",0.00,23.00,0,297.57,302.37,0.0,0.0,0.000,766057.9,766057.9,12749,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499332543,2190197.00
07/06/2017 05:15,2,0.000,ALERT,212.83,299.67,59.991,1499332503,"201051344000853","219011344069620",0.00,22.50,0,297.57,301.77,0.0,0.0,0.000,767090.0,767090.0,12764,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499332545,2190198.00
07/06/2017 05:15,2,0.000,ALERT,212.16,298.17,59.996,1499332503,"201051344000685","219011344069620",0.00,22.50,0,296.66,300.27,0.0,0.0,0.000,761071.5,761071.5,12790,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499332547,2190199.00
07/06/2017 05:15,2,0.000,ALERT,211.93,297.57,59.975,1499332503,"201051344000917","219011344069620",0.00,23.00,0,295.46,299.97,0.0,0.0,0.000,757735.5,757735.5,12777,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499332548,2190200.00
07/06/2017 05:15,2,0.000,ALERT,212.38,298.77,59.981,1499332503,"201051344001145","219011344069620",0.00,22.30,0,297.26,301.47,0.0,0.0,0.000,765725.7,765725.7,12771,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499332550,2190201.00
07/06/2017 05:15,2,0.000,ALERT,212.16,297.57,60.034,1499332503,"201051344000651","219011344069620",0.00,22.00,0,296.36,299.97,0.0,0.0,0.000,754480.7,754480.7,12770,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499332552,2190202.00
07/06/2017 05:15,2,0.000,ALERT,211.48,298.17,59.981,1499332503,"274151322000088","219011344069620",0.00,23.30,0,296.66,300.27,0.0,0.0,0.000,965182.4,965182.4,12681,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499332554,2190203.00
07/06/2017 05:15,2,0.000,ALERT,212.61,297.57,60.018,1499332503,"274151322000068","219011344069620",0.00,23.80,0,296.06,299.37,0.0,0.0,0.000,837417.4,837417.4,13016,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499332556,2190204.00
07/06/2017 05:15,2,0.000,ALERT,211.70,298.17,59.986,1499332503,"201051344001135","219011344069620",0.00,22.30,0,296.96,300.87,0.0,0.0,0.000,749931.5,749931.5,12757,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499332557,2190205.00
07/06/2017 05:15,2,0.000,ALERT,211.93,300.57,59.991,1499332503,"201051344000594","219011344069620",0.00,22.50,0,297.26,302.07,0.0,0.0,0.000,769108.8,769108.8,12761,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499332559,2190206.00
07/06/2017 05:15,2,0.000,ALERT,212.16,298.47,59.991,1499332503,"201051344001203","219011344069620",0.00,22.30,0,296.66,302.07,0.0,0.0,0.000,759501.0,759501.0,12796,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499332561,2190207.00
07/06/2017 05:15,2,0.000,ALERT,211.70,298.77,59.970,1499332503,"274151322000054","219011344069620",0.00,23.50,0,296.66,300.87,0.0,0.0,0.000,981965.9,981965.9,12664,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499332563,2190208.00
07/06/2017 05:15,2,0.000,ALERT,212.61,299.97,59.991,1499332503,"201051344000867","219011344069620",0.00,23.00,0,296.96,302.07,0.0,0.0,0.000,753310.5,753310.5,12795,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499332565,2190209.00
07/06/2017 05:15,2,0.000,ALERT,212.16,298.47,60.034,1499332503,"201051344001093","219011344069620",0.00,22.80,0,296.96,300.27,0.0,0.0,0.000,757661.1,757661.1,12785,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499332566,2190210.00
07/06/2017 05:15,2,0.000,ALERT,211.93,299.07,60.012,1499332503,"201051344000900","219011344069620",0.00,22.50,0,297.26,301.47,0.0,0.0,0.000,774919.5,774919.5,12775,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499332568,2190211.00
07/06/2017 05:15,2,0.000,ALERT,212.38,298.77,59.996,1499332503,"201051344000648","219011344069620",0.00,22.00,0,297.26,301.77,0.0,0.0,0.000,762729.7,762729.7,12763,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499332570,2190212.00
07/06/2017 05:15,2,0.000,ALERT,212.16,299.67,60.023,1499332503,"201051344000569","219011344069620",0.00,22.80,0,298.17,302.37,0.0,0.0,0.000,776993.8,776993.8,12739,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499332572,2190213.00
07/06/2017 05:15,2,0.000,ALERT,212.16,299.97,59.991,1499332503,"201051344000983","219011344069620",0.00,22.80,0,297.87,302.07,0.0,0.0,0.000,767581.9,767581.9,12767,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499332574,2190214.00
07/06/2017 05:15,2,0.000,ALERT,212.16,299.37,60.002,1499332503,"201051344001158","219011344069620",0.00,22.00,0,296.66,301.17,0.0,0.0,0.000,752327.3,752327.3,12770,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499332576,2190215.00
07/06/2017 05:15,2,0.000,ALERT,212.38,299.67,59.991,1499332503,"201051344000576","219011344069620",0.00,22.50,0,296.96,301.77,0.0,0.0,0.000,766889.3,766889.3,12770,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499332577,2190216.00
07/06/2017 05:15,2,0.000,ALERT,211.70,297.87,59.991,1499332503,"274151322000087","219011344069620",0.00,23.80,0,295.46,299.97,0.0,0.0,0.000,956050.2,956050.2,12863,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499332579,2190217.00
07/06/2017 05:30,2,0.000,ALERT,212.38,298.47,59.965,1499333403,"201051344000645","219011344069620",0.00,22.80,0,295.46,301.17,0.0,0.0,0.000,765829.7,765829.7,12751,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499333405,2190218.00
07/06/2017 05:30,2,0.000,ALERT,211.25,296.66,59.970,1499333403,"274151322000085","219011344069620",0.00,23.30,0,293.96,300.27,0.0,0.0,0.000,977534.7,977534.7,12671,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499333407,2190219.00
07/06/2017 05:30,2,0.000,ALERT,212.16,297.57,59.965,1499333403,"201051344000633","219011344069620",0.00,22.00,0,293.96,300.57,0.0,0.0,0.000,752626.6,752626.6,12803,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499333409,2190220.00
07/06/2017 05:30,2,0.000,ALERT,211.93,298.47,59.959,1499333403,"201051344000469","219011344069620",0.00,21.80,0,294.56,300.87,0.0,0.0,0.000,756114.3,756114.3,12776,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499333410,2190221.00
07/06/2017 05:30,2,0.000,ALERT,211.03,296.96,60.002,1499333403,"201051344000646","219011344069620",0.00,22.30,0,293.96,299.37,0.0,0.0,0.000,751143.5,751143.5,12768,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499333412,2190222.00
07/06/2017 05:30,2,0.000,ALERT,211.03,297.57,59.959,1499333403,"274151322000052","219011344069620",0.00,23.30,0,293.66,300.27,0.0,0.0,0.000,1016516.4,1016516.4,12682,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499333414,2190223.00
07/06/2017 05:30,2,0.000,ALERT,211.70,297.57,59.965,1499333403,"201051344000585","219011344069620",0.00,22.30,0,294.26,299.67,0.0,0.0,0.000,764064.6,764064.6,12768,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499333416,2190224.00
07/06/2017 05:30,2,0.000,ALERT,211.48,297.57,59.965,1499333403,"201051344001230","219011344069620",0.00,22.00,0,295.16,299.97,0.0,0.0,0.000,755712.7,755712.7,12789,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499333418,2190225.00
07/06/2017 05:30,2,0.000,ALERT,212.16,298.47,59.970,1499333403,"201051344000582","219011344069620",0.00,22.00,0,295.46,300.27,0.0,0.0,0.000,745050.4,745050.4,12759,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499333419,2190226.00
07/06/2017 05:30,2,0.000,ALERT,211.25,297.57,59.965,1499333403,"201051344000955","219011344069620",0.00,22.30,0,294.86,299.67,0.0,0.0,0.000,764596.3,764596.3,12780,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499333421,2190227.00
07/06/2017 05:30,2,0.000,ALERT,211.25,296.36,59.959,1499333403,"274151322000094","219011344069620",0.00,22.80,0,293.36,299.37,0.0,0.0,0.000,836798.9,836798.9,13004,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499333423,2190228.00
07/06/2017 05:30,2,0.000,ALERT,211.48,298.77,59.959,1499333403,"201051344000579","219011344069620",0.00,22.50,0,296.06,302.07,0.0,0.0,0.000,774254.8,774254.8,12767,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499333425,2190229.00
07/06/2017 05:30,2,0.000,ALERT,211.48,298.17,59.959,1499333403,"201051344000890","219011344069620",0.00,22.30,0,295.46,300.87,0.0,0.0,0.000,758642.9,758642.9,12778,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499333427,2190230.00
07/06/2017 05:30,2,0.000,ALERT,211.48,297.26,59.965,1499333403,"201051344000438","219011344069620",0.00,22.00,0,294.86,300.27,0.0,0.0,0.000,761162.4,761162.4,12764,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499333428,2190231.00
07/06/2017 05:30,2,0.000,ALERT,211.70,296.96,59.991,1499333403,"201051344000417","219011344069620",0.00,22.30,0,294.26,299.37,0.0,0.0,0.000,689906.8,689906.8,12791,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499333430,2190232.00
07/06/2017 05:30,2,0.000,ALERT,211.48,297.57,59.954,1499333403,"274151322000083","219011344069620",0.00,23.00,0,294.26,300.57,0.0,0.0,0.000,1006274.0,1006274.0,12688,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499333432,2190233.00
07/06/2017 05:30,2,0.000,ALERT,211.93,296.96,59.949,1499333403,"274151322000076","219011344069620",0.00,23.00,0,293.66,299.97,0.0,0.0,0.000,1073696.4,1073696.4,12693,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499333434,2190234.00
07/06/2017 05:30,2,0.000,ALERT,211.70,299.07,60.007,1499333403,"201051344000868","219011344069620",0.00,22.30,0,296.36,302.07,0.0,0.0,0.000,754527.0,754527.0,12781,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499333436,2190235.00
07/06/2017 05:30,2,0.000,ALERT,211.03,298.17,59.954,1499333403,"274151322000095","219011344069620",0.00,22.50,0,295.16,300.57,0.0,0.0,0.000,1063362.2,1063362.2,12702,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499333438,2190236.00
07/06/2017 05:30,2,0.000,ALERT,211.48,298.17,59.959,1499333403,"201051344000988","219011344069620",0.00,22.50,0,293.36,301.17,0.0,0.0,0.000,662296.6,662296.6,12762,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499333439,2190237.00
07/06/2017 05:30,2,0.000,ALERT,211.70,297.57,59.970,1499333403,"201051344001025","219011344069620",0.00,21.80,0,294.26,300.57,0.0,0.0,0.000,761355.3,761355.3,12773,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499333441,2190238.00
07/06/2017 05:30,2,0.000,ALERT,211.70,298.47,59.970,1499333403,"201051344000458","219011344069620",0.00,23.00,0,295.76,301.77,0.0,0.0,0.000,766057.9,766057.9,12751,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499333443,2190239.00
07/06/2017 05:30,2,0.000,ALERT,212.16,298.17,59.928,1499333403,"201051344000853","219011344069620",0.00,22.30,0,295.46,301.47,0.0,0.0,0.000,767090.0,767090.0,12766,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499333445,2190240.00
07/06/2017 05:30,2,0.000,ALERT,212.16,298.17,59.933,1499333403,"201051344000685","219011344069620",0.00,22.30,0,294.86,299.97,0.0,0.0,0.000,761071.5,761071.5,12792,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499333447,2190241.00
07/06/2017 05:30,2,0.000,ALERT,211.48,297.26,59.965,1499333403,"201051344000917","219011344069620",0.00,22.80,0,293.36,299.37,0.0,0.0,0.000,757735.5,757735.5,12779,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499333448,2190242.00
07/06/2017 05:30,2,0.000,ALERT,211.93,298.47,59.965,1499333403,"201051344001145","219011344069620",0.00,22.00,0,295.46,300.87,0.0,0.0,0.000,765725.7,765725.7,12773,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499333450,2190243.00
07/06/2017 05:30,2,0.000,ALERT,211.70,297.26,59.991,1499333403,"201051344000651","219011344069620",0.00,21.80,0,294.26,299.37,0.0,0.0,0.000,754480.7,754480.7,12772,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499333452,2190244.00
07/06/2017 05:30,2,0.000,ALERT,210.80,297.26,59.938,1499333403,"274151322000088","219011344069620",0.00,23.00,0,293.96,299.97,0.0,0.0,0.000,965182.4,965182.4,12683,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499333454,2190245.00
07/06/2017 05:30,2,0.000,ALERT,212.16,296.96,59.970,1499333403,"274151322000068","219011344069620",0.00,23.50,0,293.36,299.07,0.0,0.0,0.000,837417.4,837417.4,13018,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499333456,2190246.00
07/06/2017 05:30,2,0.000,ALERT,211.25,297.57,59.970,1499333403,"201051344001135","219011344069620",0.00,22.00,0,294.86,300.27,0.0,0.0,0.000,749931.5,749931.5,12759,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499333458,2190247.00
07/06/2017 05:30,2,0.000,ALERT,211.48,299.37,59.991,1499333403,"201051344000594","219011344069620",0.00,22.30,0,295.46,301.77,0.0,0.0,0.000,769108.8,769108.8,12763,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499333460,2190248.00
07/06/2017 05:30,2,0.000,ALERT,211.70,297.57,59.970,1499333403,"201051344001203","219011344069620",0.00,22.30,0,294.86,301.77,0.0,0.0,0.000,759501.0,759501.0,12798,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499333462,2190249.00
07/06/2017 05:30,2,0.000,ALERT,211.03,297.26,59.954,1499333403,"274151322000054","219011344069620",0.00,23.50,0,293.96,300.27,0.0,0.0,0.000,981965.9,981965.9,12666,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499333463,2190250.00
07/06/2017 05:30,2,0.000,ALERT,211.93,298.17,59.965,1499333403,"201051344000867","219011344069620",0.00,22.80,0,295.46,301.77,0.0,0.0,0.000,753310.5,753310.5,12797,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499333465,2190251.00
07/06/2017 05:30,2,0.000,ALERT,211.48,297.57,59.917,1499333403,"201051344001093","219011344069620",0.00,22.80,0,294.86,299.97,0.0,0.0,0.000,757661.1,757661.1,12787,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499333467,2190252.00
07/06/2017 05:30,2,0.000,ALERT,211.48,298.17,59.933,1499333403,"201051344000900","219011344069620",0.00,22.30,0,295.46,300.87,0.0,0.0,0.000,774919.5,774919.5,12777,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499333469,2190253.00
07/06/2017 05:30,2,0.000,ALERT,212.16,298.47,59.965,1499333403,"201051344000648","219011344069620",0.00,22.00,0,295.16,301.17,0.0,0.0,0.000,762729.7,762729.7,12765,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499333471,2190254.00
07/06/2017 05:30,2,0.000,ALERT,211.70,298.47,59.965,1499333403,"201051344000569","219011344069620",0.00,22.50,0,296.36,301.77,0.0,0.0,0.000,776993.8,776993.8,12741,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499333472,2190255.00
07/06/2017 05:30,2,0.000,ALERT,211.93,298.77,59.975,1499333403,"201051344000983","219011344069620",0.00,22.50,0,296.06,301.77,0.0,0.0,0.000,767581.9,767581.9,12769,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499333474,2190256.00
07/06/2017 05:30,2,0.000,ALERT,211.70,298.17,59.965,1499333403,"201051344001158","219011344069620",0.00,22.00,0,295.16,300.57,0.0,0.0,0.000,752327.3,752327.3,12772,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499333476,2190257.00
07/06/2017 05:30,2,0.000,ALERT,212.16,298.77,59.965,1499333403,"201051344000576","219011344069620",0.00,22.30,0,295.76,301.17,0.0,0.0,0.000,766889.3,766889.3,12772,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499333478,2190258.00
07/06/2017 05:30,2,0.000,ALERT,211.25,296.06,59.965,1499333403,"274151322000087","219011344069620",0.00,23.50,0,293.66,299.67,0.0,0.0,0.000,956050.2,956050.2,12865,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499333479,2190259.00
07/06/2017 05:45,2,0.000,ALERT,212.16,298.17,59.954,1499334303,"201051344000645","219011344069620",0.00,22.50,0,296.06,300.57,0.0,0.0,0.000,765829.7,765829.7,12753,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499334305,2190260.00
07/06/2017 05:45,2,0.000,ALERT,211.48,296.96,59.991,1499334303,"274151322000085","219011344069620",0.00,23.00,0,294.56,299.37,0.0,0.0,0.000,977534.7,977534.7,12673,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499334307,2190261.00
07/06/2017 05:45,2,0.000,ALERT,212.16,298.17,60.034,1499334303,"201051344000633","219011344069620",0.00,21.80,0,294.56,300.27,0.0,0.0,0.000,752626.6,752626.6,12805,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499334308,2190262.00
07/06/2017 05:45,2,0.000,ALERT,211.70,298.17,59.986,1499334303,"201051344000469","219011344069620",0.00,21.80,0,295.46,300.27,0.0,0.0,0.000,756114.3,756114.3,12778,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499334310,2190263.00
07/06/2017 05:45,2,0.000,ALERT,211.70,298.17,59.996,1499334303,"201051344000646","219011344069620",0.00,22.00,0,294.26,299.07,0.0,0.0,0.000,751143.5,751143.5,12770,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499334312,2190264.00
07/06/2017 05:45,2,0.000,ALERT,211.03,296.96,59.996,1499334303,"274151322000052","219011344069620",0.00,23.00,0,294.26,299.67,0.0,0.0,0.000,1016516.4,1016516.4,12684,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499334314,2190265.00
07/06/2017 05:45,2,0.000,ALERT,211.93,297.87,60.007,1499334303,"201051344000585","219011344069620",0.00,22.30,0,294.86,299.37,0.0,0.0,0.000,764064.6,764064.6,12770,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499334315,2190266.00
07/06/2017 05:45,2,0.000,ALERT,211.70,298.17,59.996,1499334303,"201051344001230","219011344069620",0.00,22.00,0,295.76,299.67,0.0,0.0,0.000,755712.7,755712.7,12791,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499334317,2190267.00
07/06/2017 05:45,2,0.000,ALERT,212.16,298.77,60.002,1499334303,"201051344000582","219011344069620",0.00,22.00,0,296.06,300.27,0.0,0.0,0.000,745050.4,745050.4,12761,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499334319,2190268.00
07/06/2017 05:45,2,0.000,ALERT,211.48,298.17,59.996,1499334303,"201051344000955","219011344069620",0.00,22.00,0,295.46,299.37,0.0,0.0,0.000,764596.3,764596.3,12782,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499334321,2190269.00
07/06/2017 05:45,2,0.000,ALERT,211.25,296.96,60.002,1499334303,"274151322000094","219011344069620",0.00,22.80,0,294.26,298.77,0.0,0.0,0.000,836798.9,836798.9,13006,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499334323,2190270.00
07/06/2017 05:45,2,0.000,ALERT,211.93,299.37,59.981,1499334303,"201051344000579","219011344069620",0.00,22.30,0,296.66,301.47,0.0,0.0,0.000,774254.8,774254.8,12769,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499334325,2190271.00
07/06/2017 05:45,2,0.000,ALERT,211.70,298.77,59.991,1499334303,"201051344000890","219011344069620",0.00,22.30,0,296.06,300.57,0.0,0.0,0.000,758642.9,758642.9,12780,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499334327,2190272.00
07/06/2017 05:45,2,0.000,ALERT,211.93,298.17,60.012,1499334303,"201051344000438","219011344069620",0.00,21.80,0,295.76,299.97,0.0,0.0,0.000,761162.4,761162.4,12766,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499334328,2190273.00
07/06/2017 05:45,2,0.000,ALERT,211.70,297.26,59.986,1499334303,"201051344000417","219011344069620",0.00,22.00,0,295.16,298.77,0.0,0.0,0.000,689906.8,689906.8,12793,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499334330,2190274.00
07/06/2017 05:45,2,0.000,ALERT,211.48,298.17,59.986,1499334303,"274151322000083","219011344069620",0.00,22.80,0,294.86,299.67,0.0,0.0,0.000,1006274.0,1006274.0,12690,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499334332,2190275.00
07/06/2017 05:45,2,0.000,ALERT,212.16,297.26,59.981,1499334303,"274151322000076","219011344069620",0.00,22.80,0,294.56,299.37,0.0,0.0,0.000,1073696.4,1073696.4,12695,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499334334,2190276.00
07/06/2017 05:45,2,0.000,ALERT,211.70,299.37,59.965,1499334303,"201051344000868","219011344069620",0.00,22.00,0,296.96,301.47,0.0,0.0,0.000,754527.0,754527.0,12783,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499334336,2190277.00
07/06/2017 05:45,2,0.000,ALERT,211.48,298.47,59.949,1499334303,"274151322000095","219011344069620",0.00,22.50,0,295.76,299.97,0.0,0.0,0.000,1063362.2,1063362.2,12704,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499334337,2190278.00
07/06/2017 05:45,2,0.000,ALERT,211.70,298.47,59.986,1499334303,"201051344000988","219011344069620",0.00,22.30,0,294.26,300.57,0.0,0.0,0.000,662296.6,662296.6,12764,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499334339,2190279.00
07/06/2017 05:45,2,0.000,ALERT,211.70,297.26,59.981,1499334303,"201051344001025","219011344069620",0.00,21.80,0,295.16,300.27,0.0,0.0,0.000,761355.3,761355.3,12775,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499334341,2190280.00
07/06/2017 05:45,2,0.000,ALERT,211.93,299.07,59.949,1499334303,"201051344000458","219011344069620",0.00,22.80,0,296.36,301.47,0.0,0.0,0.000,766057.9,766057.9,12753,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499334343,2190281.00
07/06/2017 05:45,2,0.000,ALERT,212.38,298.47,59.933,1499334303,"201051344000853","219011344069620",0.00,22.00,0,296.36,300.87,0.0,0.0,0.000,767090.0,767090.0,12768,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499334345,2190282.00
07/06/2017 05:45,2,0.000,ALERT,212.16,298.17,59.991,1499334303,"201051344000685","219011344069620",0.00,22.30,0,295.76,299.37,0.0,0.0,0.000,761071.5,761071.5,12794,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499334346,2190283.00
07/06/2017 05:45,2,0.000,ALERT,211.93,297.87,59.938,1499334303,"201051344000917","219011344069620",0.00,22.80,0,294.26,299.07,0.0,0.0,0.000,757735.5,757735.5,12781,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499334348,2190284.00
07/06/2017 05:45,2,0.000,ALERT,211.93,298.17,59.975,1499334303,"201051344001145","219011344069620",0.00,22.00,0,296.06,300.27,0.0,0.0,0.000,765725.7,765725.7,12775,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499334350,2190285.00
07/06/2017 05:45,2,0.000,ALERT,211.70,296.96,59.986,1499334303,"201051344000651","219011344069620",0.00,21.50,0,295.16,299.07,0.0,0.0,0.000,754480.7,754480.7,12774,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499334352,2190286.00
07/06/2017 05:45,2,0.000,ALERT,211.03,297.26,59.975,1499334303,"274151322000088","219011344069620",0.00,23.30,0,294.56,299.07,0.0,0.0,0.000,965182.4,965182.4,12685,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499334354,2190287.00
07/06/2017 05:45,2,0.000,ALERT,211.93,296.36,59.986,1499334303,"274151322000068","219011344069620",0.00,23.30,0,294.26,298.47,0.0,0.0,0.000,837417.4,837417.4,13020,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499334356,2190288.00
07/06/2017 05:45,2,0.000,ALERT,211.70,298.17,59.981,1499334303,"201051344001135","219011344069620",0.00,22.00,0,295.46,299.97,0.0,0.0,0.000,749931.5,749931.5,12761,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499334358,2190289.00
07/06/2017 05:45,2,0.000,ALERT,211.48,299.07,59.981,1499334303,"201051344000594","219011344069620",0.00,22.30,0,296.36,301.17,0.0,0.0,0.000,769108.8,769108.8,12765,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499334359,2190290.00
07/06/2017 05:45,2,0.000,ALERT,211.70,297.57,60.002,1499334303,"201051344001203","219011344069620",0.00,22.00,0,295.46,301.17,0.0,0.0,0.000,759501.0,759501.0,12800,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499334361,2190291.00
07/06/2017 05:45,2,0.000,ALERT,211.25,297.26,59.970,1499334303,"274151322000054","219011344069620",0.00,23.30,0,294.86,299.67,0.0,0.0,0.000,981965.9,981965.9,12668,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499334363,2190292.00
07/06/2017 05:45,2,0.000,ALERT,211.93,298.17,59.975,1499334303,"201051344000867","219011344069620",0.00,22.50,0,296.06,301.17,0.0,0.0,0.000,753310.5,753310.5,12799,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499334365,2190293.00
07/06/2017 05:45,2,0.000,ALERT,211.70,297.87,59.981,1499334303,"201051344001093","219011344069620",0.00,22.50,0,295.46,299.37,0.0,0.0,0.000,757661.1,757661.1,12789,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499334366,2190294.00
07/06/2017 05:45,2,0.000,ALERT,211.93,299.07,59.981,1499334303,"201051344000900","219011344069620",0.00,22.30,0,296.36,300.57,0.0,0.0,0.000,774919.5,774919.5,12779,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499334368,2190295.00
07/06/2017 05:45,2,0.000,ALERT,212.16,298.17,59.981,1499334303,"201051344000648","219011344069620",0.00,21.80,0,295.76,300.87,0.0,0.0,0.000,762729.7,762729.7,12767,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499334370,2190296.00
07/06/2017 05:45,2,0.000,ALERT,211.93,299.07,59.986,1499334303,"201051344000569","219011344069620",0.00,22.50,0,296.96,301.47,0.0,0.0,0.000,776993.8,776993.8,12743,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499334372,2190297.00
07/06/2017 05:45,2,0.000,ALERT,211.93,298.77,59.981,1499334303,"201051344000983","219011344069620",0.00,22.30,0,296.96,301.47,0.0,0.0,0.000,767581.9,767581.9,12771,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499334374,2190298.00
07/06/2017 05:45,2,0.000,ALERT,211.70,298.17,59.981,1499334303,"201051344001158","219011344069620",0.00,21.80,0,296.06,300.27,0.0,0.0,0.000,752327.3,752327.3,12774,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499334376,2190299.00
07/06/2017 05:45,2,0.000,ALERT,212.38,299.67,60.023,1499334303,"201051344000576","219011344069620",0.00,22.00,0,296.66,300.87,0.0,0.0,0.000,766889.3,766889.3,12774,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499334377,2190300.00
07/06/2017 05:45,2,0.000,ALERT,211.25,296.96,59.944,1499334303,"274151322000087","219011344069620",0.00,23.50,0,294.26,298.77,0.0,0.0,0.000,956050.2,956050.2,12867,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499334379,2190301.00
