ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2017 06:00,2,0.047,ALERT,211.93,297.26,59.975,1499335203,"201051344000645","219011344069620",27.59,22.30,0,296.06,300.27,1.3,0.0,0.000,765829.7,765829.7,12755,0,0,0,L,1122011218,0,121.33,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1499335205,2190302.00
07/06/2017 06:00,2,0.047,ALERT,211.25,296.36,59.959,1499335203,"274151322000085","219011344069620",12.82,23.00,0,294.86,299.07,0.0,0.0,0.000,977534.7,977534.7,12675,0,0,0,L,1151911521,0,121.78,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1499335207,2190303.00
07/06/2017 06:00,2,0.066,ALERT,211.93,296.96,59.959,1499335203,"201051344000633","219011344069620",27.53,21.80,0,294.56,299.97,1.9,0.0,0.000,752626.6,752626.6,12807,0,0,0,L,1122011218,0,121.33,121.55,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1499335209,2190304.00
07/06/2017 06:00,2,0.072,ALERT,211.93,297.87,59.954,1499335203,"201051344000469","219011344069620",27.33,21.50,0,295.16,299.97,2.0,0.0,0.000,756114.3,756114.3,12780,0,0,0,L,1122011218,0,120.65,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1499335211,2190305.00
07/06/2017 06:00,2,0.061,ALERT,210.57,296.66,59.912,1499335203,"201051344000646","219011344069620",27.35,21.80,0,294.86,299.37,1.7,0.0,0.000,751143.5,751143.5,12772,0,0,0,L,1122011218,0,121.10,120.88,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1499335213,2190306.00
07/06/2017 06:00,2,0.043,ALERT,210.80,296.06,59.959,1499335203,"274151322000052","219011344069620",26.92,23.00,0,294.56,299.37,0.0,0.0,0.000,1016516.4,1016516.4,12686,0,0,0,L,1151911521,0,120.65,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1499335215,2190307.00
07/06/2017 06:00,2,0.096,ALERT,211.03,297.26,59.965,1499335203,"201051344000585","219011344069620",27.59,22.00,0,294.86,299.67,2.7,0.6,0.000,764064.6,764064.6,12772,0,0,0,L,1122011218,0,120.42,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1499335216,2190308.00
07/06/2017 06:00,2,0.078,ALERT,210.80,297.26,59.965,1499335203,"201051344001230","219011344069620",27.33,21.80,0,295.76,299.97,2.2,0.2,0.000,755712.7,755712.7,12793,0,0,0,L,1122011218,0,121.10,120.65,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1499335218,2190309.00
07/06/2017 06:00,2,0.064,ALERT,211.70,298.17,59.954,1499335203,"201051344000582","219011344069620",27.41,21.80,0,296.06,300.27,1.8,0.0,0.000,745050.4,745050.4,12763,0,0,0,L,1122011218,0,121.10,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1499335220,2190310.00
07/06/2017 06:00,2,0.080,ALERT,210.80,297.26,59.965,1499335203,"201051344000955","219011344069620",27.65,22.00,0,295.46,299.67,2.3,0.3,0.000,764596.3,764596.3,12784,0,0,0,L,1122011218,0,120.42,121.10,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1499335222,2190311.00
07/06/2017 06:00,2,0.000,ALERT,211.03,295.76,59.938,1499335203,"274151322000094","219011344069620",37.03,22.50,0,294.56,352.27,0.0,0.0,0.000,836798.9,836798.9,13008,0,0,0,L,1151911521,0,120.88,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1499335224,2190312.00
07/06/2017 06:00,2,0.094,ALERT,211.48,298.47,59.981,1499335203,"201051344000579","219011344069620",27.89,22.00,0,296.66,301.17,2.7,0.7,0.000,774254.8,774254.8,12771,0,0,0,L,1122011218,0,120.88,120.88,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1499335225,2190313.00
07/06/2017 06:00,2,0.121,ALERT,211.03,297.57,59.970,1499335203,"201051344000890","219011344069620",14.59,22.00,0,295.76,301.17,1.8,0.0,0.000,758642.9,758642.9,12782,0,0,0,L,1122011218,0,121.10,120.42,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1499335227,2190314.00
07/06/2017 06:00,2,0.070,ALERT,211.25,296.96,59.959,1499335203,"201051344000438","219011344069620",27.83,21.80,0,295.46,300.27,2.0,0.0,0.000,761162.4,761162.4,12768,0,0,0,L,1122011218,0,121.10,121.10,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1499335229,2190315.00
07/06/2017 06:00,2,0.105,ALERT,211.25,296.36,59.928,1499335203,"201051344000417","219011344069620",17.93,22.00,0,294.86,299.37,1.9,0.0,0.000,689906.8,689906.8,12795,0,0,0,L,1122011218,0,120.88,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1499335231,2190316.00
07/06/2017 06:00,2,0.020,ALERT,211.25,296.36,59.991,1499335203,"274151322000083","219011344069620",26.92,22.50,0,295.16,299.37,0.0,0.0,0.000,1006274.0,1006274.0,12692,0,0,0,L,1151911521,0,120.88,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1499335233,2190317.00
07/06/2017 06:00,2,0.051,ALERT,211.03,295.46,59.954,1499335203,"274151322000076","219011344069620",17.53,22.80,0,294.86,299.07,0.9,0.0,0.000,1073696.4,1073696.4,12697,0,0,0,L,1151911521,0,120.65,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1499335234,2190318.00
07/06/2017 06:00,2,0.119,ALERT,211.48,298.47,59.975,1499335203,"201051344000868","219011344069620",13.92,21.80,0,296.96,301.17,1.7,0.0,0.000,754527.0,754527.0,12785,0,0,0,L,1122011218,0,120.88,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1499335236,2190319.00
07/06/2017 06:00,2,0.041,ALERT,210.80,297.26,59.965,1499335203,"274151322000095","219011344069620",16.94,22.30,0,296.06,299.97,0.7,0.0,0.000,1063362.2,1063362.2,12706,0,0,0,L,1151911521,0,121.33,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1499335238,2190320.00
07/06/2017 06:00,2,0.082,ALERT,211.48,297.87,59.986,1499335203,"201051344000988","219011344069620",13.16,22.30,0,293.96,300.27,1.1,0.0,0.000,662296.6,662296.6,12766,0,0,0,L,1122011218,0,120.65,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1499335240,2190321.00
07/06/2017 06:00,2,0.100,ALERT,210.80,296.36,59.959,1499335203,"201051344001025","219011344069620",15.37,21.50,0,294.86,300.57,1.6,0.0,0.000,761355.3,761355.3,12777,0,0,0,L,1122011218,0,120.65,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1499335242,2190322.00
07/06/2017 06:00,2,0.104,ALERT,210.80,296.96,59.949,1499335203,"201051344000458","219011344069620",15.37,22.50,0,296.36,301.17,1.6,0.0,0.000,766057.9,766057.9,12755,0,0,0,L,1122011218,0,120.65,120.88,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1499335244,2190323.00
07/06/2017 06:00,2,0.057,ALERT,211.70,297.26,59.933,1499335203,"201051344000853","219011344069620",27.85,21.80,0,296.06,300.57,1.6,0.0,0.000,767090.0,767090.0,12770,0,0,0,L,1122011218,0,121.33,121.33,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1499335246,2190324.00
07/06/2017 06:00,2,0.035,ALERT,211.03,296.66,59.949,1499335203,"201051344000685","219011344069620",27.65,22.00,0,295.46,299.97,1.0,0.0,0.000,761071.5,761071.5,12796,0,0,0,L,1122011218,0,121.55,120.88,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1499335247,2190325.00
07/06/2017 06:00,2,0.066,ALERT,210.57,295.76,59.954,1499335203,"201051344000917","219011344069620",27.49,22.50,0,294.26,299.07,1.9,0.0,0.000,757735.5,757735.5,12783,0,0,0,L,1122011218,0,120.42,121.10,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1499335249,2190326.00
07/06/2017 06:00,2,0.070,ALERT,211.25,297.26,59.965,1499335203,"201051344001145","219011344069620",27.79,21.80,0,295.76,300.87,2.0,0.0,0.000,765725.7,765725.7,12777,0,0,0,L,1122011218,0,120.88,120.88,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1499335251,2190327.00
07/06/2017 06:00,2,0.107,ALERT,210.80,295.76,59.944,1499335203,"201051344000651","219011344069620",15.29,21.30,0,294.86,299.67,1.7,0.0,0.000,754480.7,754480.7,12776,0,0,0,L,1122011218,0,121.10,120.42,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1499335253,2190328.00
07/06/2017 06:00,2,0.037,ALERT,210.35,295.76,59.922,1499335203,"274151322000088","219011344069620",15.35,23.00,0,294.56,299.07,0.6,0.0,0.000,965182.4,965182.4,12687,0,0,0,L,1151911521,0,121.33,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1499335255,2190329.00
07/06/2017 06:00,2,0.008,ALERT,211.48,333.93,59.944,1499335203,"274151322000068","219011344069620",37.53,23.30,0,294.26,358.28,0.0,0.0,0.000,837417.4,837417.4,13022,0,0,0,L,1151911521,0,121.33,122.01,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1499335256,2190330.00
07/06/2017 06:00,2,0.133,ALERT,210.35,296.06,59.944,1499335203,"201051344001135","219011344069620",16.20,21.80,0,295.46,300.27,2.2,0.2,0.000,749931.5,749931.5,12763,0,0,0,L,1122011218,0,120.42,120.65,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1499335258,2190331.00
07/06/2017 06:00,2,0.111,ALERT,211.03,297.57,59.938,1499335203,"201051344000594","219011344069620",16.80,22.00,0,296.06,300.87,1.9,0.0,0.000,769108.8,769108.8,12767,0,0,0,L,1122011218,0,120.65,120.65,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1499335260,2190332.00
07/06/2017 06:00,2,0.125,ALERT,210.80,296.36,59.938,1499335203,"201051344001203","219011344069620",14.83,21.80,0,295.16,301.77,1.9,0.0,0.000,759501.0,759501.0,12802,0,0,0,L,1122011218,0,121.10,120.65,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1499335262,2190333.00
07/06/2017 06:00,2,0.045,ALERT,210.35,296.06,59.933,1499335203,"274151322000054","219011344069620",16.96,23.00,0,294.56,299.67,0.8,0.0,0.000,981965.9,981965.9,12670,0,0,0,L,1151911521,0,120.88,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1499335264,2190334.00
07/06/2017 06:00,2,0.117,ALERT,211.25,296.96,59.917,1499335203,"201051344000867","219011344069620",16.04,22.50,0,295.76,300.87,1.9,0.0,0.000,753310.5,753310.5,12801,0,0,0,L,1122011218,0,121.10,120.88,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1499335265,2190335.00
07/06/2017 06:00,2,0.139,ALERT,210.57,296.66,59.938,1499335203,"201051344001093","219011344069620",13.84,22.30,0,295.16,299.67,1.9,0.0,0.000,757661.1,757661.1,12791,0,0,0,L,1122011218,0,120.65,120.88,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1499335267,2190336.00
07/06/2017 06:00,2,0.084,ALERT,211.03,296.96,59.944,1499335203,"201051344000900","219011344069620",15.13,21.80,0,295.76,300.57,1.3,0.0,0.000,774919.5,774919.5,12781,0,0,0,L,1122011218,0,120.88,120.88,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1499335269,2190337.00
07/06/2017 06:00,2,0.109,ALERT,211.70,297.57,59.954,1499335203,"201051344000648","219011344069620",16.12,21.50,0,295.76,300.57,1.8,0.0,0.000,762729.7,762729.7,12769,0,0,0,L,1122011218,0,120.65,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1499335271,2190338.00
07/06/2017 06:00,2,0.115,ALERT,211.48,298.47,59.912,1499335203,"201051344000569","219011344069620",16.48,22.30,0,296.66,301.17,1.9,0.0,0.000,776993.8,776993.8,12745,0,0,0,L,1122011218,0,120.42,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1499335273,2190339.00
07/06/2017 06:00,2,0.135,ALERT,211.48,297.87,59.949,1499335203,"201051344000983","219011344069620",16.22,22.00,0,296.66,300.87,2.2,0.2,0.000,767581.9,767581.9,12773,0,0,0,L,1122011218,0,120.88,121.10,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1499335274,2190340.00
07/06/2017 06:00,2,0.107,ALERT,211.48,297.26,59.954,1499335203,"201051344001158","219011344069620",16.20,21.50,0,295.46,299.97,1.8,0.0,0.000,752327.3,752327.3,12776,0,0,0,L,1122011218,0,120.65,120.88,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1499335276,2190341.00
07/06/2017 06:00,2,0.102,ALERT,211.93,298.17,59.996,1499335203,"201051344000576","219011344069620",15.27,21.80,0,296.36,300.57,1.6,0.0,0.000,766889.3,766889.3,12776,0,0,0,L,1122011218,0,121.10,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1499335278,2190342.00
07/06/2017 06:00,2,0.062,ALERT,211.25,295.76,59.949,1499335203,"274151322000087","219011344069620",15.47,23.30,0,293.96,298.77,0.9,0.0,0.000,956050.2,956050.2,12869,0,0,0,L,1151911521,0,121.10,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1499335280,2190343.00
07/06/2017 06:15,2,0.152,ALERT,211.93,323.72,59.954,1499336103,"201051344000645","219011344069620",24.21,22.30,0,293.96,334.54,3.8,1.7,0.000,765829.8,765829.8,12757,0,0,0,L,1122011218,0,121.33,121.33,0100,19,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499336105,2190344.00
07/06/2017 06:15,2,0.082,ALERT,211.03,309.89,59.970,1499336103,"274151322000085","219011344069620",25.62,23.00,0,292.76,310.79,2.1,0.2,0.000,977534.7,977534.7,12677,0,0,0,L,1151911521,0,121.55,121.55,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1499336107,2190345.00
07/06/2017 06:15,2,0.184,ALERT,211.93,333.63,59.970,1499336103,"201051344000633","219011344069620",22.98,21.80,0,292.46,333.93,4.3,2.2,0.000,752626.8,752626.8,12809,0,0,0,L,1122011218,0,121.33,121.55,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1499336109,2190346.00
07/06/2017 06:15,2,0.188,ACTIVE,211.48,327.62,59.986,1499336103,"201051344000469","219011344069620",23.58,21.50,0,293.36,333.03,4.5,2.4,0.000,756114.6,756114.6,12782,0,0,0,L,1122011218,0,120.42,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499336110,2190347.00
07/06/2017 06:15,2,0.182,ALERT,211.03,317.10,59.975,1499336103,"201051344000646","219011344069620",23.48,21.80,0,293.96,333.03,4.3,2.2,0.000,751143.7,751143.7,12774,0,0,0,L,1122011218,0,121.33,120.65,0100,18,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1499336111,2190348.00
07/06/2017 06:15,2,0.113,ALERT,210.57,332.43,59.975,1499336103,"274151322000052","219011344069620",24.23,23.30,0,292.46,333.93,2.8,0.8,0.000,1016516.4,1016516.4,12688,0,0,0,L,1151911521,0,120.88,121.33,0100,22,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1499336113,2190349.00
07/06/2017 06:15,2,0.193,ALERT,211.48,325.82,59.954,1499336103,"201051344000585","219011344069620",25.01,22.30,0,294.26,333.93,4.9,2.8,0.000,764064.9,764064.9,12774,0,0,0,L,1122011218,0,120.65,121.10,0100,18,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1499336115,2190350.00
07/06/2017 06:15,2,0.160,ALERT,211.48,323.41,59.986,1499336103,"201051344001230","219011344069620",24.37,21.80,0,294.86,331.83,4.0,1.9,0.000,755712.9,755712.9,12795,0,0,0,L,1122011218,0,121.33,120.65,0100,18,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1499336117,2190351.00
07/06/2017 06:15,2,0.172,ALERT,211.70,323.11,59.965,1499336103,"201051344000582","219011344069620",23.18,21.80,0,295.46,334.24,4.0,2.0,0.000,745050.5,745050.5,12765,0,0,0,L,1122011218,0,121.10,121.10,0100,19,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1499336119,2190352.00
07/06/2017 06:15,2,0.172,ALERT,211.03,333.93,59.981,1499336103,"201051344000955","219011344069620",25.98,22.30,0,294.56,334.54,4.6,2.5,0.000,764596.6,764596.6,12786,0,0,0,L,1122011218,0,120.65,121.10,0100,19,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1499336120,2190353.00
07/06/2017 06:15,2,0.000,ALERT,210.57,295.46,59.954,1499336103,"274151322000094","219011344069620",39.46,22.50,0,292.16,374.81,0.0,0.0,0.000,836798.9,836798.9,13010,0,0,0,L,1151911521,0,120.65,122.01,0002,20,0,0,0,0,0,0,140,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499336122,2190354.00
07/06/2017 06:15,2,0.211,ACTIVE,211.25,332.43,59.975,1499336103,"201051344000579","219011344069620",24.49,22.30,0,294.86,334.54,5.2,3.1,0.000,774255.2,774255.2,12773,0,0,0,L,1122011218,0,120.65,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499336123,2190355.00
07/06/2017 06:15,2,0.180,ACTIVE,211.03,332.13,59.965,1499336103,"201051344000890","219011344069620",24.47,22.30,0,295.46,333.93,4.5,2.4,0.000,758643.2,758643.2,12784,0,0,0,L,1122011218,0,121.33,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499336124,2190356.00
07/06/2017 06:15,2,0.158,ALERT,211.48,326.12,59.975,1499336103,"201051344000438","219011344069620",26.22,21.80,0,294.86,333.63,4.2,2.1,0.000,761162.6,761162.6,12770,0,0,0,L,1122011218,0,121.55,121.10,0100,20,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1499336126,2190357.00
07/06/2017 06:15,2,0.150,ALERT,211.25,296.96,59.970,1499336103,"201051344000417","219011344069620",18.51,22.00,0,293.96,298.77,2.8,0.8,0.000,689906.9,689906.9,12797,0,0,0,L,1122011218,0,120.88,121.10,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1499336128,2190358.00
07/06/2017 06:15,2,0.084,ALERT,210.80,317.10,59.965,1499336103,"274151322000083","219011344069620",25.68,22.50,0,292.76,318.30,2.2,0.2,0.000,1006274.0,1006274.0,12694,0,0,0,L,1151911521,0,120.65,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499336130,2190359.00
07/06/2017 06:15,2,0.096,ACTIVE,211.48,334.54,59.965,1499336103,"274151322000076","219011344069620",25.23,23.30,0,292.46,345.36,2.5,0.4,0.000,1073696.4,1073696.4,12699,0,0,0,L,1151911521,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499336130,2190360.00
07/06/2017 06:15,2,0.162,ACTIVE,211.48,334.84,59.965,1499336103,"201051344000868","219011344069620",26.08,22.00,0,294.86,336.04,4.3,2.2,0.000,754527.3,754527.3,12787,0,0,0,L,1122011218,0,120.65,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499336131,2190361.00
07/06/2017 06:15,2,0.076,ACTIVE_NO_POWER,210.80,325.52,59.965,1499336103,"274151322000095","219011344069620",26.06,22.50,0,293.36,326.42,2.0,0.0,0.000,1063362.2,1063362.2,12708,0,0,0,L,1151911521,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499336132,2190362.00
07/06/2017 06:15,2,0.092,ACTIVE_NO_POWER,211.70,298.47,59.970,1499336103,"201051344000988","219011344069620",18.69,22.30,0,291.85,299.37,1.8,0.0,0.000,662296.6,662296.6,12768,0,0,0,L,1122011218,0,120.65,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499336133,2190363.00
07/06/2017 06:15,2,0.156,ACTIVE,211.03,330.93,59.970,1499336103,"201051344001025","219011344069620",25.21,21.80,0,293.96,334.24,4.0,2.0,0.000,761355.5,761355.5,12779,0,0,0,L,1122011218,0,120.88,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499336134,2190364.00
07/06/2017 06:15,2,0.170,ACTIVE,211.25,325.22,59.975,1499336103,"201051344000458","219011344069620",23.99,22.80,0,294.56,333.93,4.1,2.1,0.000,766058.1,766058.1,12757,0,0,0,L,1122011218,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499336135,2190365.00
07/06/2017 06:15,2,0.162,ALERT,212.16,336.64,59.965,1499336103,"201051344000853","219011344069620",24.17,22.00,0,294.26,337.54,4.0,1.9,0.000,767090.1,767090.1,12772,0,0,0,L,1122011218,0,121.55,121.55,0100,21,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1499336137,2190366.00
07/06/2017 06:15,2,0.152,ACTIVE,211.48,322.51,59.970,1499336103,"201051344000685","219011344069620",22.82,22.00,0,294.56,335.14,3.5,1.5,0.000,761071.6,761071.6,12798,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499336138,2190367.00
07/06/2017 06:15,2,0.154,ALERT,211.25,324.32,59.965,1499336103,"201051344000917","219011344069620",25.27,22.80,0,293.36,333.33,4.0,1.9,0.000,757735.6,757735.6,12785,0,0,0,L,1122011218,0,120.88,121.10,0100,19,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1499336140,2190368.00
07/06/2017 06:15,2,0.168,ALERT,211.48,320.11,59.965,1499336103,"201051344001145","219011344069620",23.18,21.80,0,294.86,334.24,4.0,1.9,0.000,765725.9,765725.9,12779,0,0,0,L,1122011218,0,121.10,121.10,0100,21,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499336142,2190369.00
07/06/2017 06:15,2,0.178,ACTIVE,211.70,327.62,59.986,1499336103,"201051344000651","219011344069620",23.42,21.50,0,293.96,334.54,4.3,2.2,0.000,754480.9,754480.9,12778,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499336143,2190370.00
07/06/2017 06:15,2,0.080,ACTIVE_NO_POWER,210.80,330.03,59.928,1499336103,"274151322000088","219011344069620",22.17,23.00,0,292.76,334.54,1.8,0.0,0.000,965182.4,965182.4,12689,0,0,0,L,1151911521,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499336144,2190371.00
07/06/2017 06:15,2,0.064,ALERT,211.48,308.99,59.954,1499336103,"274151322000068","219011344069620",24.55,23.30,0,291.85,380.82,1.6,0.0,0.000,837417.4,837417.4,13024,0,0,0,L,1151911521,0,121.33,121.78,0002,22,0,0,0,0,0,0,152,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1499336145,2190372.00
07/06/2017 06:15,2,0.188,ACTIVE,211.03,339.04,59.986,1499336103,"201051344001135","219011344069620",25.05,22.00,0,294.56,340.25,4.8,2.7,0.000,749931.8,749931.8,12765,0,0,0,L,1122011218,0,120.88,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499336146,2190373.00
07/06/2017 06:15,2,0.180,ACTIVE,211.25,339.34,59.949,1499336103,"201051344000594","219011344069620",23.70,22.30,0,293.96,340.25,4.3,2.3,0.000,769109.1,769109.1,12769,0,0,0,L,1122011218,0,120.88,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499336147,2190374.00
07/06/2017 06:15,2,0.188,ACTIVE,211.48,327.62,59.965,1499336103,"201051344001203","219011344069620",23.40,22.00,0,293.96,335.44,4.4,2.4,0.000,759501.2,759501.2,12804,0,0,0,L,1122011218,0,121.78,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499336148,2190375.00
07/06/2017 06:15,2,0.092,ACTIVE,210.80,341.75,59.970,1499336103,"274151322000054","219011344069620",24.15,23.30,0,292.76,342.95,2.2,0.2,0.000,981965.9,981965.9,12672,0,0,0,L,1151911521,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499336149,2190376.00
07/06/2017 06:15,2,0.182,ACTIVE,211.70,325.52,59.933,1499336103,"201051344000867","219011344069620",23.62,22.50,0,293.96,333.93,4.3,2.3,0.000,753310.7,753310.7,12803,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499336150,2190377.00
07/06/2017 06:15,2,0.189,ACTIVE,211.48,324.32,59.991,1499336103,"201051344001093","219011344069620",24.11,22.30,0,294.56,334.24,4.7,2.6,0.000,757661.4,757661.4,12793,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499336151,2190378.00
07/06/2017 06:15,2,0.123,ACTIVE,211.48,331.83,59.975,1499336103,"201051344000900","219011344069620",26.20,22.00,0,293.96,333.33,3.3,1.3,0.000,774919.5,774919.5,12783,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499336152,2190379.00
07/06/2017 06:15,2,0.178,ACTIVE,211.48,335.14,59.959,1499336103,"201051344000648","219011344069620",24.47,21.80,0,293.66,336.64,4.4,2.3,0.000,762729.9,762729.9,12771,0,0,0,L,1122011218,0,120.42,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499336152,2190380.00
07/06/2017 06:15,2,0.176,ACTIVE,211.70,343.85,59.965,1499336103,"201051344000569","219011344069620",24.29,22.50,0,294.86,345.06,4.4,2.3,0.000,776994.0,776994.0,12747,0,0,0,L,1122011218,0,120.65,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499336153,2190381.00
07/06/2017 06:15,2,0.201,ACTIVE,211.48,331.83,59.970,1499336103,"201051344000983","219011344069620",23.74,22.30,0,294.56,333.63,4.8,2.7,0.000,767582.2,767582.2,12775,0,0,0,L,1122011218,0,120.88,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499336154,2190382.00
07/06/2017 06:15,2,0.166,ACTIVE,211.25,339.34,59.975,1499336103,"201051344001158","219011344069620",24.71,21.80,0,293.66,340.25,4.2,2.1,0.000,752327.5,752327.5,12778,0,0,0,L,1122011218,0,120.65,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499336155,2190383.00
07/06/2017 06:15,2,0.148,ACTIVE,211.93,328.82,59.986,1499336103,"201051344000576","219011344069620",25.88,22.00,0,294.26,334.54,3.9,1.8,0.000,766889.5,766889.5,12778,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499336156,2190384.00
07/06/2017 06:15,2,0.100,ACTIVE,211.03,310.49,59.965,1499336103,"274151322000087","219011344069620",24.23,23.30,0,292.16,311.39,2.5,0.4,0.000,956050.2,956050.2,12871,0,0,0,L,1151911521,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499336157,2190385.00
07/06/2017 06:30,2,0.240,ACTIVE,211.70,335.74,59.991,1499337003,"201051344000645","219011344069620",26.80,23.00,0,295.76,353.47,6.6,4.4,0.022,765830.6,765830.6,12759,0,0,0,L,1122011218,0,121.10,121.33,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337004,2190386.00
07/06/2017 06:30,2,0.186,ACTIVE,211.03,333.93,59.986,1499337003,"274151322000085","219011344069620",25.17,24.30,0,294.86,338.14,4.7,2.6,0.018,977535.0,977535.0,12679,0,0,0,L,1151911521,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337005,2190387.00
07/06/2017 06:30,2,0.256,ACTIVE,211.70,337.24,60.002,1499337003,"201051344000633","219011344069620",27.43,22.80,0,294.56,350.47,7.2,5.0,0.027,752627.7,752627.7,12811,0,0,0,L,1122011218,0,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337006,2190388.00
07/06/2017 06:30,2,0.252,ALERT,211.25,335.14,59.986,1499337003,"201051344000469","219011344069620",27.67,22.00,0,294.86,342.35,7.1,4.9,0.027,756115.5,756115.5,12783,0,0,0,L,1122011218,0,120.20,121.33,0002,19,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337008,2190389.00
07/06/2017 06:30,2,0.260,ACTIVE,210.57,334.54,60.023,1499337003,"201051344000646","219011344069620",26.80,22.80,0,293.96,348.36,7.1,4.9,0.027,751144.6,751144.6,12776,0,0,0,L,1122011218,0,121.10,120.42,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337009,2190390.00
07/06/2017 06:30,2,0.205,ACTIVE,210.35,333.63,59.986,1499337003,"274151322000052","219011344069620",26.30,24.50,0,294.26,339.04,5.5,3.4,0.027,1016517.0,1016517.0,12690,0,0,0,L,1151911521,0,120.42,121.55,0002,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337010,2190391.00
07/06/2017 06:30,2,0.283,ACTIVE,211.25,335.74,59.986,1499337003,"201051344000585","219011344069620",27.31,23.00,0,294.86,346.56,7.8,5.6,0.018,764066.0,764066.0,12776,0,0,0,L,1122011218,0,120.65,121.10,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337011,2190392.00
07/06/2017 06:30,2,0.252,ACTIVE,210.57,334.24,59.986,1499337003,"201051344001230","219011344069620",26.92,22.50,0,295.46,349.26,6.9,4.7,0.018,755713.7,755713.7,12797,0,0,0,L,1122011218,0,120.88,120.20,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337011,2190393.00
07/06/2017 06:30,2,0.248,ACTIVE,211.25,335.44,59.986,1499337003,"201051344000582","219011344069620",26.80,22.50,0,296.06,348.06,6.8,4.6,0.022,745051.4,745051.4,12767,0,0,0,L,1122011218,0,121.10,121.10,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337012,2190394.00
07/06/2017 06:30,2,0.273,ACTIVE,210.80,334.54,59.986,1499337003,"201051344000955","219011344069620",27.23,23.00,0,295.16,338.74,7.6,5.4,0.027,764597.6,764597.6,12788,0,0,0,L,1122011218,0,120.65,120.88,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337013,2190395.00
07/06/2017 06:30,2,0.113,ALERT,210.80,334.54,59.986,1499337003,"274151322000094","219011344069620",30.02,23.80,0,293.96,379.62,3.5,1.4,0.018,836799.0,836799.0,13012,0,0,0,L,1151911521,0,120.65,121.78,0002,19,0,0,0,0,0,0,36,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337015,2190396.00
07/06/2017 06:30,2,0.281,ALERT,211.25,334.24,59.986,1499337003,"201051344000579","219011344069620",27.89,23.00,0,296.66,338.74,8.0,5.8,0.027,774256.3,774256.3,12774,0,0,0,L,1122011218,0,120.42,120.88,0002,19,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337017,2190397.00
07/06/2017 06:30,2,0.266,ALERT,210.80,333.63,59.986,1499337003,"201051344000890","219011344069620",27.37,23.00,0,295.16,338.44,7.4,5.2,0.018,758644.1,758644.1,12785,0,0,0,L,1122011218,0,121.10,120.20,0002,22,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337019,2190398.00
07/06/2017 06:30,2,0.254,ACTIVE,211.03,334.84,59.986,1499337003,"201051344000438","219011344069620",27.33,22.50,0,295.16,346.86,7.1,4.9,0.022,761163.5,761163.5,12772,0,0,0,L,1122011218,0,121.10,120.65,0002,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337020,2190399.00
07/06/2017 06:30,2,0.156,ACTIVE,210.80,296.66,59.981,1499337003,"201051344000417","219011344069620",20.04,22.30,0,294.26,312.89,3.2,1.1,0.000,689907.2,689907.2,12799,0,0,0,L,1122011218,0,120.65,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337021,2190400.00
07/06/2017 06:30,2,0.186,ACTIVE,210.57,333.33,59.981,1499337003,"274151322000083","219011344069620",25.98,24.30,0,294.86,340.25,4.9,2.8,0.027,1006274.3,1006274.3,12696,0,0,0,L,1151911521,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337021,2190401.00
07/06/2017 06:30,2,0.199,ALERT,211.48,334.24,59.986,1499337003,"274151322000076","219011344069620",26.44,24.30,0,294.86,339.34,5.4,3.3,0.022,1073696.8,1073696.8,12700,0,0,0,L,1151911521,0,121.10,121.78,0002,23,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337023,2190402.00
07/06/2017 06:30,2,0.266,ALERT,211.25,335.14,59.981,1499337003,"201051344000868","219011344069620",26.58,22.80,0,296.66,338.74,7.2,5.0,0.022,754528.2,754528.2,12788,0,0,0,L,1122011218,0,120.65,121.33,0002,20,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337025,2190403.00
07/06/2017 06:30,2,0.189,ACTIVE,210.57,333.33,59.981,1499337003,"274151322000095","219011344069620",25.56,24.00,0,295.76,383.23,4.9,2.8,0.018,1063362.6,1063362.6,12709,0,0,0,L,1151911521,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337026,2190404.00
07/06/2017 06:30,2,0.227,ACTIVE,211.25,336.64,60.018,1499337003,"201051344000988","219011344069620",17.89,22.50,0,293.96,339.04,4.1,2.0,0.009,662296.8,662296.8,12769,0,0,0,L,1122011218,0,120.42,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337027,2190405.00
07/06/2017 06:30,2,0.250,ALERT,211.03,333.93,59.975,1499337003,"201051344001025","219011344069620",27.31,22.50,0,294.56,338.44,6.9,4.8,0.018,761356.3,761356.3,12780,0,0,0,L,1122011218,0,120.88,120.88,0002,20,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337029,2190406.00
07/06/2017 06:30,2,0.258,ALERT,211.25,334.54,59.944,1499337003,"201051344000458","219011344069620",26.94,23.30,0,296.06,345.36,7.0,4.9,0.022,766059.0,766059.0,12758,0,0,0,L,1122011218,0,120.65,121.10,0002,21,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337030,2190407.00
07/06/2017 06:30,2,0.256,ACTIVE,211.93,336.64,59.975,1499337003,"201051344000853","219011344069620",26.64,22.80,0,295.46,339.65,6.9,4.8,0.027,767090.9,767090.9,12774,0,0,0,L,1122011218,0,121.10,121.33,0002,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337031,2190408.00
07/06/2017 06:30,2,0.219,ALERT,211.25,335.74,59.981,1499337003,"201051344000685","219011344069620",27.79,22.80,0,294.56,345.66,6.2,4.0,0.027,761072.3,761072.3,12799,0,0,0,L,1122011218,0,121.78,120.65,0002,20,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337033,2190409.00
07/06/2017 06:30,2,0.250,ACTIVE,211.03,335.74,59.975,1499337003,"201051344000917","219011344069620",26.82,23.50,0,293.36,349.26,6.8,4.7,0.018,757736.5,757736.5,12787,0,0,0,L,1122011218,0,120.88,121.10,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337034,2190410.00
07/06/2017 06:30,2,0.242,ACTIVE,211.25,335.14,59.981,1499337003,"201051344001145","219011344069620",27.39,22.50,0,295.46,350.47,6.7,4.6,0.022,765726.7,765726.7,12781,0,0,0,L,1122011218,0,121.10,120.65,0002,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337035,2190411.00
07/06/2017 06:30,2,0.248,ALERT,211.03,335.14,59.970,1499337003,"201051344000651","219011344069620",27.08,22.30,0,294.86,341.15,6.8,4.7,0.022,754481.8,754481.8,12779,0,0,0,L,1122011218,0,121.55,120.42,0002,20,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337037,2190412.00
07/06/2017 06:30,2,0.174,ALERT,209.90,333.63,59.949,1499337003,"274151322000088","219011344069620",24.93,24.30,0,294.86,340.25,4.4,2.3,0.018,965182.6,965182.6,12690,0,0,0,L,1151911521,0,121.33,120.88,0002,21,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337039,2190413.00
07/06/2017 06:30,2,0.133,ALERT,211.03,334.24,59.975,1499337003,"274151322000068","219011344069620",30.26,24.50,0,293.66,380.52,4.1,2.0,0.013,837417.6,837417.6,13026,0,0,0,L,1151911521,0,121.10,121.55,0002,22,0,0,0,0,0,0,26,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337041,2190414.00
07/06/2017 06:30,2,0.285,ALERT,210.80,333.63,59.975,1499337003,"201051344001135","219011344069620",26.34,22.80,0,295.76,339.95,7.6,5.4,0.027,749932.8,749932.8,12766,0,0,0,L,1122011218,0,120.88,120.65,0002,22,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337043,2190415.00
07/06/2017 06:30,2,0.264,ALERT,210.80,334.54,59.970,1499337003,"201051344000594","219011344069620",26.98,23.00,0,296.06,339.95,7.2,5.0,0.018,769110.0,769110.0,12770,0,0,0,L,1122011218,0,120.42,120.65,0002,20,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337044,2190416.00
07/06/2017 06:30,2,0.254,ALERT,211.03,333.93,59.975,1499337003,"201051344001203","219011344069620",27.59,22.80,0,294.86,341.15,7.2,5.0,0.018,759502.2,759502.2,12805,0,0,0,L,1122011218,0,121.55,120.42,0002,20,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337046,2190417.00
07/06/2017 06:30,2,0.189,ACTIVE,210.35,333.33,59.959,1499337003,"274151322000054","219011344069620",24.85,24.80,0,305.08,344.76,4.8,2.7,0.018,981966.3,981966.3,12673,0,0,0,L,1151911521,0,121.10,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337047,2190418.00
07/06/2017 06:30,2,0.264,ALERT,211.48,334.54,59.991,1499337003,"201051344000867","219011344069620",27.10,23.30,0,295.46,341.75,7.3,5.1,0.022,753311.7,753311.7,12804,0,0,0,L,1122011218,0,120.88,120.88,0002,20,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337049,2190419.00
07/06/2017 06:30,2,0.270,ALERT,210.80,334.84,59.975,1499337003,"201051344001093","219011344069620",26.90,23.00,0,295.16,347.16,7.4,5.2,0.027,757662.4,757662.4,12794,0,0,0,L,1122011218,0,120.88,120.65,0002,22,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337051,2190420.00
07/06/2017 06:30,2,0.230,ALERT,210.80,335.14,59.970,1499337003,"201051344000900","219011344069620",26.58,22.50,0,296.06,339.04,6.2,4.1,0.027,774920.2,774920.2,12784,0,0,0,L,1122011218,0,120.65,120.65,0002,20,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337052,2190421.00
07/06/2017 06:30,2,0.256,ALERT,211.48,335.14,59.949,1499337003,"201051344000648","219011344069620",27.33,22.50,0,295.46,339.04,7.1,4.9,0.027,762730.9,762730.9,12772,0,0,0,L,1122011218,0,120.42,121.55,0002,20,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337054,2190422.00
07/06/2017 06:30,2,0.262,ALERT,211.25,335.14,59.965,1499337003,"201051344000569","219011344069620",27.00,23.00,0,296.36,344.76,7.2,5.0,0.027,776995.0,776995.0,12748,0,0,0,L,1122011218,0,120.20,121.33,0002,20,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337056,2190423.00
07/06/2017 06:30,2,0.277,ALERT,211.03,334.54,59.975,1499337003,"201051344000983","219011344069620",27.25,23.00,0,296.36,338.44,7.7,5.5,0.031,767583.3,767583.3,12776,0,0,0,L,1122011218,0,120.65,120.88,0002,22,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337058,2190424.00
07/06/2017 06:30,2,0.254,ALERT,211.25,335.14,59.970,1499337003,"201051344001158","219011344069620",26.88,22.50,0,294.86,339.95,6.9,4.8,0.031,752328.4,752328.4,12779,0,0,0,L,1122011218,0,120.42,120.88,0002,22,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337060,2190425.00
07/06/2017 06:30,2,0.254,ALERT,211.48,335.74,59.938,1499337003,"201051344000576","219011344069620",26.64,22.50,0,295.46,341.45,6.9,4.8,0.027,766890.3,766890.3,12779,0,0,0,L,1122011218,0,120.65,120.88,0002,20,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337061,2190426.00
07/06/2017 06:30,2,0.189,ALERT,210.57,334.54,59.954,1499337003,"274151322000087","219011344069620",25.98,25.00,0,294.26,346.86,5.0,2.9,0.022,956050.6,956050.6,12872,0,0,0,L,1151911521,0,121.33,121.33,0002,24,0,0,0,0,0,0,13,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337063,2190427.00
07/06/2017 06:45,2,0.297,ACTIVE,211.93,336.64,59.981,1499337903,"201051344000645","219011344069620",26.30,23.50,0,329.13,340.85,7.9,5.7,0.040,765831.9,765831.9,12760,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337905,2190428.00
07/06/2017 06:45,2,0.238,ACTIVE,211.48,335.14,59.981,1499337903,"274151322000085","219011344069620",25.01,25.00,0,327.92,338.74,6.0,3.9,0.027,977535.9,977535.9,12680,0,0,0,L,1151911521,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337906,2190429.00
07/06/2017 06:45,2,0.307,ACTIVE,211.93,337.24,59.981,1499337903,"201051344000633","219011344069620",26.96,23.50,0,328.52,342.95,8.4,6.2,0.035,752629.2,752629.2,12812,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337906,2190430.00
07/06/2017 06:45,2,0.309,ACTIVE,211.48,336.04,59.970,1499337903,"201051344000469","219011344069620",26.98,22.50,0,327.92,340.85,8.5,6.3,0.031,756117.0,756117.0,12785,0,0,0,L,1122011218,0,120.42,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337907,2190431.00
07/06/2017 06:45,2,0.307,ACTIVE,211.93,336.94,59.986,1499337903,"201051344000646","219011344069620",27.29,23.50,0,327.32,341.45,8.5,6.3,0.035,751146.1,751146.1,12777,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337908,2190432.00
07/06/2017 06:45,2,0.264,ACTIVE,210.57,334.24,59.944,1499337903,"274151322000052","219011344069620",26.14,25.30,0,327.32,339.65,7.0,4.8,0.022,1016518.0,1016518.0,12691,0,0,0,L,1151911521,0,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337909,2190433.00
07/06/2017 06:45,2,0.336,ACTIVE,212.16,337.24,60.012,1499337903,"201051344000585","219011344069620",27.21,23.50,0,327.32,342.05,9.3,7.1,0.040,764067.6,764067.6,12777,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337910,2190434.00
07/06/2017 06:45,2,0.299,ACTIVE,211.93,336.34,59.991,1499337903,"201051344001230","219011344069620",27.23,23.30,0,327.32,340.55,8.3,6.1,0.040,755715.1,755715.1,12798,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337911,2190435.00
07/06/2017 06:45,2,0.301,ACTIVE,212.38,337.54,59.981,1499337903,"201051344000582","219011344069620",26.58,23.00,0,328.22,341.15,8.1,5.9,0.035,745052.7,745052.7,12768,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337912,2190436.00
07/06/2017 06:45,2,0.330,ACTIVE,211.48,336.04,59.975,1499337903,"201051344000955","219011344069620",26.44,23.30,0,327.62,340.25,8.9,6.6,0.035,764599.2,764599.2,12789,0,0,0,L,1122011218,0,120.88,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337913,2190437.00
07/06/2017 06:45,2,0.150,ACTIVE,211.25,350.17,59.975,1499337903,"274151322000094","219011344069620",32.32,24.50,0,328.52,353.47,5.0,2.9,0.035,836799.6,836799.6,13014,0,0,0,L,1151911521,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337914,2190438.00
07/06/2017 06:45,2,0.344,ACTIVE,211.48,335.14,59.975,1499337903,"201051344000579","219011344069620",26.96,23.80,0,328.82,340.55,9.4,7.2,0.040,774258.0,774258.0,12776,0,0,0,L,1122011218,0,120.65,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337915,2190439.00
07/06/2017 06:45,2,0.312,ACTIVE,211.70,335.74,59.970,1499337903,"201051344000890","219011344069620",27.63,23.50,0,327.32,340.55,8.8,6.5,0.040,758645.7,758645.7,12787,0,0,0,L,1122011218,0,121.33,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337916,2190440.00
07/06/2017 06:45,2,0.301,ACTIVE,212.16,336.34,59.981,1499337903,"201051344000438","219011344069620",27.35,23.30,0,328.52,341.45,8.4,6.2,0.035,761165.0,761165.0,12773,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337916,2190441.00
07/06/2017 06:45,2,0.156,ACTIVE,211.93,298.77,59.975,1499337903,"201051344000417","219011344069620",20.34,22.50,0,291.85,316.20,3.2,1.2,0.000,689907.5,689907.5,12800,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337917,2190442.00
07/06/2017 06:45,2,0.238,ACTIVE,211.03,335.44,59.965,1499337903,"274151322000083","219011344069620",26.02,25.00,0,327.92,338.74,6.3,4.2,0.022,1006275.3,1006275.3,12697,0,0,0,L,1151911521,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337918,2190443.00
07/06/2017 06:45,2,0.254,ACTIVE,211.70,336.34,59.965,1499337903,"274151322000076","219011344069620",26.66,25.00,0,328.82,339.34,6.9,4.8,0.035,1073697.8,1073697.8,12702,0,0,0,L,1151911521,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337919,2190444.00
