ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2017 06:45,2,0.316,ACTIVE,211.70,335.74,59.986,1499337903,"201051344000868","219011344069620",26.90,23.30,0,328.52,340.25,8.7,6.4,0.035,754529.7,754529.7,12790,0,0,0,L,1122011218,0,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337920,2190445.00
07/06/2017 06:45,2,0.240,ACTIVE,211.03,334.24,59.970,1499337903,"274151322000095","219011344069620",26.52,24.80,0,327.32,338.14,6.5,4.3,0.035,1063363.5,1063363.5,12710,0,0,0,L,1151911521,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337921,2190446.00
07/06/2017 06:45,2,0.281,ACTIVE,211.70,337.54,59.981,1499337903,"201051344000988","219011344069620",17.89,23.30,0,318.00,350.17,5.1,3.0,0.027,662297.5,662297.5,12770,0,0,0,L,1122011218,0,120.65,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337922,2190447.00
07/06/2017 06:45,2,0.293,ACTIVE,211.93,336.04,59.981,1499337903,"201051344001025","219011344069620",27.87,23.30,0,327.92,341.15,8.3,6.1,0.035,761357.7,761357.7,12782,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337923,2190448.00
07/06/2017 06:45,2,0.297,ACTIVE,211.48,335.14,60.012,1499337903,"201051344000458","219011344069620",27.47,23.80,0,328.22,339.95,8.3,6.1,0.040,766060.5,766060.5,12760,0,0,0,L,1122011218,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337924,2190449.00
07/06/2017 06:45,2,0.297,ACTIVE,212.16,337.24,59.970,1499337903,"201051344000853","219011344069620",27.25,23.30,0,329.73,342.05,8.2,6.0,0.040,767092.3,767092.3,12775,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337925,2190450.00
07/06/2017 06:45,2,0.277,ACTIVE,212.38,338.14,60.002,1499337903,"201051344000685","219011344069620",26.30,23.30,0,328.52,342.05,7.5,5.3,0.035,761073.5,761073.5,12801,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337925,2190451.00
07/06/2017 06:45,2,0.295,ACTIVE,211.93,337.24,59.970,1499337903,"201051344000917","219011344069620",27.23,24.00,0,327.02,341.45,8.2,6.0,0.040,757737.9,757737.9,12788,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337926,2190452.00
07/06/2017 06:45,2,0.299,ACTIVE,212.16,337.24,59.959,1499337903,"201051344001145","219011344069620",26.80,23.00,0,329.13,341.15,8.1,5.9,0.035,765728.1,765728.1,12782,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337927,2190453.00
07/06/2017 06:45,2,0.293,ACTIVE,212.38,337.24,59.981,1499337903,"201051344000651","219011344069620",27.17,22.80,0,328.52,340.85,8.1,5.9,0.035,754483.2,754483.2,12781,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337928,2190454.00
07/06/2017 06:45,2,0.225,ACTIVE,210.80,336.04,59.965,1499337903,"274151322000088","219011344069620",25.03,25.00,0,327.02,338.14,5.8,3.6,0.027,965183.4,965183.4,12692,0,0,0,L,1151911521,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337929,2190455.00
07/06/2017 06:45,2,0.170,ACTIVE,211.70,359.48,59.970,1499337903,"274151322000068","219011344069620",33.58,25.80,0,328.82,362.79,5.8,3.7,0.018,837418.4,837418.4,13028,0,0,0,L,1151911521,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337930,2190456.00
07/06/2017 06:45,2,0.322,ACTIVE,211.70,335.44,59.970,1499337903,"201051344001135","219011344069620",27.39,23.00,0,328.22,340.25,9.0,6.8,0.040,749934.4,749934.4,12768,0,0,0,L,1122011218,0,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337931,2190457.00
07/06/2017 06:45,2,0.307,ACTIVE,211.25,335.44,59.954,1499337903,"201051344000594","219011344069620",27.45,23.80,0,326.72,340.25,8.6,6.3,0.044,769111.4,769111.4,12772,0,0,0,L,1122011218,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337932,2190458.00
07/06/2017 06:45,2,0.311,ACTIVE,212.16,336.34,59.975,1499337903,"201051344001203","219011344069620",27.15,23.30,0,328.52,342.05,8.6,6.3,0.040,759503.7,759503.7,12807,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337933,2190459.00
07/06/2017 06:45,2,0.236,ACTIVE,211.03,334.24,59.959,1499337903,"274151322000054","219011344069620",25.47,25.50,0,327.02,338.44,6.1,3.9,0.027,981967.2,981967.2,12674,0,0,0,L,1151911521,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337934,2190460.00
07/06/2017 06:45,2,0.314,ACTIVE,211.93,335.14,59.986,1499337903,"201051344000867","219011344069620",26.98,24.00,0,329.13,340.55,8.6,6.4,0.035,753313.1,753313.1,12806,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337935,2190461.00
07/06/2017 06:45,2,0.316,ACTIVE,211.93,337.24,59.970,1499337903,"201051344001093","219011344069620",27.00,23.80,0,328.22,340.85,8.7,6.5,0.040,757663.9,757663.9,12796,0,0,0,L,1122011218,0,121.33,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337935,2190462.00
07/06/2017 06:45,2,0.279,ACTIVE,211.70,336.34,60.012,1499337903,"201051344000900","219011344069620",26.70,23.00,0,328.52,341.15,7.6,5.4,0.035,774921.4,774921.4,12786,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337936,2190463.00
07/06/2017 06:45,2,0.305,ACTIVE,211.93,335.74,59.975,1499337903,"201051344000648","219011344069620",27.25,22.80,0,328.82,341.15,8.5,6.3,0.040,762732.3,762732.3,12774,0,0,0,L,1122011218,0,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337937,2190464.00
07/06/2017 06:45,2,0.309,ACTIVE,211.70,336.04,59.970,1499337903,"201051344000569","219011344069620",27.45,23.50,0,328.22,340.55,8.6,6.4,0.040,776996.4,776996.4,12750,0,0,0,L,1122011218,0,120.42,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337938,2190465.00
07/06/2017 06:45,2,0.324,ACTIVE,211.70,335.74,59.975,1499337903,"201051344000983","219011344069620",27.45,23.50,0,328.52,340.55,9.0,6.8,0.040,767584.9,767584.9,12778,0,0,0,L,1122011218,0,120.88,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337939,2190466.00
07/06/2017 06:45,2,0.307,ACTIVE,211.70,336.34,59.970,1499337903,"201051344001158","219011344069620",26.40,23.00,0,328.22,340.85,8.2,6.0,0.044,752329.7,752329.7,12781,0,0,0,L,1122011218,0,120.65,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337940,2190467.00
07/06/2017 06:45,2,0.301,ACTIVE,211.93,336.64,59.970,1499337903,"201051344000576","219011344069620",26.84,23.30,0,329.43,340.85,8.2,6.0,0.040,766891.7,766891.7,12781,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337941,2190468.00
07/06/2017 06:45,2,0.250,ACTIVE,211.03,335.74,59.959,1499337903,"274151322000087","219011344069620",25.19,26.00,0,327.92,339.04,6.4,4.3,0.035,956051.6,956051.6,12874,0,0,0,L,1151911521,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499337942,2190469.00
07/06/2017 07:00,2,0.379,ACTIVE,212.38,337.24,59.975,1499338803,"201051344000645","219011344069620",27.43,24.00,0,329.73,342.35,10.6,8.3,0.062,765833.6,765833.6,12761,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499338804,2190470.00
07/06/2017 07:00,2,0.328,ACTIVE,211.25,335.74,59.917,1499338803,"274151322000085","219011344069620",25.70,25.50,0,330.93,339.65,8.5,6.3,0.044,977537.1,977537.1,12681,0,0,0,L,1151911521,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499338805,2190471.00
07/06/2017 07:00,2,0.389,ACTIVE,212.38,338.74,59.970,1499338803,"201051344000633","219011344069620",28.13,23.80,0,330.63,343.55,11.1,8.8,0.066,752631.0,752631.0,12813,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499338806,2190472.00
07/06/2017 07:00,2,0.400,ACTIVE,212.16,337.24,59.922,1499338803,"201051344000469","219011344069620",27.39,23.00,0,328.52,341.45,11.1,8.8,0.071,756118.8,756118.8,12786,0,0,0,L,1122011218,0,120.65,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499338807,2190473.00
07/06/2017 07:00,2,0.406,ACTIVE,211.93,337.54,59.996,1499338803,"201051344000646","219011344069620",26.92,24.00,0,330.33,342.05,11.1,8.8,0.062,751147.9,751147.9,12778,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499338808,2190474.00
07/06/2017 07:00,2,0.355,ACTIVE,210.80,335.74,59.959,1499338803,"274151322000052","219011344069620",26.74,26.00,0,330.33,340.25,9.6,7.4,0.049,1016519.5,1016519.5,12692,0,0,0,L,1151911521,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499338809,2190475.00
07/06/2017 07:00,2,0.436,ACTIVE,212.61,338.44,60.007,1499338803,"201051344000585","219011344069620",27.14,24.00,0,331.23,343.25,12.0,9.7,0.053,764069.7,764069.7,12778,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499338810,2190476.00
07/06/2017 07:00,2,0.389,ACTIVE,212.16,336.34,59.949,1499338803,"201051344001230","219011344069620",27.41,23.80,0,329.73,341.45,10.8,8.5,0.057,755716.9,755716.9,12799,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499338811,2190477.00
07/06/2017 07:00,2,0.389,ACTIVE,212.38,338.44,59.954,1499338803,"201051344000582","219011344069620",27.10,23.50,0,330.93,342.35,10.7,8.4,0.057,745054.5,745054.5,12769,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499338812,2190478.00
07/06/2017 07:00,2,0.406,ACTIVE,211.93,337.54,59.981,1499338803,"201051344000955","219011344069620",27.91,23.80,0,330.33,342.05,11.6,9.2,0.062,764601.1,764601.1,12790,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499338813,2190479.00
07/06/2017 07:00,2,0.209,ACTIVE,211.48,384.13,59.949,1499338803,"274151322000094","219011344069620",36.02,26.00,0,333.33,396.45,7.7,5.5,0.044,836800.5,836800.5,13015,0,0,0,L,1151911521,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499338813,2190480.00
07/06/2017 07:00,2,0.445,ACTIVE,211.70,336.34,59.954,1499338803,"201051344000579","219011344069620",26.38,24.00,0,330.63,341.75,11.9,9.6,0.062,774260.0,774260.0,12777,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499338814,2190481.00
07/06/2017 07:00,2,0.412,ACTIVE,212.16,337.24,59.928,1499338803,"201051344000890","219011344069620",27.39,24.00,0,330.33,342.35,11.4,9.1,0.062,758647.6,758647.6,12788,0,0,0,L,1122011218,0,121.78,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499338815,2190482.00
07/06/2017 07:00,2,0.395,ACTIVE,212.38,337.84,59.944,1499338803,"201051344000438","219011344069620",27.61,23.80,0,330.93,342.95,11.1,8.7,0.062,761166.8,761166.8,12774,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499338816,2190483.00
07/06/2017 07:00,2,0.156,ACTIVE,212.16,298.77,59.975,1499338803,"201051344000417","219011344069620",20.77,22.80,0,296.66,327.32,3.3,1.3,0.000,689907.8,689907.8,12801,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499338817,2190484.00
07/06/2017 07:00,2,0.326,ACTIVE,211.48,337.24,59.954,1499338803,"274151322000083","219011344069620",27.14,25.30,0,330.63,339.95,9.0,6.7,0.040,1006276.5,1006276.5,12698,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499338818,2190485.00
07/06/2017 07:00,2,0.348,ACTIVE,211.93,336.64,59.965,1499338803,"274151322000076","219011344069620",27.67,25.80,0,331.83,340.85,9.8,7.5,0.057,1073699.3,1073699.3,12703,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499338819,2190486.00
07/06/2017 07:00,2,0.410,ACTIVE,211.70,336.64,59.965,1499338803,"201051344000868","219011344069620",27.08,23.50,0,330.33,341.45,11.3,9.0,0.062,754531.5,754531.5,12791,0,0,0,L,1122011218,0,120.65,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499338820,2190487.00
07/06/2017 07:00,2,0.336,ACTIVE,211.03,336.94,59.954,1499338803,"274151322000095","219011344069620",27.25,25.30,0,331.23,339.65,9.3,7.1,0.049,1063364.9,1063364.9,12711,0,0,0,L,1151911521,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499338821,2190488.00
07/06/2017 07:00,2,0.375,ACTIVE,211.70,337.54,59.922,1499338803,"201051344000988","219011344069620",17.89,23.80,0,328.22,341.75,6.8,4.6,0.040,662298.4,662298.4,12771,0,0,0,L,1122011218,0,120.65,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499338822,2190489.00
07/06/2017 07:00,2,0.402,ACTIVE,211.93,336.64,59.922,1499338803,"201051344001025","219011344069620",26.80,23.50,0,330.93,342.05,11.0,8.7,0.066,761359.5,761359.5,12783,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499338822,2190490.00
07/06/2017 07:00,2,0.391,ACTIVE,211.93,336.34,59.965,1499338803,"201051344000458","219011344069620",27.69,24.30,0,329.73,341.45,11.0,8.7,0.062,766062.2,766062.2,12761,0,0,0,L,1122011218,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499338823,2190491.00
07/06/2017 07:00,2,0.389,ACTIVE,212.38,338.14,59.965,1499338803,"201051344000853","219011344069620",27.47,23.80,0,331.83,343.25,10.9,8.6,0.062,767094.1,767094.1,12776,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499338824,2190492.00
07/06/2017 07:00,2,0.363,ACTIVE,212.38,338.74,59.928,1499338803,"201051344000685","219011344069620",27.35,23.80,0,330.93,342.95,10.1,7.8,0.062,761075.1,761075.1,12802,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499338825,2190493.00
07/06/2017 07:00,2,0.385,ACTIVE,212.38,338.14,59.959,1499338803,"201051344000917","219011344069620",27.47,24.30,0,329.43,342.35,10.8,8.5,0.062,757739.6,757739.6,12789,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499338826,2190494.00
07/06/2017 07:00,2,0.387,ACTIVE,212.61,337.84,59.965,1499338803,"201051344001145","219011344069620",27.33,23.50,0,332.13,343.25,10.8,8.5,0.062,765729.8,765729.8,12783,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499338827,2190495.00
07/06/2017 07:00,2,0.391,ACTIVE,212.16,337.84,59.954,1499338803,"201051344000651","219011344069620",27.21,23.30,0,331.53,342.35,10.8,8.5,0.062,754484.9,754484.9,12782,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499338828,2190496.00
07/06/2017 07:00,2,0.318,ACTIVE,211.03,336.64,59.954,1499338803,"274151322000088","219011344069620",25.80,25.50,0,330.63,339.34,8.4,6.2,0.049,965184.6,965184.6,12693,0,0,0,L,1151911521,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499338829,2190497.00
07/06/2017 07:00,2,0.230,ACTIVE,212.16,383.23,59.954,1499338803,"274151322000068","219011344069620",35.74,26.80,0,333.03,396.75,8.4,6.2,0.044,837419.6,837419.6,13029,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499338830,2190498.00
07/06/2017 07:00,2,0.420,ACTIVE,211.70,336.64,59.991,1499338803,"201051344001135","219011344069620",27.43,23.50,0,330.63,341.75,11.7,9.4,0.062,749936.4,749936.4,12769,0,0,0,L,1122011218,0,121.33,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499338831,2190499.00
07/06/2017 07:00,2,0.404,ACTIVE,211.48,336.64,59.954,1499338803,"201051344000594","219011344069620",27.02,24.30,0,328.52,342.05,11.1,8.8,0.066,769113.2,769113.2,12773,0,0,0,L,1122011218,0,120.88,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499338832,2190500.00
07/06/2017 07:00,2,0.400,ACTIVE,212.16,336.64,59.965,1499338803,"201051344001203","219011344069620",27.57,23.80,0,331.53,343.25,11.2,8.9,0.057,759505.5,759505.5,12808,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499338833,2190501.00
07/06/2017 07:00,2,0.326,ACTIVE,210.57,335.44,59.949,1499338803,"274151322000054","219011344069620",25.80,26.30,0,330.33,339.65,8.6,6.4,0.049,981968.4,981968.4,12675,0,0,0,L,1151911521,0,121.33,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499338834,2190502.00
07/06/2017 07:00,2,0.398,ACTIVE,211.70,336.04,59.954,1499338803,"201051344000867","219011344069620",27.93,24.30,0,329.43,341.45,11.3,9.0,0.057,753315.0,753315.0,12807,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499338835,2190503.00
07/06/2017 07:00,2,0.404,ACTIVE,212.16,337.24,59.965,1499338803,"201051344001093","219011344069620",27.45,24.30,0,330.03,342.35,11.3,9.0,0.057,757665.7,757665.7,12797,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499338835,2190504.00
07/06/2017 07:00,2,0.373,ACTIVE,211.70,337.24,59.959,1499338803,"201051344000900","219011344069620",27.04,23.50,0,329.73,341.75,10.3,8.0,0.066,774923.1,774923.1,12787,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499338836,2190505.00
07/06/2017 07:00,2,0.402,ACTIVE,211.93,336.34,59.949,1499338803,"201051344000648","219011344069620",27.00,23.30,0,330.03,342.05,11.0,8.7,0.062,762734.1,762734.1,12775,0,0,0,L,1122011218,0,120.65,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499338837,2190506.00
07/06/2017 07:00,2,0.400,ACTIVE,211.93,336.94,59.959,1499338803,"201051344000569","219011344069620",27.63,24.00,0,329.73,341.75,11.2,8.9,0.062,776998.3,776998.3,12751,0,0,0,L,1122011218,0,120.65,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499338838,2190507.00
07/06/2017 07:00,2,0.416,ACTIVE,211.93,336.64,59.954,1499338803,"201051344000983","219011344069620",27.49,24.00,0,330.03,341.45,11.7,9.3,0.066,767586.8,767586.8,12779,0,0,0,L,1122011218,0,120.88,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499338839,2190508.00
07/06/2017 07:00,2,0.396,ACTIVE,211.70,336.04,59.954,1499338803,"201051344001158","219011344069620",26.98,23.50,0,329.43,341.75,10.9,8.6,0.066,752331.5,752331.5,12782,0,0,0,L,1122011218,0,120.65,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499338840,2190509.00
07/06/2017 07:00,2,0.393,ACTIVE,212.16,337.84,59.959,1499338803,"201051344000576","219011344069620",26.98,23.50,0,330.33,343.25,10.8,8.5,0.062,766893.5,766893.5,12782,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499338841,2190510.00
07/06/2017 07:00,2,0.338,ACTIVE,211.70,336.04,59.954,1499338803,"274151322000087","219011344069620",26.30,27.00,0,330.63,339.95,9.0,6.8,0.044,956052.9,956052.9,12875,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499338842,2190511.00
07/06/2017 07:15,2,0.494,ACTIVE,211.93,337.24,59.959,1499339703,"201051344000645","219011344069620",27.23,24.30,0,331.53,353.17,13.7,11.3,0.093,765836.0,765836.0,12762,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499339704,2190512.00
07/06/2017 07:15,2,0.441,ACTIVE,210.80,336.04,59.949,1499339703,"274151322000085","219011344069620",26.18,26.30,0,330.93,347.76,11.7,9.4,0.066,977539.0,977539.0,12682,0,0,0,L,1151911521,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499339705,2190513.00
07/06/2017 07:15,2,0.514,ACTIVE,212.16,338.74,59.996,1499339703,"201051344000633","219011344069620",27.39,24.00,0,329.43,349.86,14.3,11.9,0.093,752633.5,752633.5,12814,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499339706,2190514.00
07/06/2017 07:15,2,0.504,ACTIVE,211.48,336.34,59.949,1499339703,"201051344000469","219011344069620",28.03,23.30,0,329.73,344.45,14.3,11.9,0.097,756121.3,756121.3,12787,0,0,0,L,1122011218,0,120.20,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499339707,2190515.00
07/06/2017 07:15,2,0.500,ACTIVE,211.70,338.14,59.970,1499339703,"201051344000646","219011344069620",28.27,24.50,0,329.73,351.07,14.4,11.9,0.088,751150.4,751150.4,12779,0,0,0,L,1122011218,0,121.55,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499339708,2190516.00
07/06/2017 07:15,2,0.471,ACTIVE,210.57,336.04,59.981,1499339703,"274151322000052","219011344069620",27.19,26.50,0,329.13,345.06,13.0,10.6,0.075,1016521.7,1016521.7,12693,0,0,0,L,1151911521,0,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499339709,2190517.00
07/06/2017 07:15,2,0.531,ACTIVE,212.16,338.74,59.933,1499339703,"201051344000585","219011344069620",28.19,24.30,0,330.93,348.66,15.2,12.7,0.093,764072.4,764072.4,12779,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499339710,2190518.00
07/06/2017 07:15,2,0.500,ACTIVE,211.70,337.24,59.965,1499339703,"201051344001230","219011344069620",27.67,24.00,0,330.03,350.17,14.1,11.6,0.088,755719.3,755719.3,12800,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499339711,2190519.00
07/06/2017 07:15,2,0.496,ACTIVE,212.83,339.04,59.991,1499339703,"201051344000582","219011344069620",27.39,24.00,0,331.23,351.07,13.8,11.4,0.088,745056.9,745056.9,12770,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499339712,2190520.00
07/06/2017 07:15,2,0.518,ACTIVE,211.70,337.54,59.965,1499339703,"201051344000955","219011344069620",28.19,24.30,0,330.33,350.47,14.8,12.3,0.093,764603.8,764603.8,12791,0,0,0,L,1122011218,0,120.88,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499339713,2190521.00
07/06/2017 07:15,2,0.293,ACTIVE,210.80,385.93,59.959,1499339703,"274151322000094","219011344069620",36.24,27.00,0,333.03,404.57,10.8,8.5,0.062,836802.2,836802.2,13016,0,0,0,L,1151911521,0,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499339714,2190522.00
07/06/2017 07:15,2,0.535,ACTIVE,211.48,336.34,59.970,1499339703,"201051344000579","219011344069620",28.29,24.50,0,330.63,351.37,15.3,12.9,0.088,774262.8,774262.8,12778,0,0,0,L,1122011218,0,120.65,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499339715,2190523.00
07/06/2017 07:15,2,0.529,ACTIVE,212.16,337.84,59.970,1499339703,"201051344000890","219011344069620",27.19,24.50,0,330.63,351.07,14.6,12.2,0.084,758650.2,758650.2,12789,0,0,0,L,1122011218,0,121.78,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499339716,2190524.00
07/06/2017 07:15,2,0.492,ACTIVE,212.16,338.44,59.975,1499339703,"201051344000438","219011344069620",28.57,24.30,0,331.53,351.07,14.2,11.8,0.084,761169.3,761169.3,12775,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499339717,2190525.00
07/06/2017 07:15,2,0.512,ALERT,212.16,337.54,59.965,1499339703,"201051344000417","219011344069620",18.25,23.80,0,296.96,348.36,9.5,7.2,0.057,689909.1,689909.1,12802,0,0,0,L,1122011218,0,121.33,121.10,0002,21,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499339718,2190526.00
07/06/2017 07:15,2,0.445,ACTIVE,211.03,335.14,59.965,1499339703,"274151322000083","219011344069620",27.27,26.00,0,330.03,343.85,12.3,10.0,0.071,1006278.6,1006278.6,12699,0,0,0,L,1151911521,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499339719,2190527.00
07/06/2017 07:15,2,0.479,ACTIVE,211.03,337.54,59.959,1499339703,"274151322000076","219011344069620",27.79,26.50,0,331.53,348.36,13.4,11.1,0.080,1073701.6,1073701.6,12704,0,0,0,L,1151911521,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499339721,2190528.00
07/06/2017 07:15,2,0.521,ACTIVE,211.48,337.24,59.959,1499339703,"201051344000868","219011344069620",27.59,23.80,0,329.43,350.77,14.6,12.1,0.097,754534.1,754534.1,12792,0,0,0,L,1122011218,0,120.42,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499339722,2190529.00
07/06/2017 07:15,2,0.461,ACTIVE,210.57,333.93,59.954,1499339703,"274151322000095","219011344069620",27.61,26.00,0,330.63,348.06,12.9,10.5,0.080,1063367.0,1063367.0,12712,0,0,0,L,1151911521,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499339723,2190530.00
07/06/2017 07:15,2,0.484,ACTIVE,211.70,336.94,59.933,1499339703,"201051344000988","219011344069620",18.17,24.00,0,330.03,345.36,8.9,6.7,0.062,662299.8,662299.8,12772,0,0,0,L,1122011218,0,120.65,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499339724,2190531.00
07/06/2017 07:15,2,0.500,ACTIVE,211.93,337.24,59.954,1499339703,"201051344001025","219011344069620",28.13,23.80,0,330.63,351.97,14.2,11.8,0.088,761362.0,761362.0,12784,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499339724,2190532.00
07/06/2017 07:15,2,0.500,ACTIVE,211.48,336.04,59.965,1499339703,"201051344000458","219011344069620",27.89,24.80,0,330.03,343.25,14.2,11.7,0.093,766064.7,766064.7,12762,0,0,0,L,1122011218,0,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499339725,2190533.00
07/06/2017 07:15,2,0.514,ACTIVE,212.38,338.44,59.965,1499339703,"201051344000853","219011344069620",27.02,24.00,0,331.83,352.27,14.1,11.7,0.088,767096.5,767096.5,12777,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499339726,2190534.00
07/06/2017 07:15,2,0.475,ACTIVE,212.16,339.34,59.959,1499339703,"201051344000685","219011344069620",27.83,24.00,0,330.93,350.17,13.4,11.0,0.093,761077.4,761077.4,12803,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499339727,2190535.00
07/06/2017 07:15,2,0.523,ACTIVE,212.16,338.74,59.954,1499339703,"201051344000917","219011344069620",25.29,24.80,0,330.03,352.27,13.4,11.0,0.088,757742.0,757742.0,12790,0,0,0,L,1122011218,0,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499339728,2190536.00
07/06/2017 07:15,2,0.482,ACTIVE,212.38,338.44,59.965,1499339703,"201051344001145","219011344069620",28.49,24.00,0,332.13,352.57,13.9,11.5,0.084,765732.3,765732.3,12784,0,0,0,L,1122011218,0,121.33,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499339729,2190537.00
07/06/2017 07:15,2,0.500,ACTIVE,212.16,338.74,59.954,1499339703,"201051344000651","219011344069620",27.85,23.80,0,331.53,351.67,14.1,11.7,0.088,754487.4,754487.4,12783,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499339730,2190538.00
07/06/2017 07:15,2,0.428,ACTIVE,210.35,337.24,59.949,1499339703,"274151322000088","219011344069620",26.64,26.30,0,330.33,346.86,11.5,9.2,0.075,965186.4,965186.4,12694,0,0,0,L,1151911521,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499339731,2190539.00
07/06/2017 07:15,2,0.529,ACTIVE,211.93,337.54,59.970,1499339703,"201051344001135","219011344069620",27.89,24.00,0,330.33,350.77,15.0,12.5,0.088,749939.0,749939.0,12770,0,0,0,L,1122011218,0,121.33,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499339733,2190540.00
07/06/2017 07:15,2,0.514,ACTIVE,211.25,336.64,59.912,1499339703,"201051344000594","219011344069620",27.85,24.80,0,328.52,351.97,14.5,12.1,0.088,769115.8,769115.8,12774,0,0,0,L,1122011218,0,120.65,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499339734,2190541.00
07/06/2017 07:15,2,0.523,ACTIVE,212.38,338.14,59.933,1499339703,"201051344001203","219011344069620",27.45,24.30,0,331.83,350.47,14.6,12.1,0.093,759508.0,759508.0,12809,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499339735,2190542.00
07/06/2017 07:15,2,0.447,ACTIVE,210.57,336.04,59.954,1499339703,"274151322000054","219011344069620",26.32,26.80,0,329.73,348.06,11.9,9.5,0.071,981970.3,981970.3,12676,0,0,0,L,1151911521,0,121.55,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499339736,2190543.00
07/06/2017 07:15,2,0.525,ACTIVE,211.93,336.94,59.933,1499339703,"201051344000867","219011344069620",27.53,24.50,0,329.43,351.67,14.7,12.2,0.093,753317.6,753317.6,12808,0,0,0,L,1122011218,0,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499339737,2190544.00
07/06/2017 07:15,2,0.518,ACTIVE,212.16,338.44,59.959,1499339703,"201051344001093","219011344069620",27.53,24.50,0,330.63,353.47,14.4,12.0,0.084,757668.3,757668.3,12798,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499339738,2190545.00
07/06/2017 07:15,2,0.484,ACTIVE,211.70,336.94,59.922,1499339703,"201051344000900","219011344069620",27.67,23.80,0,328.82,343.85,13.6,11.2,0.093,774925.4,774925.4,12788,0,0,0,L,1122011218,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499339739,2190546.00
07/06/2017 07:15,2,0.475,ACTIVE,211.93,336.64,59.965,1499339703,"201051344000648","219011344069620",29.00,23.80,0,330.03,348.96,13.9,11.5,0.088,762736.6,762736.6,12776,0,0,0,L,1122011218,0,120.42,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499339739,2190547.00
07/06/2017 07:15,2,0.508,ACTIVE,211.70,336.64,59.965,1499339703,"201051344000569","219011344069620",28.23,24.30,0,330.03,351.37,14.5,12.1,0.093,777000.8,777000.8,12752,0,0,0,L,1122011218,0,120.20,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499339740,2190548.00
07/06/2017 07:15,2,0.514,ACTIVE,211.70,335.44,59.912,1499339703,"201051344000983","219011344069620",28.55,24.30,0,328.82,346.56,14.9,12.5,0.093,767589.4,767589.4,12780,0,0,0,L,1122011218,0,120.88,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499339741,2190549.00
07/06/2017 07:15,2,0.510,ACTIVE,211.70,337.24,59.959,1499339703,"201051344001158","219011344069620",27.45,24.00,0,329.43,350.77,14.2,11.8,0.093,752334.0,752334.0,12783,0,0,0,L,1122011218,0,120.65,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499339742,2190550.00
07/06/2017 07:15,2,0.486,ACTIVE,212.16,338.14,59.981,1499339703,"201051344000576","219011344069620",28.41,23.80,0,330.63,351.37,14.0,11.6,0.088,766895.9,766895.9,12783,0,0,0,L,1122011218,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499339743,2190551.00
07/06/2017 07:15,2,0.449,ACTIVE,211.25,335.74,59.959,1499339703,"274151322000087","219011344069620",26.92,28.00,0,330.33,345.06,12.2,9.9,0.057,956054.9,956054.9,12876,0,0,0,L,1151911521,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499339744,2190552.00
07/06/2017 07:15,2,0.312,ACTIVE,211.70,394.95,59.959,1499339703,"274151322000068","219011344069620",37.05,28.00,0,333.03,407.87,11.5,9.2,0.057,837421.4,837421.4,13030,0,0,0,L,1151911521,1,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499339745,2190553.00
07/06/2017 07:30,2,0.578,ACTIVE,212.16,338.74,59.922,1499340603,"201051344000645","219011344069620",27.55,25.00,0,330.03,346.26,16.2,13.7,0.110,765839.2,765839.2,12763,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499340604,2190554.00
07/06/2017 07:30,2,0.533,ACTIVE,211.25,339.95,59.959,1499340603,"274151322000085","219011344069620",26.46,27.00,0,330.93,342.65,14.3,11.9,0.084,977541.8,977541.8,12683,0,0,0,L,1151911521,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499340605,2190555.00
07/06/2017 07:30,2,0.588,ACTIVE,212.38,340.25,59.959,1499340603,"201051344000633","219011344069620",28.13,24.80,0,330.33,347.46,16.8,14.3,0.119,752636.9,752636.9,12815,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499340606,2190556.00
07/06/2017 07:30,2,0.588,ACTIVE,211.70,338.14,60.007,1499340603,"201051344000469","219011344069620",28.13,24.00,0,327.62,345.66,16.8,14.3,0.119,756124.7,756124.7,12788,0,0,0,L,1122011218,0,120.42,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499340607,2190557.00
07/06/2017 07:30,2,0.588,ACTIVE,211.48,337.84,59.912,1499340603,"201051344000646","219011344069620",27.99,25.00,0,329.73,345.66,16.7,14.2,0.110,751153.8,751153.8,12780,0,0,0,L,1122011218,0,121.55,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499340608,2190558.00
07/06/2017 07:30,2,0.553,ACTIVE,210.80,337.84,59.949,1499340603,"274151322000052","219011344069620",27.59,27.50,0,330.33,343.25,15.4,13.0,0.097,1016524.7,1016524.7,12694,0,0,0,L,1151911521,0,120.65,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499340609,2190559.00
07/06/2017 07:30,2,0.627,ACTIVE,211.70,337.54,59.944,1499340603,"201051344000585","219011344069620",27.83,25.30,0,330.03,346.56,17.7,15.2,0.110,764076.0,764076.0,12780,0,0,0,L,1122011218,0,120.88,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499340610,2190560.00
07/06/2017 07:30,2,0.574,ACTIVE,211.48,337.24,59.965,1499340603,"201051344001230","219011344069620",28.21,24.80,0,328.82,345.66,16.4,13.9,0.115,755722.6,755722.6,12801,0,0,0,L,1122011218,0,121.55,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499340611,2190561.00
07/06/2017 07:30,2,0.576,ACTIVE,211.93,338.44,59.949,1499340603,"201051344000582","219011344069620",27.63,24.50,0,330.63,346.56,16.2,13.7,0.110,745060.1,745060.1,12771,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499340612,2190562.00
07/06/2017 07:30,2,0.605,ACTIVE,211.03,336.04,59.954,1499340603,"201051344000955","219011344069620",28.03,25.00,0,330.33,345.36,17.2,14.7,0.128,764607.2,764607.2,12792,0,0,0,L,1122011218,0,120.88,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499340613,2190563.00
07/06/2017 07:30,2,0.316,ACTIVE,211.25,409.68,59.954,1499340603,"274151322000094","219011344069620",38.70,28.00,0,332.43,413.89,12.6,10.2,0.080,836804.7,836804.7,13017,0,0,0,L,1151911521,0,121.10,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499340613,2190564.00
07/06/2017 07:30,2,0.617,ACTIVE,211.70,337.84,59.970,1499340603,"201051344000579","219011344069620",28.39,25.30,0,329.13,345.96,17.8,15.3,0.115,774266.4,774266.4,12779,0,0,0,L,1122011218,0,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499340614,2190565.00
07/06/2017 07:30,2,0.607,ACTIVE,211.48,336.64,59.965,1499340603,"201051344000890","219011344069620",27.91,25.30,0,330.33,345.96,17.2,14.7,0.115,758653.6,758653.6,12790,0,0,0,L,1122011218,0,121.55,120.20,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499340615,2190566.00
07/06/2017 07:30,2,0.584,ACTIVE,211.70,337.54,59.975,1499340603,"201051344000438","219011344069620",28.27,24.80,0,330.93,346.56,16.7,14.2,0.119,761172.6,761172.6,12776,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499340616,2190567.00
07/06/2017 07:30,2,0.594,ACTIVE,211.70,336.34,59.965,1499340603,"201051344000417","219011344069620",18.45,24.50,0,330.63,344.15,11.1,8.8,0.071,689911.2,689911.2,12804,0,0,0,L,1122011218,0,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499340617,2190568.00
07/06/2017 07:30,2,0.531,ACTIVE,210.80,335.74,59.954,1499340603,"274151322000083","219011344069620",27.39,26.80,0,330.63,343.25,14.8,12.3,0.097,1006281.4,1006281.4,12700,0,0,0,L,1151911521,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499340618,2190569.00
07/06/2017 07:30,2,0.576,ACTIVE,211.48,337.84,59.959,1499340603,"274151322000076","219011344069620",27.73,27.30,0,331.53,343.85,16.2,13.7,0.102,1073704.8,1073704.8,12705,0,0,0,L,1151911521,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499340619,2190570.00
07/06/2017 07:30,2,0.613,ACTIVE,211.70,338.44,59.954,1499340603,"201051344000868","219011344069620",27.47,24.30,0,328.22,345.96,17.1,14.5,0.115,754537.5,754537.5,12793,0,0,0,L,1122011218,0,120.65,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499340620,2190571.00
07/06/2017 07:30,2,0.559,ACTIVE,211.03,337.24,59.970,1499340603,"274151322000095","219011344069620",27.55,26.80,0,330.33,342.65,15.6,13.1,0.093,1063370.0,1063370.0,12713,0,0,0,L,1151911521,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499340621,2190572.00
07/06/2017 07:30,2,0.580,ACTIVE,211.70,338.14,59.938,1499340603,"201051344000988","219011344069620",18.05,24.50,0,329.13,344.45,10.6,8.3,0.075,662301.7,662301.7,12773,0,0,0,L,1122011218,0,120.65,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499340622,2190573.00
07/06/2017 07:30,2,0.586,ACTIVE,211.48,336.94,59.970,1499340603,"201051344001025","219011344069620",28.35,24.80,0,330.03,346.26,16.9,14.4,0.110,761365.3,761365.3,12785,0,0,0,L,1122011218,0,121.10,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499340623,2190574.00
07/06/2017 07:30,2,0.586,ACTIVE,211.70,337.54,59.975,1499340603,"201051344000458","219011344069620",27.89,25.30,0,328.82,345.66,16.6,14.1,0.115,766068.0,766068.0,12763,0,0,0,L,1122011218,0,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499340624,2190575.00
07/06/2017 07:30,2,0.592,ACTIVE,212.38,339.95,59.965,1499340603,"201051344000853","219011344069620",27.71,24.80,0,331.53,347.46,16.6,14.1,0.119,767099.8,767099.8,12778,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499340624,2190576.00
07/06/2017 07:30,2,0.557,ACTIVE,211.93,338.44,59.959,1499340603,"201051344000685","219011344069620",27.85,24.80,0,331.23,346.86,15.7,13.3,0.119,761080.5,761080.5,12804,0,0,0,L,1122011218,0,122.23,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499340625,2190577.00
07/06/2017 07:30,2,0.568,ACTIVE,211.48,337.84,59.981,1499340603,"201051344000917","219011344069620",28.29,25.50,0,329.43,346.56,16.3,13.8,0.115,757745.2,757745.2,12791,0,0,0,L,1122011218,0,121.10,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499340626,2190578.00
07/06/2017 07:30,2,0.582,ACTIVE,211.70,337.84,59.975,1499340603,"201051344001145","219011344069620",27.97,24.50,0,330.93,346.86,16.6,14.1,0.106,765735.6,765735.6,12785,0,0,0,L,1122011218,0,121.33,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499340627,2190579.00
07/06/2017 07:30,2,0.582,ACTIVE,211.70,338.14,59.970,1499340603,"201051344000651","219011344069620",27.81,24.30,0,331.23,346.26,16.5,14.0,0.115,754490.6,754490.6,12784,0,0,0,L,1122011218,0,121.78,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499340628,2190580.00
07/06/2017 07:30,2,0.510,ACTIVE,210.57,337.24,59.959,1499340603,"274151322000088","219011344069620",27.08,27.00,0,330.33,342.65,14.0,11.6,0.075,965189.1,965189.1,12695,0,0,0,L,1151911521,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499340629,2190581.00
07/06/2017 07:30,2,0.369,ACTIVE,211.48,396.15,59.965,1499340603,"274151322000068","219011344069620",37.17,29.30,0,332.73,415.39,13.8,11.4,0.084,837424.0,837424.0,13031,0,0,0,L,1151911521,0,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499340630,2190582.00
07/06/2017 07:30,2,0.613,ACTIVE,211.48,337.24,59.970,1499340603,"201051344001135","219011344069620",28.11,24.50,0,330.33,345.66,17.5,14.9,0.119,749942.5,749942.5,12771,0,0,0,L,1122011218,0,121.33,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499340631,2190583.00
07/06/2017 07:30,2,0.598,ACTIVE,211.48,337.54,59.970,1499340603,"201051344000594","219011344069620",27.83,25.30,0,328.52,345.96,16.9,14.4,0.124,769119.2,769119.2,12775,0,0,0,L,1122011218,0,120.65,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499340632,2190584.00
07/06/2017 07:30,2,0.604,ACTIVE,211.48,336.94,59.975,1499340603,"201051344001203","219011344069620",27.79,24.80,0,330.63,347.16,17.0,14.5,0.119,759511.4,759511.4,12810,0,0,0,L,1122011218,0,121.78,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499340633,2190585.00
07/06/2017 07:30,2,0.533,ACTIVE,211.03,337.24,59.965,1499340603,"274151322000054","219011344069620",26.90,27.80,0,330.03,342.65,14.5,12.1,0.080,981973.1,981973.1,12677,0,0,0,L,1151911521,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499340633,2190586.00
07/06/2017 07:30,2,0.607,ACTIVE,212.16,337.84,59.975,1499340603,"201051344000867","219011344069620",27.79,25.30,0,329.43,345.66,17.1,14.6,0.115,753321.0,753321.0,12809,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499340634,2190587.00
