ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2017 07:30,2,0.602,ACTIVE,211.93,338.44,59.991,1499340603,"201051344001093","219011344069620",27.53,25.30,0,330.63,346.26,16.9,14.3,0.110,757671.7,757671.7,12799,0,0,0,L,1122011218,0,121.55,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499340635,2190588.00
07/06/2017 07:30,2,0.568,ACTIVE,211.93,338.74,59.996,1499340603,"201051344000900","219011344069620",28.11,24.30,0,329.13,345.96,16.2,13.8,0.119,774928.6,774928.6,12789,0,0,0,L,1122011218,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499340636,2190589.00
07/06/2017 07:30,2,0.594,ACTIVE,212.16,338.44,59.975,1499340603,"201051344000648","219011344069620",27.75,24.30,0,330.33,346.26,16.7,14.2,0.119,762739.9,762739.9,12777,0,0,0,L,1122011218,0,120.65,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499340637,2190590.00
07/06/2017 07:30,2,0.596,ACTIVE,211.93,337.84,59.981,1499340603,"201051344000569","219011344069620",28.03,25.00,0,330.33,346.26,16.9,14.4,0.119,777004.2,777004.2,12753,0,0,0,L,1122011218,0,120.65,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499340638,2190591.00
07/06/2017 07:30,2,0.605,ACTIVE,212.16,338.74,60.028,1499340603,"201051344000983","219011344069620",28.33,25.00,0,327.32,346.26,17.4,14.9,0.119,767592.9,767592.9,12781,0,0,0,L,1122011218,0,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499340639,2190592.00
07/06/2017 07:30,2,0.594,ACTIVE,212.38,339.04,59.986,1499340603,"201051344001158","219011344069620",27.61,24.50,0,328.52,345.96,16.6,14.1,0.119,752337.3,752337.3,12784,0,0,0,L,1122011218,0,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499340640,2190593.00
07/06/2017 07:30,2,0.566,ACTIVE,212.61,339.95,59.965,1499340603,"201051344000576","219011344069620",28.51,24.30,0,329.73,346.56,16.4,13.9,0.110,766899.2,766899.2,12784,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499340641,2190594.00
07/06/2017 07:30,2,0.533,ACTIVE,211.93,338.44,59.981,1499340603,"274151322000087","219011344069620",27.06,29.00,0,330.63,343.25,14.6,12.2,0.075,956057.7,956057.7,12877,0,0,0,L,1151911521,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499340642,2190595.00
07/06/2017 07:45,2,0.945,ACTIVE,213.29,343.55,60.012,1499341503,"201051344000645","219011344069620",28.29,25.30,0,330.63,354.97,27.1,24.2,0.208,765843.4,765843.4,12764,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499341504,2190596.00
07/06/2017 07:45,2,0.904,ACTIVE,212.16,340.25,59.970,1499341503,"274151322000085","219011344069620",27.25,27.80,0,329.73,348.96,25.0,22.2,0.159,977545.6,977545.6,12684,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499341505,2190597.00
07/06/2017 07:45,2,0.953,ACTIVE,213.29,345.06,59.965,1499341503,"201051344000633","219011344069620",28.78,25.00,0,330.33,356.48,27.8,24.9,0.225,752641.2,752641.2,12816,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499341506,2190598.00
07/06/2017 07:45,2,0.977,ACTIVE,213.29,344.15,59.965,1499341503,"201051344000469","219011344069620",28.41,24.30,0,328.52,354.97,28.1,25.2,0.230,756129.1,756129.1,12789,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499341507,2190599.00
07/06/2017 07:45,2,0.959,ACTIVE,212.83,343.85,59.965,1499341503,"201051344000646","219011344069620",28.11,25.80,0,327.62,354.97,27.4,24.5,0.221,751158.1,751158.1,12781,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499341508,2190600.00
07/06/2017 07:45,2,0.945,ACTIVE,211.70,340.25,59.922,1499341503,"274151322000052","219011344069620",27.89,28.30,0,329.13,350.17,26.7,23.8,0.172,1016528.8,1016528.8,12695,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499341509,2190601.00
07/06/2017 07:45,2,0.977,ACTIVE,213.29,343.85,59.959,1499341503,"201051344000585","219011344069620",28.78,25.80,0,328.52,355.28,28.5,25.6,0.217,764080.5,764080.5,12781,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499341509,2190602.00
07/06/2017 07:45,2,0.957,ACTIVE,213.06,343.25,59.975,1499341503,"201051344001230","219011344069620",28.63,25.50,0,327.32,353.77,27.8,24.9,0.217,755726.9,755726.9,12802,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499341510,2190603.00
07/06/2017 07:45,2,0.943,ACTIVE,213.51,343.85,59.975,1499341503,"201051344000582","219011344069620",28.35,25.00,0,330.03,355.58,27.1,24.2,0.208,745064.3,745064.3,12772,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499341511,2190604.00
07/06/2017 07:45,2,0.986,ACTIVE,212.61,343.55,59.996,1499341503,"201051344000955","219011344069620",28.90,25.50,0,326.72,354.97,28.9,26.0,0.221,764611.8,764611.8,12793,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499341512,2190605.00
07/06/2017 07:45,2,0.623,ACTIVE,212.38,394.95,59.970,1499341503,"274151322000094","219011344069620",37.00,29.00,0,333.63,418.39,23.3,20.5,0.150,836808.1,836808.1,13018,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499341513,2190606.00
07/06/2017 07:45,2,1.006,ACTIVE,212.83,343.25,59.975,1499341503,"201051344000579","219011344069620",28.90,25.80,0,329.73,355.28,29.4,26.5,0.225,774271.0,774271.0,12780,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499341514,2190607.00
07/06/2017 07:45,2,0.994,ACTIVE,212.83,343.25,60.007,1499341503,"201051344000890","219011344069620",28.82,26.00,0,327.62,355.88,29.1,26.1,0.217,758658.1,758658.1,12791,0,0,0,L,1122011218,0,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499341515,2190608.00
07/06/2017 07:45,2,0.979,ACTIVE,213.29,344.45,59.944,1499341503,"201051344000438","219011344069620",28.80,25.50,0,329.13,355.88,28.6,25.7,0.230,761177.0,761177.0,12777,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499341516,2190609.00
07/06/2017 07:45,2,0.998,ACTIVE,213.06,341.75,59.981,1499341503,"201051344000417","219011344069620",18.59,25.00,0,328.22,349.56,18.8,16.2,0.137,689913.9,689913.9,12805,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499341517,2190610.00
07/06/2017 07:45,2,0.938,ACTIVE,211.70,342.65,59.975,1499341503,"274151322000083","219011344069620",27.83,27.50,0,330.33,350.17,26.4,23.6,0.177,1006285.3,1006285.3,12701,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499341518,2190611.00
07/06/2017 07:45,2,1.012,ACTIVE,212.83,341.75,59.944,1499341503,"274151322000076","219011344069620",28.80,28.00,0,330.33,351.67,29.6,26.6,0.203,1073709.1,1073709.1,12706,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499341519,2190612.00
07/06/2017 07:45,2,1.033,ACTIVE,212.83,343.55,59.975,1499341503,"201051344000868","219011344069620",28.35,24.50,0,329.73,355.58,29.7,26.7,0.225,754542.0,754542.0,12794,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499341519,2190613.00
07/06/2017 07:45,2,1.000,ACTIVE,211.70,344.45,59.959,1499341503,"274151322000095","219011344069620",28.29,27.30,0,329.43,350.77,28.6,25.7,0.190,1063374.2,1063374.2,12714,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499341520,2190614.00
07/06/2017 07:45,2,1.031,ACTIVE,213.06,342.95,59.981,1499341503,"201051344000988","219011344069620",18.43,24.80,0,329.13,351.67,19.3,16.7,0.159,662304.4,662304.4,12774,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499341521,2190615.00
07/06/2017 07:45,2,1.012,ACTIVE,213.06,342.95,59.981,1499341503,"201051344001025","219011344069620",28.61,25.30,0,328.82,356.18,29.4,26.4,0.225,761369.8,761369.8,12786,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499341522,2190616.00
07/06/2017 07:45,2,1.004,ACTIVE,212.83,343.55,59.975,1499341503,"201051344000458","219011344069620",28.07,25.80,0,329.43,355.58,28.6,25.7,0.234,766072.3,766072.3,12764,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499341523,2190617.00
07/06/2017 07:45,2,1.008,ACTIVE,213.96,345.96,59.954,1499341503,"201051344000853","219011344069620",28.59,25.30,0,330.93,357.08,29.2,26.3,0.230,767104.2,767104.2,12779,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499341524,2190618.00
07/06/2017 07:45,2,1.004,ACTIVE,213.51,344.76,59.970,1499341503,"201051344000685","219011344069620",28.01,25.50,0,329.43,356.78,28.5,25.6,0.239,761084.6,761084.6,12805,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499341525,2190619.00
07/06/2017 07:45,2,1.012,ACTIVE,213.29,345.06,59.991,1499341503,"201051344000917","219011344069620",28.49,26.00,0,329.43,356.48,29.2,26.3,0.225,757749.5,757749.5,12792,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499341526,2190620.00
07/06/2017 07:45,2,1.010,ACTIVE,213.06,344.76,59.981,1499341503,"201051344001145","219011344069620",28.63,25.00,0,330.33,356.78,29.3,26.3,0.225,765739.9,765739.9,12786,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499341527,2190621.00
07/06/2017 07:45,2,1.035,ACTIVE,213.51,345.06,59.986,1499341503,"201051344000651","219011344069620",28.35,24.80,0,330.03,357.08,29.8,26.8,0.225,754494.9,754494.9,12785,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499341528,2190622.00
07/06/2017 07:45,2,0.986,ACTIVE,211.48,341.15,59.981,1499341503,"274151322000088","219011344069620",27.75,27.50,0,328.52,350.17,27.7,24.8,0.186,965192.9,965192.9,12696,0,0,0,L,1151911521,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499341529,2190623.00
07/06/2017 07:45,2,0.662,ACTIVE,212.61,410.28,59.981,1499341503,"274151322000068","219011344069620",38.63,30.30,0,334.54,418.70,26.4,23.6,0.168,837427.7,837427.7,13032,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499341530,2190624.00
07/06/2017 07:45,2,1.070,ACTIVE,213.06,344.15,59.991,1499341503,"201051344001135","219011344069620",28.73,25.00,0,327.62,356.18,31.1,28.1,0.239,749947.1,749947.1,12772,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499341531,2190625.00
07/06/2017 07:45,2,1.084,ACTIVE,212.61,344.15,59.986,1499341503,"201051344000594","219011344069620",28.63,26.00,0,329.13,356.78,31.4,28.4,0.239,769123.6,769123.6,12776,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499341531,2190626.00
07/06/2017 07:45,2,1.115,ACTIVE,213.29,345.36,59.954,1499341503,"201051344001203","219011344069620",28.31,25.50,0,328.82,359.18,32.0,29.0,0.256,759515.9,759515.9,12811,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499341532,2190627.00
07/06/2017 07:45,2,1.025,ACTIVE,212.61,346.56,59.975,1499341503,"274151322000054","219011344069620",27.71,28.30,0,329.73,352.27,28.8,25.9,0.190,981977.0,981977.0,12678,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499341533,2190628.00
07/06/2017 07:45,2,1.123,ACTIVE,213.51,344.45,59.991,1499341503,"201051344000867","219011344069620",28.41,25.30,0,329.73,357.08,32.4,29.3,0.247,753325.5,753325.5,12810,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499341534,2190629.00
07/06/2017 07:45,2,1.152,ACTIVE,213.51,346.56,59.954,1499341503,"201051344001093","219011344069620",28.61,25.80,0,329.13,359.78,33.5,30.4,0.252,757676.2,757676.2,12800,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499341535,2190630.00
07/06/2017 07:45,2,1.086,ACTIVE,213.06,345.06,59.949,1499341503,"201051344000900","219011344069620",28.82,24.80,0,330.03,357.98,31.8,28.7,0.256,774932.9,774932.9,12790,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499341536,2190631.00
07/06/2017 07:45,2,1.076,ACTIVE,213.51,345.06,60.023,1499341503,"201051344000648","219011344069620",28.63,24.50,0,330.63,357.98,31.3,28.3,0.256,762744.3,762744.3,12778,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499341537,2190632.00
07/06/2017 07:45,2,1.082,ACTIVE,213.06,344.45,59.933,1499341503,"201051344000569","219011344069620",28.82,25.50,0,329.73,357.68,31.6,28.6,0.252,777008.7,777008.7,12754,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499341538,2190633.00
07/06/2017 07:45,2,1.096,ACTIVE,213.06,344.76,59.996,1499341503,"201051344000983","219011344069620",28.90,25.30,0,329.43,357.38,32.1,29.0,0.256,767597.5,767597.5,12782,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499341539,2190634.00
07/06/2017 07:45,2,1.125,ACTIVE,213.51,345.66,59.975,1499341503,"201051344001158","219011344069620",28.45,25.00,0,330.03,358.28,32.5,29.4,0.265,752341.7,752341.7,12785,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499341540,2190635.00
07/06/2017 07:45,2,1.092,ACTIVE,213.51,345.36,60.023,1499341503,"201051344000576","219011344069620",28.69,24.80,0,331.23,359.18,31.7,28.7,0.252,766903.5,766903.5,12785,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499341540,2190636.00
07/06/2017 07:45,2,1.051,ACTIVE,212.16,340.25,59.970,1499341503,"274151322000087","219011344069620",27.81,30.30,0,328.82,351.07,29.6,26.6,0.181,956061.7,956061.7,12878,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499341541,2190637.00
07/06/2017 08:00,2,1.586,ACTIVE,213.29,348.96,59.981,1499342404,"201051344000645","219011344069620",28.41,26.30,0,333.03,367.90,45.6,42.1,0.371,765852.2,765852.2,12765,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499342405,2190638.00
07/06/2017 08:00,2,1.514,ACTIVE,211.93,342.65,60.007,1499342404,"274151322000085","219011344069620",27.69,28.80,0,330.93,357.98,42.5,39.1,0.296,977553.6,977553.6,12685,0,0,0,L,1151911521,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499342406,2190639.00
07/06/2017 08:00,2,1.582,ACTIVE,213.29,349.86,59.981,1499342404,"201051344000633","219011344069620",28.88,26.30,0,331.83,369.10,46.3,42.8,0.398,752650.2,752650.2,12817,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499342406,2190640.00
07/06/2017 08:00,2,1.625,ACTIVE,213.06,349.26,59.981,1499342404,"201051344000469","219011344069620",28.57,25.50,0,331.53,368.50,47.0,43.5,0.398,756138.1,756138.1,12790,0,0,0,L,1122011218,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499342407,2190641.00
07/06/2017 08:00,2,1.562,ACTIVE,212.61,348.96,59.949,1499342404,"201051344000646","219011344069620",28.53,26.80,0,330.93,367.30,45.2,41.7,0.376,751166.7,751166.7,12782,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499342408,2190642.00
07/06/2017 08:00,2,1.572,ACTIVE,211.48,346.26,59.975,1499342404,"274151322000052","219011344069620",27.97,29.50,0,330.03,359.18,44.5,41.0,0.314,1016537.4,1016537.4,12696,0,0,0,L,1151911521,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499342409,2190643.00
07/06/2017 08:00,2,1.551,ACTIVE,213.29,349.26,59.996,1499342404,"201051344000585","219011344069620",28.80,27.00,0,332.13,367.30,45.3,41.8,0.362,764089.3,764089.3,12782,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499342410,2190644.00
07/06/2017 08:00,2,1.588,ACTIVE,212.83,348.06,59.981,1499342404,"201051344001230","219011344069620",28.71,27.30,0,330.63,366.70,46.2,42.6,0.389,755735.8,755735.8,12803,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499342411,2190645.00
07/06/2017 08:00,2,1.525,ACTIVE,213.29,348.96,59.975,1499342404,"201051344000582","219011344069620",28.59,26.00,0,333.03,368.50,44.2,40.7,0.362,745072.8,745072.8,12773,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499342412,2190646.00
07/06/2017 08:00,2,1.629,ACTIVE,212.61,348.06,59.986,1499342404,"201051344000955","219011344069620",28.71,27.00,0,330.63,367.60,47.4,43.8,0.398,764620.9,764620.9,12794,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499342413,2190647.00
07/06/2017 08:00,2,1.023,ACTIVE,211.93,412.68,59.965,1499342404,"274151322000094","219011344069620",38.05,30.50,0,331.23,432.22,39.2,35.9,0.256,836815.5,836815.5,13019,0,0,0,L,1151911521,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499342414,2190648.00
07/06/2017 08:00,2,1.598,ACTIVE,213.06,349.26,59.928,1499342404,"201051344000579","219011344069620",28.98,27.00,0,331.83,367.90,46.9,43.3,0.380,774280.2,774280.2,12781,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499342415,2190649.00
07/06/2017 08:00,2,1.607,ACTIVE,212.61,347.76,60.012,1499342404,"201051344000890","219011344069620",28.63,27.50,0,331.83,368.20,46.6,43.1,0.376,758667.2,758667.2,12792,0,0,0,L,1122011218,0,122.01,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499342415,2190650.00
07/06/2017 08:00,2,1.584,ACTIVE,213.29,350.47,59.975,1499342404,"201051344000438","219011344069620",28.51,26.80,0,332.43,369.10,45.8,42.3,0.384,761185.9,761185.9,12778,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499342416,2190651.00
07/06/2017 08:00,2,1.578,ACTIVE,213.06,345.06,59.965,1499342404,"201051344000417","219011344069620",18.57,26.50,0,332.43,357.38,29.7,26.7,0.243,689919.6,689919.6,12806,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499342417,2190652.00
07/06/2017 08:00,2,1.471,ACTIVE,211.25,349.86,59.981,1499342404,"274151322000083","219011344069620",28.35,29.00,0,329.43,358.28,42.2,38.8,0.301,1006293.5,1006293.5,12702,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499342418,2190653.00
07/06/2017 08:00,2,1.627,ACTIVE,212.16,342.35,59.970,1499342404,"274151322000076","219011344069620",28.98,30.00,0,333.03,361.29,47.7,44.1,0.327,1073718.4,1073718.4,12707,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499342419,2190654.00
07/06/2017 08:00,2,1.611,ACTIVE,212.83,348.96,59.944,1499342404,"201051344000868","219011344069620",28.49,25.80,0,332.43,368.20,46.5,43.0,0.380,754551.1,754551.1,12795,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499342420,2190655.00
07/06/2017 08:00,2,1.576,ACTIVE,211.48,342.65,59.965,1499342404,"274151322000095","219011344069620",28.61,29.00,0,329.73,359.48,45.7,42.2,0.318,1063383.1,1063383.1,12715,0,0,0,L,1151911521,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499342421,2190656.00
07/06/2017 08:00,2,1.615,ACTIVE,213.29,345.96,59.975,1499342404,"201051344000988","219011344069620",18.43,26.00,0,331.83,359.48,30.2,27.2,0.247,662310.1,662310.1,12775,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499342422,2190657.00
07/06/2017 08:00,2,1.555,ACTIVE,213.06,348.66,59.970,1499342404,"201051344001025","219011344069620",28.75,26.80,0,333.03,368.50,45.3,41.8,0.362,761378.6,761378.6,12787,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499342423,2190658.00
07/06/2017 08:00,2,1.518,ACTIVE,213.06,347.16,59.938,1499342404,"201051344000458","219011344069620",28.53,26.80,0,332.13,366.70,43.9,40.4,0.371,766080.9,766080.9,12765,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499342424,2190659.00
07/06/2017 08:00,2,1.525,ACTIVE,206.96,345.66,60.018,1499342404,"201051344000853","219011344069620",28.82,26.30,0,324.02,369.10,44.5,41.1,0.380,767112.9,767112.9,12780,0,0,0,L,1122011218,0,118.17,118.39,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499342425,2190660.00
07/06/2017 08:00,2,1.510,ACTIVE,212.16,348.96,59.975,1499342404,"201051344000685","219011344069620",28.71,26.80,0,322.81,368.50,43.9,40.5,0.389,761093.2,761093.2,12806,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499342426,2190661.00
07/06/2017 08:00,2,1.518,ACTIVE,211.93,347.76,59.970,1499342404,"201051344000917","219011344069620",28.67,27.00,0,322.51,368.80,44.1,40.6,0.358,757758.2,757758.2,12793,0,0,0,L,1122011218,0,121.10,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499342426,2190662.00
07/06/2017 08:00,2,1.508,ACTIVE,212.16,347.16,60.002,1499342404,"201051344001145","219011344069620",28.71,26.30,0,323.72,367.60,43.9,40.4,0.354,765748.5,765748.5,12787,0,0,0,L,1122011218,0,121.33,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499342427,2190663.00
07/06/2017 08:00,2,1.535,ACTIVE,212.38,348.36,59.970,1499342404,"201051344000651","219011344069620",28.78,26.30,0,323.72,368.50,44.8,41.3,0.367,754503.7,754503.7,12786,0,0,0,L,1122011218,0,122.01,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499342428,2190664.00
07/06/2017 08:00,2,1.492,ACTIVE,210.12,347.46,59.975,1499342404,"274151322000088","219011344069620",27.71,28.80,0,318.30,358.28,41.9,38.5,0.283,965201.1,965201.1,12697,0,0,0,L,1151911521,0,121.55,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499342429,2190665.00
07/06/2017 08:00,2,1.020,ACTIVE,211.25,410.58,59.954,1499342404,"274151322000068","219011344069620",37.93,31.80,0,331.23,432.82,39.5,36.2,0.270,837435.2,837435.2,13033,0,0,0,L,1151911521,0,121.55,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499342430,2190666.00
07/06/2017 08:00,2,1.561,ACTIVE,211.70,346.26,59.986,1499342404,"201051344001135","219011344069620",28.75,26.50,0,322.51,367.30,45.5,41.9,0.371,749956.0,749956.0,12773,0,0,0,L,1122011218,0,121.33,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499342431,2190667.00
07/06/2017 08:00,2,1.586,ACTIVE,211.48,347.16,59.981,1499342404,"201051344000594","219011344069620",28.55,27.00,0,316.50,368.20,45.9,42.4,0.376,769132.7,769132.7,12777,0,0,0,L,1122011218,0,120.65,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499342432,2190668.00
07/06/2017 08:00,2,1.607,ACTIVE,212.16,347.46,59.970,1499342404,"201051344001203","219011344069620",28.65,26.80,0,323.72,370.00,46.7,43.1,0.384,759525.1,759525.1,12812,0,0,0,L,1122011218,0,121.78,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499342433,2190669.00
07/06/2017 08:00,2,1.496,ACTIVE,210.80,345.66,59.986,1499342404,"274151322000054","219011344069620",27.81,29.50,0,318.00,359.18,42.1,38.7,0.287,981985.2,981985.2,12679,0,0,0,L,1151911521,0,121.55,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499342434,2190670.00
07/06/2017 08:00,2,1.625,ACTIVE,212.16,346.56,59.938,1499342404,"201051344000867","219011344069620",28.25,26.50,0,319.81,368.20,46.5,43.0,0.371,753334.7,753334.7,12811,0,0,0,L,1122011218,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499342435,2190671.00
07/06/2017 08:00,2,1.658,ACTIVE,212.16,348.36,59.938,1499342404,"201051344001093","219011344069620",28.33,27.00,0,323.41,369.70,47.6,44.0,0.384,757685.6,757685.6,12801,0,0,0,L,1122011218,0,121.33,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499342436,2190672.00
07/06/2017 08:00,2,1.590,ACTIVE,211.70,347.46,59.944,1499342404,"201051344000900","219011344069620",28.59,25.50,0,321.91,368.20,46.0,42.5,0.376,774941.9,774941.9,12791,0,0,0,L,1122011218,0,120.88,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499342437,2190673.00
07/06/2017 08:00,2,1.547,ACTIVE,212.16,346.26,59.975,1499342404,"201051344000648","219011344069620",28.53,25.80,0,322.81,367.90,44.8,41.3,0.376,762753.0,762753.0,12779,0,0,0,L,1122011218,0,120.65,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499342438,2190674.00
07/06/2017 08:00,2,1.555,ACTIVE,211.93,346.86,59.954,1499342404,"201051344000569","219011344069620",28.75,26.50,0,322.21,367.90,45.3,41.8,0.380,777017.5,777017.5,12755,0,0,0,L,1122011218,0,120.42,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499342439,2190675.00
07/06/2017 08:00,2,1.555,ACTIVE,211.93,347.16,60.028,1499342404,"201051344000983","219011344069620",28.94,26.30,0,322.51,367.60,45.6,42.1,0.376,767606.4,767606.4,12783,0,0,0,L,1122011218,0,120.88,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499342439,2190676.00
07/06/2017 08:00,2,1.592,ACTIVE,212.16,347.46,59.970,1499342404,"201051344001158","219011344069620",28.57,26.30,0,321.61,367.90,46.1,42.6,0.389,752350.7,752350.7,12786,0,0,0,L,1122011218,0,120.65,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499342440,2190677.00
07/06/2017 08:00,2,1.561,ACTIVE,212.38,348.36,59.975,1499342404,"201051344000576","219011344069620",28.63,26.00,0,323.41,368.50,45.3,41.8,0.376,766912.3,766912.3,12786,0,0,0,L,1122011218,0,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499342441,2190678.00
07/06/2017 08:00,2,1.496,ACTIVE,210.57,341.45,59.970,1499342404,"274151322000087","219011344069620",27.81,33.30,0,318.30,357.08,42.1,38.7,0.274,956069.8,956069.8,12879,0,0,0,L,1151911521,0,121.33,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499342442,2190679.00
07/06/2017 08:15,2,1.439,ACTIVE,212.83,346.56,59.975,1499343303,"201051344000645","219011344069620",27.87,27.30,0,323.11,370.60,40.6,37.3,0.336,765862.1,765862.1,12766,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499343304,2190680.00
07/06/2017 08:15,2,1.346,ACTIVE,211.03,348.06,59.965,1499343303,"274151322000085","219011344069620",27.65,30.00,0,317.70,360.08,37.7,34.5,0.252,977562.9,977562.9,12686,0,0,0,L,1151911521,0,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499343305,2190681.00
07/06/2017 08:15,2,1.428,ACTIVE,213.06,348.66,59.981,1499343303,"201051344000633","219011344069620",28.57,27.50,0,321.31,370.90,41.3,38.0,0.345,752660.3,752660.3,12818,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499343306,2190682.00
07/06/2017 08:15,2,1.453,ACTIVE,212.83,346.86,59.917,1499343303,"201051344000469","219011344069620",28.31,26.30,0,322.81,370.90,41.7,38.3,0.358,756148.4,756148.4,12791,0,0,0,L,1122011218,0,120.88,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499343307,2190683.00
07/06/2017 08:15,2,1.406,ACTIVE,211.93,346.86,59.975,1499343303,"201051344000646","219011344069620",28.49,28.00,0,321.91,369.70,40.6,37.3,0.340,751176.7,751176.7,12783,0,0,0,L,1122011218,0,121.55,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499343308,2190684.00
07/06/2017 08:15,2,1.408,ACTIVE,210.80,348.66,59.965,1499343303,"274151322000052","219011344069620",27.81,31.30,0,318.00,360.99,39.6,36.3,0.265,1016547.1,1016547.1,12697,0,0,0,L,1151911521,0,121.10,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499343309,2190685.00
07/06/2017 08:15,2,1.443,ACTIVE,213.06,347.16,59.981,1499343303,"201051344000585","219011344069620",28.35,28.30,0,323.41,370.00,41.5,38.1,0.331,764099.4,764099.4,12783,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499343310,2190686.00
07/06/2017 08:15,2,1.432,ACTIVE,212.38,345.66,59.954,1499343303,"201051344001230","219011344069620",28.15,28.80,0,317.70,369.40,40.9,37.5,0.336,755746.0,755746.0,12804,0,0,0,L,1122011218,0,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499343311,2190687.00
07/06/2017 08:15,2,1.385,ACTIVE,213.06,347.46,59.965,1499343303,"201051344000582","219011344069620",28.29,27.30,0,323.41,370.90,39.7,36.4,0.323,745082.5,745082.5,12774,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499343312,2190688.00
07/06/2017 08:15,2,1.463,ACTIVE,212.38,347.16,59.975,1499343303,"201051344000955","219011344069620",28.27,27.80,0,318.61,370.30,41.9,38.5,0.345,764631.3,764631.3,12795,0,0,0,L,1122011218,0,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499343313,2190689.00
07/06/2017 08:15,2,0.895,ACTIVE,211.03,408.78,59.965,1499343303,"274151322000094","219011344069620",38.13,31.80,0,332.73,427.71,35.1,32.0,0.234,836824.1,836824.1,13020,0,0,0,L,1151911521,0,121.33,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499343314,2190690.00
07/06/2017 08:15,2,1.449,ACTIVE,212.61,346.56,59.975,1499343303,"201051344000579","219011344069620",28.61,28.30,0,322.51,370.90,42.0,38.6,0.340,774290.6,774290.6,12782,0,0,0,L,1122011218,0,121.10,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499343314,2190691.00
07/06/2017 08:15,2,1.451,ACTIVE,212.61,346.86,59.965,1499343303,"201051344000890","219011344069620",28.31,28.80,0,323.11,370.30,41.6,38.3,0.327,758677.5,758677.5,12793,0,0,0,L,1122011218,0,122.01,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499343315,2190692.00
07/06/2017 08:15,2,1.414,ACTIVE,212.61,346.86,59.975,1499343303,"201051344000438","219011344069620",28.55,28.00,0,322.81,371.81,40.9,37.6,0.340,761196.0,761196.0,12779,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499343316,2190693.00
07/06/2017 08:15,2,1.420,ACTIVE,212.38,343.25,59.970,1499343303,"201051344000417","219011344069620",18.49,28.00,0,323.11,358.88,26.6,23.7,0.212,689926.0,689926.0,12807,0,0,0,L,1122011218,0,121.33,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499343317,2190694.00
07/06/2017 08:15,2,1.355,ACTIVE,211.25,340.55,59.965,1499343303,"274151322000083","219011344069620",27.81,30.30,0,318.61,359.78,38.2,34.9,0.278,1006302.8,1006302.8,12703,0,0,0,L,1151911521,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499343318,2190695.00
07/06/2017 08:15,2,1.475,ACTIVE,211.48,347.76,59.965,1499343303,"274151322000076","219011344069620",28.43,31.50,0,320.11,363.39,42.4,39.0,0.287,1073729.0,1073729.0,12708,0,0,0,L,1151911521,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499343319,2190696.00
07/06/2017 08:15,2,1.469,ACTIVE,212.38,346.56,59.965,1499343303,"201051344000868","219011344069620",28.01,26.50,0,318.91,370.30,41.7,38.3,0.340,754561.5,754561.5,12796,0,0,0,L,1122011218,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499343320,2190697.00
07/06/2017 08:15,2,1.430,ACTIVE,211.25,348.96,59.970,1499343303,"274151322000095","219011344069620",28.33,30.30,0,317.10,361.89,41.0,37.7,0.274,1063393.2,1063393.2,12716,0,0,0,L,1151911521,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499343321,2190698.00
07/06/2017 08:15,2,1.439,ACTIVE,212.83,344.45,59.959,1499343303,"201051344000988","219011344069620",18.61,27.00,0,322.21,361.29,27.1,24.3,0.221,662316.6,662316.6,12776,0,0,0,L,1122011218,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499343322,2190699.00
07/06/2017 08:15,2,1.412,ACTIVE,212.61,345.66,59.970,1499343303,"201051344001025","219011344069620",28.71,28.00,0,319.21,370.30,41.1,37.7,0.327,761388.7,761388.7,12788,0,0,0,L,1122011218,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499343323,2190700.00
07/06/2017 08:15,2,1.400,ACTIVE,212.61,345.96,59.975,1499343303,"201051344000458","219011344069620",28.25,27.80,0,324.02,369.10,40.0,36.7,0.345,766090.7,766090.7,12766,0,0,0,L,1122011218,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499343323,2190701.00
07/06/2017 08:15,2,1.410,ACTIVE,213.51,347.76,59.975,1499343303,"201051344000853","219011344069620",28.39,27.00,0,321.31,371.51,40.6,37.3,0.340,767122.9,767122.9,12781,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499343324,2190702.00
07/06/2017 08:15,2,1.363,ACTIVE,212.38,347.16,59.996,1499343303,"201051344000685","219011344069620",28.65,27.80,0,330.63,370.00,39.6,36.3,0.345,761103.0,761103.0,12807,0,0,0,L,1122011218,0,122.23,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499343325,2190703.00
07/06/2017 08:15,2,1.395,ACTIVE,212.83,347.16,59.975,1499343303,"201051344000917","219011344069620",28.33,28.30,0,330.63,370.00,40.1,36.7,0.331,757768.0,757768.0,12794,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499343326,2190704.00
07/06/2017 08:15,2,1.389,ACTIVE,212.83,347.16,59.986,1499343303,"201051344001145","219011344069620",28.43,27.80,0,331.23,369.70,40.0,36.7,0.323,765758.3,765758.3,12788,0,0,0,L,1122011218,0,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499343327,2190705.00
07/06/2017 08:15,2,1.426,ACTIVE,212.83,347.16,59.991,1499343303,"201051344000651","219011344069620",28.05,27.30,0,330.63,370.90,40.5,37.2,0.327,754513.7,754513.7,12787,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499343328,2190706.00
07/06/2017 08:15,2,1.338,ACTIVE,210.80,347.76,59.970,1499343303,"274151322000088","219011344069620",27.63,30.00,0,328.82,360.08,37.5,34.2,0.239,965210.3,965210.3,12698,0,0,0,L,1151911521,0,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499343329,2190707.00
07/06/2017 08:15,2,0.920,ACTIVE,211.93,403.07,59.981,1499343303,"274151322000068","219011344069620",37.51,33.00,0,333.03,430.42,35.0,31.9,0.243,837443.9,837443.9,13034,0,0,0,L,1151911521,0,122.01,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499343330,2190708.00
07/06/2017 08:15,2,1.441,ACTIVE,212.16,345.96,59.975,1499343303,"201051344001135","219011344069620",28.23,27.30,0,330.63,369.40,41.2,37.9,0.327,749966.2,749966.2,12774,0,0,0,L,1122011218,0,121.55,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499343331,2190709.00
07/06/2017 08:15,2,1.438,ACTIVE,212.16,346.56,59.975,1499343303,"201051344000594","219011344069620",28.23,28.50,0,327.62,369.40,41.1,37.8,0.331,769142.9,769142.9,12778,0,0,0,L,1122011218,0,121.10,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499343332,2190710.00
07/06/2017 08:15,2,1.447,ACTIVE,212.83,346.86,60.034,1499343303,"201051344001203","219011344069620",28.39,28.00,0,331.83,373.01,41.7,38.3,0.340,759535.5,759535.5,12813,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499343332,2190711.00
07/06/2017 08:15,2,1.334,ACTIVE,211.03,339.04,59.986,1499343303,"274151322000054","219011344069620",27.77,30.50,0,328.82,360.38,37.5,34.3,0.247,981994.5,981994.5,12680,0,0,0,L,1151911521,0,121.55,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499343333,2190712.00
07/06/2017 08:15,2,1.432,ACTIVE,212.61,345.36,59.975,1499343303,"201051344000867","219011344069620",28.51,27.50,0,330.03,369.70,41.4,38.0,0.327,753345.0,753345.0,12812,0,0,0,L,1122011218,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499343334,2190713.00
07/06/2017 08:15,2,1.445,ACTIVE,212.83,347.46,59.975,1499343303,"201051344001093","219011344069620",28.21,28.30,0,330.33,372.11,41.4,38.0,0.336,757696.1,757696.1,12802,0,0,0,L,1122011218,0,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499343335,2190714.00
07/06/2017 08:15,2,1.406,ACTIVE,212.38,346.26,59.981,1499343303,"201051344000900","219011344069620",28.59,26.50,0,330.33,370.30,40.7,37.4,0.331,774952.1,774952.1,12792,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499343336,2190715.00
07/06/2017 08:15,2,1.383,ACTIVE,212.83,345.66,59.970,1499343303,"201051344000648","219011344069620",28.33,26.80,0,330.63,370.30,39.7,36.4,0.327,762762.9,762762.9,12780,0,0,0,L,1122011218,0,120.88,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499343337,2190716.00
07/06/2017 08:15,2,1.385,ACTIVE,212.83,346.26,59.954,1499343303,"201051344000569","219011344069620",28.63,27.30,0,330.63,370.00,40.2,36.9,0.331,777027.5,777027.5,12756,0,0,0,L,1122011218,0,120.88,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499343338,2190717.00
07/06/2017 08:15,2,1.402,ACTIVE,212.61,346.26,59.965,1499343303,"201051344000983","219011344069620",28.59,27.30,0,330.33,369.70,40.6,37.3,0.331,767616.5,767616.5,12784,0,0,0,L,1122011218,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499343339,2190718.00
07/06/2017 08:15,2,1.414,ACTIVE,212.61,345.96,59.970,1499343303,"201051344001158","219011344069620",28.15,27.50,0,330.93,370.60,40.3,37.0,0.336,752360.8,752360.8,12787,0,0,0,L,1122011218,0,121.10,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499343340,2190719.00
07/06/2017 08:15,2,1.369,ACTIVE,213.06,346.86,59.965,1499343303,"201051344000576","219011344069620",28.51,26.50,0,330.93,370.60,39.5,36.2,0.323,766922.2,766922.2,12787,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499343341,2190720.00
07/06/2017 08:15,2,1.314,ACTIVE,211.25,346.56,59.965,1499343303,"274151322000087","219011344069620",27.69,35.40,0,329.43,358.58,36.9,33.7,0.230,956079.0,956079.0,12880,0,0,0,L,1151911521,0,121.78,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499343342,2190721.00
07/06/2017 08:30,2,1.654,ACTIVE,213.96,350.77,59.970,1499344204,"201051344000645","219011344069620",28.23,27.80,0,332.13,371.51,47.3,43.7,0.393,765872.4,765872.4,12767,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499344205,2190722.00
07/06/2017 08:30,2,1.562,ACTIVE,212.16,344.45,59.954,1499344204,"274151322000085","219011344069620",27.69,31.00,0,329.73,360.38,43.8,40.4,0.301,977572.3,977572.3,12687,0,0,0,L,1151911521,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499344206,2190723.00
07/06/2017 08:30,2,1.666,ACTIVE,213.51,350.17,59.959,1499344204,"201051344000633","219011344069620",28.37,28.50,0,330.63,372.71,47.9,44.3,0.411,752670.7,752670.7,12819,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499344207,2190724.00
07/06/2017 08:30,2,1.676,ACTIVE,213.74,350.47,59.975,1499344204,"201051344000469","219011344069620",28.47,26.80,0,330.63,373.01,48.4,44.8,0.411,756159.0,756159.0,12792,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499344208,2190725.00
07/06/2017 08:30,2,1.643,ACTIVE,212.83,349.56,60.002,1499344204,"201051344000646","219011344069620",28.29,29.30,0,330.63,371.51,47.1,43.5,0.393,751186.9,751186.9,12784,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499344209,2190726.00
07/06/2017 08:30,2,1.633,ACTIVE,212.16,344.15,59.959,1499344204,"274151322000052","219011344069620",27.71,32.60,0,328.52,361.59,45.8,42.3,0.309,1016557.1,1016557.1,12698,0,0,0,L,1151911521,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499344210,2190727.00
07/06/2017 08:30,2,1.668,ACTIVE,213.51,350.77,59.996,1499344204,"201051344000585","219011344069620",28.41,29.00,0,331.53,375.11,48.0,44.4,0.393,764109.8,764109.8,12784,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499344211,2190728.00
07/06/2017 08:30,2,1.635,ACTIVE,213.29,348.66,59.959,1499344204,"201051344001230","219011344069620",28.51,29.80,0,329.13,370.60,47.3,43.7,0.393,755756.3,755756.3,12805,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499344212,2190729.00
07/06/2017 08:30,2,1.611,ACTIVE,213.96,350.17,59.970,1499344204,"201051344000582","219011344069620",28.19,28.00,0,333.03,373.01,46.0,42.5,0.371,745092.6,745092.6,12775,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499344213,2190730.00
