ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2017 08:30,2,1.697,ACTIVE,213.06,349.26,60.007,1499344204,"201051344000955","219011344069620",27.95,29.00,0,330.03,373.31,48.0,44.4,0.407,764641.9,764641.9,12796,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499344213,2190731.00
07/06/2017 08:30,2,1.064,ACTIVE,212.16,402.16,59.954,1499344204,"274151322000094","219011344069620",37.43,32.80,0,332.43,430.42,40.4,37.0,0.274,836832.8,836832.8,13021,0,0,0,L,1151911521,0,121.33,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499344214,2190732.00
07/06/2017 08:30,2,1.682,ACTIVE,213.51,349.26,60.023,1499344204,"201051344000579","219011344069620",28.49,29.30,0,330.93,372.71,48.6,45.0,0.398,774301.2,774301.2,12783,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499344215,2190733.00
07/06/2017 08:30,2,1.680,ACTIVE,212.83,348.36,59.954,1499344204,"201051344000890","219011344069620",28.19,30.00,0,331.23,374.51,47.9,44.3,0.380,758688.0,758688.0,12794,0,0,0,L,1122011218,0,122.01,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499344216,2190734.00
07/06/2017 08:30,2,1.650,ACTIVE,213.51,349.86,59.981,1499344204,"201051344000438","219011344069620",28.27,28.80,0,332.13,374.51,47.3,43.7,0.402,761206.4,761206.4,12780,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499344217,2190735.00
07/06/2017 08:30,2,1.650,ACTIVE,213.29,345.06,59.959,1499344204,"201051344000417","219011344069620",18.43,29.00,0,330.93,360.38,30.8,27.8,0.256,689932.5,689932.5,12808,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499344218,2190736.00
07/06/2017 08:30,2,1.555,ACTIVE,211.70,341.75,59.959,1499344204,"274151322000083","219011344069620",28.15,31.50,0,329.43,360.69,44.2,40.8,0.309,1006312.4,1006312.4,12704,0,0,0,L,1151911521,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499344219,2190737.00
07/06/2017 08:30,2,1.691,ACTIVE,212.38,342.05,59.949,1499344204,"274151322000076","219011344069620",28.69,32.80,0,330.93,363.69,49.1,45.5,0.336,1073739.7,1073739.7,12709,0,0,0,L,1151911521,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499344220,2190738.00
07/06/2017 08:30,2,1.674,ACTIVE,213.29,348.96,59.965,1499344204,"201051344000868","219011344069620",28.47,27.30,0,330.93,371.51,48.3,44.7,0.393,754572.0,754572.0,12797,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499344221,2190739.00
07/06/2017 08:30,2,1.666,ACTIVE,211.48,348.36,59.944,1499344204,"274151322000095","219011344069620",28.35,31.50,0,328.52,362.49,47.8,44.2,0.318,1063403.7,1063403.7,12717,0,0,0,L,1151911521,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499344221,2190740.00
07/06/2017 08:30,2,1.668,ACTIVE,213.74,347.16,59.944,1499344204,"201051344000988","219011344069620",18.57,27.50,0,331.83,362.19,31.4,28.3,0.265,662323.4,662323.4,12777,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499344222,2190741.00
07/06/2017 08:30,2,1.643,ACTIVE,213.51,348.66,59.959,1499344204,"201051344001025","219011344069620",28.63,28.80,0,332.13,375.11,47.7,44.1,0.380,761399.1,761399.1,12789,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499344223,2190742.00
07/06/2017 08:30,2,1.590,ACTIVE,213.29,348.66,59.954,1499344204,"201051344000458","219011344069620",28.86,28.50,0,331.83,371.81,46.5,42.9,0.398,766100.8,766100.8,12767,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499344224,2190743.00
07/06/2017 08:30,2,1.639,ACTIVE,214.41,351.07,59.907,1499344204,"201051344000853","219011344069620",28.53,27.80,0,333.63,372.71,47.4,43.8,0.393,767133.2,767133.2,12782,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499344225,2190744.00
07/06/2017 08:30,2,1.600,ACTIVE,213.29,349.86,60.002,1499344204,"201051344000685","219011344069620",28.43,28.50,0,331.23,372.71,46.1,42.5,0.411,761113.0,761113.0,12808,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499344226,2190745.00
07/06/2017 08:30,2,1.623,ACTIVE,213.29,349.26,59.954,1499344204,"201051344000917","219011344069620",28.25,29.00,0,330.33,374.51,46.5,42.9,0.384,757778.1,757778.1,12795,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499344227,2190746.00
07/06/2017 08:30,2,1.605,ACTIVE,213.51,349.26,59.954,1499344204,"201051344001145","219011344069620",28.59,28.50,0,332.13,372.71,46.5,43.0,0.384,765768.4,765768.4,12789,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499344228,2190747.00
07/06/2017 08:30,2,1.641,ACTIVE,213.74,350.17,59.991,1499344204,"201051344000651","219011344069620",28.31,28.00,0,332.13,373.01,47.1,43.5,0.384,754524.0,754524.0,12788,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499344229,2190748.00
07/06/2017 08:30,2,1.553,ACTIVE,211.25,340.85,59.949,1499344204,"274151322000088","219011344069620",27.77,31.30,0,329.13,360.69,43.7,40.3,0.292,965219.8,965219.8,12699,0,0,0,L,1151911521,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499344230,2190749.00
07/06/2017 08:30,2,1.070,ACTIVE,212.38,406.37,59.949,1499344204,"274151322000068","219011344069620",37.87,34.30,0,333.03,430.12,41.8,38.5,0.292,837452.8,837452.8,13035,0,0,0,L,1151911521,0,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499344231,2190750.00
07/06/2017 08:30,2,1.648,ACTIVE,213.29,349.26,59.965,1499344204,"201051344001135","219011344069620",28.63,28.30,0,332.13,373.01,47.8,44.2,0.389,749976.6,749976.6,12775,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499344231,2190751.00
07/06/2017 08:30,2,1.672,ACTIVE,213.06,348.96,59.959,1499344204,"201051344000594","219011344069620",28.27,29.50,0,328.82,371.21,47.9,44.3,0.393,769153.3,769153.3,12779,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499344232,2190752.00
07/06/2017 08:30,2,1.686,ACTIVE,213.51,349.86,59.949,1499344204,"201051344001203","219011344069620",28.43,28.80,0,332.73,374.21,48.5,44.9,0.393,759546.1,759546.1,12814,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499344233,2190753.00
07/06/2017 08:30,2,1.564,ACTIVE,211.93,342.05,59.933,1499344204,"274151322000054","219011344069620",27.75,31.50,0,328.82,361.29,44.0,40.6,0.292,982004.0,982004.0,12681,0,0,0,L,1151911521,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499344234,2190754.00
07/06/2017 08:30,2,1.691,ACTIVE,213.51,348.36,59.970,1499344204,"201051344000867","219011344069620",28.27,28.30,0,330.03,371.81,48.4,44.8,0.389,753355.5,753355.5,12813,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499344235,2190755.00
07/06/2017 08:30,2,1.682,ACTIVE,213.29,350.77,59.959,1499344204,"201051344001093","219011344069620",28.41,29.00,0,332.43,374.51,48.5,44.8,0.389,757706.7,757706.7,12803,0,0,0,L,1122011218,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499344236,2190756.00
07/06/2017 08:30,2,1.658,ACTIVE,213.74,350.47,59.965,1499344204,"201051344000900","219011344069620",28.67,27.00,0,331.53,372.11,48.1,44.5,0.398,774962.5,774962.5,12793,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499344237,2190757.00
07/06/2017 08:30,2,1.637,ACTIVE,213.74,349.26,59.986,1499344204,"201051344000648","219011344069620",28.27,27.50,0,331.83,372.11,46.9,43.3,0.389,762773.0,762773.0,12781,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499344238,2190758.00
07/06/2017 08:30,2,1.641,ACTIVE,213.51,349.86,59.959,1499344204,"201051344000569","219011344069620",28.69,27.80,0,331.23,371.51,47.6,44.1,0.398,777037.9,777037.9,12757,0,0,0,L,1122011218,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499344239,2190759.00
07/06/2017 08:30,2,1.678,ACTIVE,213.74,349.56,59.891,1499344204,"201051344000983","219011344069620",28.31,28.00,0,331.53,372.11,48.1,44.5,0.407,767627.0,767627.0,12785,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499344240,2190760.00
07/06/2017 08:30,2,1.678,ACTIVE,213.51,349.26,59.970,1499344204,"201051344001158","219011344069620",28.21,28.00,0,331.83,372.11,48.0,44.4,0.398,752371.2,752371.2,12788,0,0,0,L,1122011218,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499344241,2190761.00
07/06/2017 08:30,2,1.627,ACTIVE,213.74,350.77,59.996,1499344204,"201051344000576","219011344069620",28.63,27.00,0,332.13,372.41,47.2,43.7,0.393,766932.5,766932.5,12788,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499344242,2190762.00
07/06/2017 08:30,2,1.574,ACTIVE,211.93,348.96,59.954,1499344204,"274151322000087","219011344069620",27.73,37.30,0,329.73,359.48,44.2,40.7,0.278,956088.5,956088.5,12881,0,0,0,L,1151911521,0,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499344242,2190763.00
07/06/2017 08:45,2,1.510,ACTIVE,213.74,348.66,59.959,1499345103,"201051344000645","219011344069620",27.69,28.50,0,333.33,371.81,42.4,39.0,0.345,765883.2,765883.2,12768,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499345104,2190764.00
07/06/2017 08:45,2,1.416,ACTIVE,212.16,348.96,59.965,1499345103,"274151322000085","219011344069620",27.47,31.80,0,329.43,360.38,39.5,36.2,0.265,977582.3,977582.3,12688,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499345105,2190765.00
07/06/2017 08:45,2,1.490,ACTIVE,213.51,348.96,59.965,1499345103,"201051344000633","219011344069620",28.47,29.30,0,332.43,372.41,43.0,39.5,0.367,752681.6,752681.6,12820,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499345106,2190766.00
07/06/2017 08:45,2,1.506,ACTIVE,213.51,348.66,59.970,1499345103,"201051344000469","219011344069620",28.53,27.00,0,332.43,372.11,43.5,40.1,0.371,756170.0,756170.0,12793,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499345107,2190767.00
07/06/2017 08:45,2,1.475,ACTIVE,212.38,347.46,59.965,1499345103,"201051344000646","219011344069620",28.57,29.80,0,331.83,370.90,42.7,39.3,0.358,751197.7,751197.7,12785,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499345108,2190768.00
07/06/2017 08:45,2,1.473,ACTIVE,211.93,341.75,59.959,1499345103,"274151322000052","219011344069620",27.77,33.30,0,328.82,361.29,41.5,38.1,0.287,1016567.6,1016567.6,12699,0,0,0,L,1151911521,0,121.10,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499345109,2190769.00
07/06/2017 08:45,2,1.543,ACTIVE,212.83,348.06,59.975,1499345103,"201051344000585","219011344069620",28.21,29.80,0,332.73,371.21,44.1,40.6,0.358,764120.9,764120.9,12785,0,0,0,L,1122011218,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499345110,2190770.00
07/06/2017 08:45,2,1.486,ACTIVE,212.38,346.26,60.007,1499345103,"201051344001230","219011344069620",28.33,30.50,0,328.82,369.70,42.6,39.2,0.354,755767.1,755767.1,12806,0,0,0,L,1122011218,0,122.01,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499345111,2190771.00
07/06/2017 08:45,2,1.479,ACTIVE,213.06,347.76,59.959,1499345103,"201051344000582","219011344069620",27.97,28.50,0,333.63,371.81,41.9,38.5,0.345,745103.1,745103.1,12776,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499345112,2190772.00
07/06/2017 08:45,2,1.514,ACTIVE,212.16,346.86,59.970,1499345103,"201051344000955","219011344069620",28.41,29.30,0,331.53,370.90,43.6,40.1,0.362,764652.9,764652.9,12797,0,0,0,L,1122011218,0,121.55,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499345112,2190773.00
07/06/2017 08:45,2,0.980,ACTIVE,211.70,405.77,59.949,1499345103,"274151322000094","219011344069620",37.29,33.50,0,332.43,430.72,37.0,33.8,0.256,836842.0,836842.0,13022,0,0,0,L,1151911521,0,121.10,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499345113,2190774.00
07/06/2017 08:45,2,1.520,ACTIVE,213.29,347.46,59.970,1499345103,"201051344000579","219011344069620",28.71,29.80,0,331.53,371.81,44.2,40.8,0.371,774312.3,774312.3,12784,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499345114,2190775.00
07/06/2017 08:45,2,1.520,ACTIVE,212.38,346.56,59.922,1499345103,"201051344000890","219011344069620",28.35,31.00,0,331.83,371.21,43.7,40.3,0.349,758699.0,758699.0,12795,0,0,0,L,1122011218,0,122.01,120.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499345115,2190776.00
07/06/2017 08:45,2,1.492,ACTIVE,212.83,348.06,59.944,1499345103,"201051344000438","219011344069620",28.41,29.50,0,332.73,372.11,43.0,39.6,0.362,761217.2,761217.2,12781,0,0,0,L,1122011218,0,122.23,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499345116,2190777.00
07/06/2017 08:45,2,1.516,ACTIVE,212.61,343.55,59.965,1499345103,"201051344000417","219011344069620",18.33,30.00,0,331.23,360.38,28.1,25.2,0.234,689939.4,689939.4,12809,0,0,0,L,1122011218,0,121.78,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499345117,2190778.00
07/06/2017 08:45,2,1.445,ACTIVE,211.70,341.45,59.991,1499345103,"274151322000083","219011344069620",27.77,32.20,0,329.43,360.69,40.7,37.3,0.287,1006322.6,1006322.6,12705,0,0,0,L,1151911521,0,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499345118,2190779.00
07/06/2017 08:45,2,1.545,ACTIVE,212.61,349.56,59.959,1499345103,"274151322000076","219011344069620",28.51,33.80,0,330.93,363.39,44.6,41.1,0.314,1073751.0,1073751.0,12710,0,0,0,L,1151911521,0,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499345119,2190780.00
07/06/2017 08:45,2,1.541,ACTIVE,213.06,348.96,59.986,1499345103,"201051344000868","219011344069620",28.17,27.80,0,332.13,371.51,44.0,40.6,0.354,754583.1,754583.1,12798,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499345120,2190781.00
07/06/2017 08:45,2,1.514,ACTIVE,211.48,348.06,59.965,1499345103,"274151322000095","219011344069620",28.41,32.20,0,329.43,362.19,43.6,40.2,0.296,1063414.6,1063414.6,12718,0,0,0,L,1151911521,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499345121,2190782.00
07/06/2017 08:45,2,1.539,ACTIVE,213.29,345.96,59.970,1499345103,"201051344000988","219011344069620",18.29,28.00,0,332.73,362.49,28.5,25.6,0.234,662330.4,662330.4,12778,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499345121,2190783.00
07/06/2017 08:45,2,1.527,ACTIVE,212.61,347.16,59.975,1499345103,"201051344001025","219011344069620",28.23,29.50,0,333.03,372.11,43.7,40.3,0.349,761410.0,761410.0,12790,0,0,0,L,1122011218,0,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499345123,2190784.00
07/06/2017 08:45,2,1.498,ACTIVE,213.29,348.36,59.917,1499345103,"201051344000458","219011344069620",28.19,29.00,0,332.73,371.21,42.8,39.4,0.362,766111.5,766111.5,12768,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499345124,2190785.00
07/06/2017 08:45,2,1.506,ACTIVE,213.96,349.86,59.933,1499345103,"201051344000853","219011344069620",28.45,28.30,0,333.93,373.01,43.4,40.0,0.367,767144.0,767144.0,12783,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499345124,2190786.00
07/06/2017 08:45,2,1.457,ACTIVE,212.83,348.36,59.970,1499345103,"201051344000685","219011344069620",28.45,29.30,0,332.73,371.21,42.1,38.7,0.371,761123.5,761123.5,12809,0,0,0,L,1122011218,0,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499345125,2190787.00
07/06/2017 08:45,2,1.480,ACTIVE,212.61,348.06,59.965,1499345103,"201051344000917","219011344069620",28.37,29.50,0,332.13,370.90,42.6,39.2,0.354,757788.8,757788.8,12796,0,0,0,L,1122011218,0,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499345126,2190788.00
07/06/2017 08:45,2,1.471,ACTIVE,212.38,347.16,59.959,1499345103,"201051344001145","219011344069620",28.69,29.00,0,333.03,371.21,42.8,39.4,0.345,765779.1,765779.1,12790,0,0,0,L,1122011218,0,121.78,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499345127,2190789.00
07/06/2017 08:45,2,1.496,ACTIVE,213.06,348.06,59.965,1499345103,"201051344000651","219011344069620",28.51,28.50,0,333.03,371.81,43.2,39.8,0.358,754534.7,754534.7,12789,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499345128,2190790.00
07/06/2017 08:45,2,1.416,ACTIVE,211.25,346.26,59.954,1499345103,"274151322000088","219011344069620",27.79,32.20,0,329.43,360.08,39.9,36.6,0.270,965229.7,965229.7,12700,0,0,0,L,1151911521,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499345129,2190791.00
07/06/2017 08:45,2,0.973,ACTIVE,212.16,412.38,59.975,1499345103,"274151322000068","219011344069620",38.09,35.20,0,332.73,431.02,37.4,34.2,0.247,837462.1,837462.1,13036,0,0,0,L,1151911521,0,121.78,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499345130,2190792.00
07/06/2017 08:45,2,1.541,ACTIVE,212.38,346.56,59.928,1499345103,"201051344001135","219011344069620",28.23,28.80,0,332.13,370.60,44.1,40.7,0.358,749987.6,749987.6,12776,0,0,0,L,1122011218,0,121.78,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499345131,2190793.00
07/06/2017 08:45,2,1.516,ACTIVE,212.61,347.76,59.970,1499345103,"201051344000594","219011344069620",28.51,30.30,0,331.53,370.90,43.8,40.3,0.354,769164.2,769164.2,12780,0,0,0,L,1122011218,0,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499345132,2190794.00
07/06/2017 08:45,2,1.527,ACTIVE,212.61,347.76,59.975,1499345103,"201051344001203","219011344069620",28.49,29.80,0,333.63,372.71,44.1,40.6,0.367,759557.2,759557.2,12815,0,0,0,L,1122011218,0,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499345133,2190795.00
07/06/2017 08:45,2,1.443,ACTIVE,211.48,349.26,59.965,1499345103,"274151322000054","219011344069620",27.45,32.00,0,329.43,360.99,40.2,36.9,0.265,982014.0,982014.0,12682,0,0,0,L,1151911521,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499345134,2190796.00
07/06/2017 08:45,2,1.553,ACTIVE,213.51,347.46,59.975,1499345103,"201051344000867","219011344069620",27.99,29.00,0,332.13,370.90,44.1,40.6,0.349,753366.5,753366.5,12814,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499345135,2190797.00
07/06/2017 08:45,2,1.521,ACTIVE,212.61,348.06,59.944,1499345103,"201051344001093","219011344069620",28.13,29.80,0,332.43,371.81,43.4,39.9,0.354,757717.6,757717.6,12804,0,0,0,L,1122011218,0,122.01,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499345136,2190798.00
07/06/2017 08:45,2,1.516,ACTIVE,213.06,348.36,59.922,1499345103,"201051344000900","219011344069620",28.49,27.50,0,333.33,371.81,43.8,40.4,0.358,774973.5,774973.5,12794,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499345137,2190799.00
07/06/2017 08:45,2,1.512,ACTIVE,213.51,348.66,59.975,1499345103,"201051344000648","219011344069620",27.71,28.00,0,333.63,371.81,42.5,39.1,0.354,762783.7,762783.7,12782,0,0,0,L,1122011218,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499345137,2190800.00
07/06/2017 08:45,2,1.525,ACTIVE,213.51,348.66,59.975,1499345103,"201051344000569","219011344069620",28.13,28.30,0,333.03,371.51,43.5,40.0,0.358,777048.7,777048.7,12758,0,0,0,L,1122011218,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499345138,2190801.00
07/06/2017 08:45,2,1.533,ACTIVE,213.51,348.96,59.970,1499345103,"201051344000983","219011344069620",28.43,28.50,0,333.03,371.51,44.1,40.7,0.367,767637.9,767637.9,12786,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499345139,2190802.00
07/06/2017 08:45,2,1.521,ACTIVE,213.51,348.36,59.970,1499345103,"201051344001158","219011344069620",28.21,28.80,0,333.33,371.51,43.5,40.0,0.358,752382.1,752382.1,12789,0,0,0,L,1122011218,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499345140,2190803.00
07/06/2017 08:45,2,1.498,ACTIVE,213.74,349.56,59.970,1499345103,"201051344000576","219011344069620",28.13,27.80,0,332.13,372.41,42.7,39.3,0.349,766943.1,766943.1,12789,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499345141,2190804.00
07/06/2017 08:45,2,1.422,ACTIVE,211.93,344.76,59.970,1499345103,"274151322000087","219011344069620",27.83,38.20,0,328.82,359.18,40.0,36.7,0.256,956098.5,956098.5,12882,0,0,0,L,1151911521,0,121.78,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499345142,2190805.00
07/06/2017 09:00,2,1.480,ACTIVE,213.96,348.06,59.938,1499346003,"201051344000645","219011344069620",28.35,28.50,0,333.93,367.30,42.5,39.1,0.349,765892.6,765892.6,12769,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346004,2190806.00
07/06/2017 09:00,2,1.412,ACTIVE,211.93,340.25,59.954,1499346003,"274151322000085","219011344069620",27.65,31.80,0,330.03,356.78,39.5,36.2,0.265,977591.0,977591.0,12689,0,0,0,L,1151911521,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346005,2190807.00
07/06/2017 09:00,2,1.502,ACTIVE,213.51,349.26,59.922,1499346003,"201051344000633","219011344069620",28.39,29.30,0,331.83,369.70,43.2,39.8,0.358,752691.2,752691.2,12821,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346006,2190808.00
07/06/2017 09:00,2,1.500,ACTIVE,213.74,348.36,59.965,1499346003,"201051344000469","219011344069620",28.57,27.00,0,331.83,367.90,43.5,40.0,0.371,756179.6,756179.6,12794,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346007,2190809.00
07/06/2017 09:00,2,1.484,ACTIVE,212.61,347.76,59.959,1499346003,"201051344000646","219011344069620",28.45,29.80,0,329.43,365.80,42.8,39.4,0.349,751207.2,751207.2,12786,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346008,2190810.00
07/06/2017 09:00,2,1.467,ACTIVE,211.70,341.75,59.954,1499346003,"274151322000052","219011344069620",27.87,33.50,0,329.43,357.98,41.4,38.0,0.287,1016576.8,1016576.8,12700,0,0,0,L,1151911521,0,121.10,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346009,2190811.00
07/06/2017 09:00,2,1.531,ACTIVE,213.29,348.36,59.954,1499346003,"201051344000585","219011344069620",28.61,29.50,0,330.63,366.40,44.4,40.9,0.354,764130.7,764130.7,12786,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346010,2190812.00
07/06/2017 09:00,2,1.475,ACTIVE,212.83,346.86,59.938,1499346003,"201051344001230","219011344069620",28.49,30.30,0,328.22,364.59,42.6,39.2,0.349,755776.5,755776.5,12807,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346010,2190813.00
07/06/2017 09:00,2,1.467,ACTIVE,213.29,348.66,59.917,1499346003,"201051344000582","219011344069620",28.25,28.50,0,330.93,366.10,41.9,38.5,0.340,745112.4,745112.4,12777,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346011,2190814.00
07/06/2017 09:00,2,1.520,ACTIVE,212.61,346.86,59.917,1499346003,"201051344000955","219011344069620",28.29,29.30,0,327.32,366.10,43.5,40.1,0.354,764662.6,764662.6,12798,0,0,0,L,1122011218,0,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346012,2190815.00
07/06/2017 09:00,2,0.975,ACTIVE,211.93,401.86,59.959,1499346003,"274151322000094","219011344069620",37.49,33.80,0,332.13,431.02,36.7,33.5,0.243,836850.1,836850.1,13023,0,0,0,L,1151911521,0,121.33,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346013,2190816.00
07/06/2017 09:00,2,1.521,ACTIVE,213.51,348.66,59.954,1499346003,"201051344000579","219011344069620",28.69,30.00,0,333.33,368.50,44.2,40.7,0.358,774322.1,774322.1,12785,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346014,2190817.00
07/06/2017 09:00,2,1.506,ACTIVE,212.61,346.56,59.954,1499346003,"201051344000890","219011344069620",28.51,30.80,0,329.13,366.40,43.5,40.1,0.354,758708.6,758708.6,12796,0,0,0,L,1122011218,0,122.23,120.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346015,2190818.00
07/06/2017 09:00,2,1.479,ACTIVE,213.29,347.76,59.949,1499346003,"201051344000438","219011344069620",28.71,29.50,0,330.93,367.60,43.0,39.6,0.354,761226.7,761226.7,12782,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346016,2190819.00
07/06/2017 09:00,2,1.506,ACTIVE,212.83,344.15,59.986,1499346003,"201051344000417","219011344069620",18.39,30.30,0,330.63,356.48,28.1,25.2,0.234,689945.5,689945.5,12810,0,0,0,L,1122011218,0,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346017,2190820.00
07/06/2017 09:00,2,1.449,ACTIVE,211.93,346.86,59.981,1499346003,"274151322000083","219011344069620",27.69,32.80,0,329.43,357.38,40.7,37.3,0.283,1006331.6,1006331.6,12706,0,0,0,L,1151911521,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346018,2190821.00
07/06/2017 09:00,2,1.529,ACTIVE,212.61,344.76,59.959,1499346003,"274151322000076","219011344069620",28.71,34.00,0,332.43,359.18,44.5,41.0,0.305,1073760.8,1073760.8,12711,0,0,0,L,1151911521,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346019,2190822.00
07/06/2017 09:00,2,1.527,ACTIVE,213.06,347.76,59.959,1499346003,"201051344000868","219011344069620",28.33,27.80,0,331.83,367.90,43.9,40.4,0.354,754592.8,754592.8,12799,0,0,0,L,1122011218,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346020,2190823.00
07/06/2017 09:00,2,1.520,ACTIVE,211.70,341.15,59.991,1499346003,"274151322000095","219011344069620",28.23,32.60,0,329.13,358.28,43.5,40.1,0.296,1063424.2,1063424.2,12719,0,0,0,L,1151911521,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346021,2190824.00
07/06/2017 09:00,2,1.535,ACTIVE,213.51,345.66,59.965,1499346003,"201051344000988","219011344069620",18.23,28.00,0,332.73,359.48,28.4,25.5,0.234,662336.5,662336.5,12779,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346021,2190825.00
07/06/2017 09:00,2,1.518,ACTIVE,213.29,347.46,59.970,1499346003,"201051344001025","219011344069620",28.43,29.50,0,330.33,367.00,43.7,40.3,0.349,761419.7,761419.7,12791,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346022,2190826.00
07/06/2017 09:00,2,1.477,ACTIVE,213.29,347.46,59.944,1499346003,"201051344000458","219011344069620",28.53,29.00,0,333.03,367.60,42.6,39.2,0.362,766120.9,766120.9,12769,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346023,2190827.00
07/06/2017 09:00,2,1.477,ACTIVE,214.19,348.36,59.928,1499346003,"201051344000853","219011344069620",28.88,28.30,0,334.24,370.00,43.2,39.8,0.362,767153.6,767153.6,12784,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346024,2190828.00
07/06/2017 09:00,2,1.439,ACTIVE,213.29,348.36,59.970,1499346003,"201051344000685","219011344069620",28.73,29.30,0,330.93,367.00,41.9,38.5,0.362,761132.8,761132.8,12810,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346025,2190829.00
07/06/2017 09:00,2,1.479,ACTIVE,213.06,347.46,59.975,1499346003,"201051344000917","219011344069620",28.31,29.50,0,330.93,366.40,42.5,39.1,0.349,757798.1,757798.1,12797,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346026,2190830.00
07/06/2017 09:00,2,1.469,ACTIVE,213.06,347.46,59.986,1499346003,"201051344001145","219011344069620",28.65,28.80,0,331.83,367.30,42.6,39.2,0.349,765788.5,765788.5,12791,0,0,0,L,1122011218,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346027,2190831.00
07/06/2017 09:00,2,1.498,ACTIVE,213.51,348.36,59.970,1499346003,"201051344000651","219011344069620",28.29,28.50,0,332.73,367.30,42.9,39.5,0.349,754544.2,754544.2,12790,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346028,2190832.00
07/06/2017 09:00,2,1.414,ACTIVE,211.25,347.46,59.975,1499346003,"274151322000088","219011344069620",27.71,32.20,0,329.13,356.48,39.6,36.3,0.270,965238.4,965238.4,12701,0,0,0,L,1151911521,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346029,2190833.00
07/06/2017 09:00,2,0.988,ACTIVE,212.38,407.27,59.970,1499346003,"274151322000068","219011344069620",37.45,35.20,0,332.73,434.63,37.6,34.4,0.256,837470.3,837470.3,13037,0,0,0,L,1151911521,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346030,2190834.00
07/06/2017 09:00,2,1.518,ACTIVE,212.83,347.16,59.975,1499346003,"201051344001135","219011344069620",28.59,28.80,0,329.43,366.10,43.9,40.5,0.358,749997.3,749997.3,12777,0,0,0,L,1122011218,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346030,2190835.00
07/06/2017 09:00,2,1.498,ACTIVE,212.61,346.86,59.965,1499346003,"201051344000594","219011344069620",28.73,30.30,0,329.43,368.20,43.6,40.2,0.362,769173.9,769173.9,12781,0,0,0,L,1122011218,0,121.33,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346031,2190836.00
07/06/2017 09:00,2,1.508,ACTIVE,213.06,346.86,59.933,1499346003,"201051344001203","219011344069620",28.71,29.80,0,332.13,367.60,43.8,40.4,0.362,759566.9,759566.9,12816,0,0,0,L,1122011218,0,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346032,2190837.00
07/06/2017 09:00,2,1.428,ACTIVE,211.48,340.25,59.975,1499346003,"274151322000054","219011344069620",27.73,32.00,0,329.13,357.08,40.2,36.9,0.278,982022.9,982022.9,12683,0,0,0,L,1151911521,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346033,2190838.00
07/06/2017 09:00,2,1.492,ACTIVE,213.29,346.26,59.991,1499346003,"201051344000867","219011344069620",29.00,29.00,0,332.43,367.00,43.9,40.4,0.345,753376.3,753376.3,12815,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346034,2190839.00
07/06/2017 09:00,2,1.488,ACTIVE,212.83,348.06,59.975,1499346003,"201051344001093","219011344069620",28.61,29.50,0,331.53,367.00,43.1,39.7,0.349,757727.1,757727.1,12805,0,0,0,L,1122011218,0,122.01,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346035,2190840.00
07/06/2017 09:00,2,1.496,ACTIVE,213.51,348.06,59.917,1499346003,"201051344000900","219011344069620",28.71,27.50,0,332.73,368.20,43.5,40.1,0.358,774983.1,774983.1,12795,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346036,2190841.00
07/06/2017 09:00,2,1.475,ACTIVE,213.51,346.86,60.018,1499346003,"201051344000648","219011344069620",28.51,28.00,0,332.73,368.20,42.6,39.2,0.354,762793.0,762793.0,12783,0,0,0,L,1122011218,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346037,2190842.00
07/06/2017 09:00,2,1.492,ACTIVE,213.51,348.06,59.986,1499346003,"201051344000569","219011344069620",28.75,28.30,0,333.63,368.50,43.5,40.1,0.358,777058.3,777058.3,12759,0,0,0,L,1122011218,0,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346038,2190843.00
07/06/2017 09:00,2,1.516,ACTIVE,213.74,348.66,59.991,1499346003,"201051344000983","219011344069620",28.73,28.50,0,333.03,368.20,44.1,40.7,0.371,767647.7,767647.7,12787,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346039,2190844.00
07/06/2017 09:00,2,1.521,ACTIVE,213.74,348.36,59.991,1499346003,"201051344001158","219011344069620",28.15,28.80,0,333.33,368.20,43.4,40.0,0.358,752391.6,752391.6,12790,0,0,0,L,1122011218,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346040,2190845.00
07/06/2017 09:00,2,1.496,ACTIVE,213.74,348.66,59.981,1499346003,"201051344000576","219011344069620",28.21,27.80,0,333.63,368.50,42.7,39.3,0.358,766952.5,766952.5,12790,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346041,2190846.00
07/06/2017 09:00,2,1.424,ACTIVE,211.70,346.56,59.981,1499346003,"274151322000087","219011344069620",27.81,38.40,0,329.43,356.18,40.1,36.8,0.252,956107.3,956107.3,12883,0,0,0,L,1151911521,0,121.78,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346041,2190847.00
07/06/2017 09:15,2,2.326,ACTIVE,214.19,355.88,59.917,1499346904,"201051344000645","219011344069620",28.65,29.30,0,333.03,383.23,67.5,63.2,0.557,765904.9,765904.9,12770,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346906,2190848.00
07/06/2017 09:15,2,2.238,ACTIVE,212.38,352.57,59.970,1499346904,"274151322000085","219011344069620",27.71,32.60,0,330.03,368.50,62.8,58.7,0.424,977602.4,977602.4,12690,0,0,0,L,1151911521,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346906,2190849.00
07/06/2017 09:15,2,2.355,ACTIVE,213.96,356.18,59.944,1499346904,"201051344000633","219011344069620",28.61,29.80,0,331.53,383.83,68.2,63.9,0.588,752703.6,752703.6,12822,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346907,2190850.00
07/06/2017 09:15,2,2.361,ACTIVE,214.41,356.78,59.896,1499346904,"201051344000469","219011344069620",28.84,27.50,0,331.83,383.83,69.0,64.7,0.583,756192.2,756192.2,12795,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346908,2190851.00
07/06/2017 09:15,2,2.324,ACTIVE,212.83,355.58,59.949,1499346904,"201051344000646","219011344069620",28.77,30.30,0,330.93,382.03,67.7,63.4,0.579,751219.5,751219.5,12787,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346909,2190852.00
07/06/2017 09:15,2,2.303,ACTIVE,211.25,354.97,59.949,1499346904,"274151322000052","219011344069620",28.25,34.50,0,328.22,370.00,65.9,61.7,0.460,1016588.7,1016588.7,12701,0,0,0,L,1151911521,0,120.88,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346910,2190853.00
07/06/2017 09:15,2,2.400,ACTIVE,213.74,354.67,59.991,1499346904,"201051344000585","219011344069620",28.45,30.00,0,331.83,382.93,69.2,64.8,0.575,764143.4,764143.4,12787,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346911,2190854.00
07/06/2017 09:15,2,2.324,ACTIVE,212.83,353.47,59.954,1499346904,"201051344001230","219011344069620",28.80,30.50,0,331.23,380.52,67.8,63.5,0.561,755788.8,755788.8,12808,0,0,0,L,1122011218,0,122.01,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346912,2190855.00
07/06/2017 09:15,2,2.312,ACTIVE,213.74,356.18,59.959,1499346904,"201051344000582","219011344069620",28.45,29.00,0,331.83,382.93,66.6,62.4,0.557,745124.5,745124.5,12778,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346913,2190856.00
07/06/2017 09:15,2,2.359,ACTIVE,213.06,354.67,60.018,1499346904,"201051344000955","219011344069620",28.80,30.00,0,330.33,382.03,68.9,64.6,0.583,764675.2,764675.2,12799,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346914,2190857.00
07/06/2017 09:15,2,1.523,ACTIVE,211.48,415.99,59.944,1499346904,"274151322000094","219011344069620",37.93,34.80,0,386.23,443.34,58.8,54.8,0.411,836860.7,836860.7,13024,0,0,0,L,1151911521,0,121.10,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346915,2190858.00
07/06/2017 09:15,2,2.389,ACTIVE,214.19,355.88,59.965,1499346904,"201051344000579","219011344069620",28.65,30.50,0,332.43,384.13,69.3,65.0,0.583,774334.8,774334.8,12786,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346915,2190859.00
07/06/2017 09:15,2,2.350,ACTIVE,213.06,354.67,59.896,1499346904,"201051344000890","219011344069620",28.80,31.30,0,330.93,382.93,68.6,64.3,0.561,758721.2,758721.2,12797,0,0,0,L,1122011218,0,122.23,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346916,2190860.00
07/06/2017 09:15,2,2.316,ACTIVE,213.29,355.58,60.034,1499346904,"201051344000438","219011344069620",28.96,30.00,0,331.53,383.83,67.9,63.6,0.579,761239.1,761239.1,12783,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346917,2190861.00
07/06/2017 09:15,2,2.373,ACTIVE,213.06,348.36,59.933,1499346904,"201051344000417","219011344069620",18.33,30.50,0,331.83,367.30,44.1,40.6,0.371,689953.4,689953.4,12811,0,0,0,L,1122011218,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346918,2190862.00
07/06/2017 09:15,2,2.264,ACTIVE,211.93,344.15,59.949,1499346904,"274151322000083","219011344069620",28.07,33.80,0,327.92,369.10,64.3,60.1,0.451,1006343.3,1006343.3,12707,0,0,0,L,1151911521,0,121.10,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346919,2190863.00
07/06/2017 09:15,2,2.439,ACTIVE,212.38,354.97,59.944,1499346904,"274151322000076","219011344069620",28.63,35.00,0,332.13,373.01,70.8,66.4,0.504,1073773.8,1073773.8,12712,0,0,0,L,1151911521,0,121.55,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346920,2190864.00
07/06/2017 09:15,2,2.410,ACTIVE,213.29,355.88,59.944,1499346904,"201051344000868","219011344069620",28.19,28.30,0,331.23,383.83,68.9,64.5,0.570,754605.4,754605.4,12800,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346921,2190865.00
07/06/2017 09:15,2,2.381,ACTIVE,211.93,345.96,59.954,1499346904,"274151322000095","219011344069620",28.73,33.80,0,327.92,371.81,69.3,64.9,0.477,1063436.9,1063436.9,12720,0,0,0,L,1151911521,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346922,2190866.00
07/06/2017 09:15,2,2.396,ACTIVE,213.96,351.67,59.965,1499346904,"201051344000988","219011344069620",18.63,28.30,0,331.83,370.90,45.3,41.8,0.380,662344.6,662344.6,12780,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346923,2190867.00
07/06/2017 09:15,2,2.336,ACTIVE,213.29,354.67,59.922,1499346904,"201051344001025","219011344069620",29.00,30.00,0,332.13,384.13,68.6,64.3,0.557,761432.3,761432.3,12792,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346924,2190868.00
07/06/2017 09:15,2,2.318,ACTIVE,213.96,354.97,59.959,1499346904,"201051344000458","219011344069620",28.71,29.50,0,332.73,383.53,67.4,63.1,0.588,766133.3,766133.3,12770,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346924,2190869.00
07/06/2017 09:15,2,2.342,ACTIVE,214.41,357.08,59.965,1499346904,"201051344000853","219011344069620",28.80,28.80,0,333.63,384.73,68.3,64.0,0.579,767166.1,767166.1,12785,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346925,2190870.00
07/06/2017 09:15,2,2.324,ACTIVE,213.06,355.58,59.896,1499346904,"201051344000685","219011344069620",28.47,29.80,0,331.23,382.63,67.0,62.8,0.592,761145.0,761145.0,12811,0,0,0,L,1122011218,0,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346926,2190871.00
07/06/2017 09:15,2,2.316,ACTIVE,213.29,355.88,59.991,1499346904,"201051344000917","219011344069620",28.59,30.30,0,330.93,382.03,67.1,62.9,0.570,757810.4,757810.4,12798,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346927,2190872.00
07/06/2017 09:15,2,2.297,ACTIVE,213.06,354.67,60.018,1499346904,"201051344001145","219011344069620",28.82,29.50,0,332.13,382.03,67.1,62.8,0.557,765800.8,765800.8,12792,0,0,0,L,1122011218,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346928,2190873.00
