ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2017 09:15,2,2.332,ACTIVE,213.51,355.88,59.896,1499346904,"201051344000651","219011344069620",28.77,29.00,0,332.43,383.83,68.0,63.7,0.557,754556.7,754556.7,12791,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346929,2190874.00
07/06/2017 09:15,2,2.256,ACTIVE,211.25,358.28,59.949,1499346904,"274151322000088","219011344069620",27.67,32.80,0,327.92,368.50,63.3,59.2,0.442,965250.0,965250.0,12702,0,0,0,L,1151911521,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346930,2190875.00
07/06/2017 09:15,2,1.516,ACTIVE,212.61,423.81,59.944,1499346904,"274151322000068","219011344069620",38.51,35.40,0,386.83,440.64,59.3,55.3,0.411,837481.1,837481.1,13038,0,0,0,L,1151911521,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346931,2190876.00
07/06/2017 09:15,2,2.354,ACTIVE,213.06,354.37,59.944,1499346904,"201051344001135","219011344069620",28.61,29.00,0,331.83,382.63,68.1,63.8,0.561,750010.0,750010.0,12778,0,0,0,L,1122011218,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346932,2190877.00
07/06/2017 09:15,2,2.344,ACTIVE,213.29,354.67,59.954,1499346904,"201051344000594","219011344069620",28.75,31.00,0,330.63,382.63,68.3,64.0,0.575,769186.5,769186.5,12782,0,0,0,L,1122011218,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346933,2190878.00
07/06/2017 09:15,2,2.385,ACTIVE,213.51,354.67,59.954,1499346904,"201051344001203","219011344069620",28.45,30.30,0,332.13,384.73,68.7,64.4,0.570,759579.6,759579.6,12817,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346934,2190879.00
07/06/2017 09:15,2,2.238,ACTIVE,211.70,347.76,59.938,1499346904,"274151322000054","219011344069620",27.75,32.60,0,327.92,369.70,63.0,58.9,0.446,982034.5,982034.5,12684,0,0,0,L,1151911521,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346935,2190880.00
07/06/2017 09:15,2,2.299,ACTIVE,213.29,353.77,59.991,1499346904,"201051344000867","219011344069620",29.16,29.50,0,331.23,382.33,67.9,63.6,0.557,753389.0,753389.0,12816,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346936,2190881.00
07/06/2017 09:15,2,2.324,ACTIVE,213.74,356.18,59.959,1499346904,"201051344001093","219011344069620",28.69,29.80,0,331.23,383.53,67.5,63.3,0.548,757739.7,757739.7,12806,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346937,2190882.00
07/06/2017 09:15,2,2.322,ACTIVE,213.96,356.48,59.965,1499346904,"201051344000900","219011344069620",28.94,28.00,0,332.13,384.13,68.1,63.8,0.566,774995.8,774995.8,12796,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346937,2190883.00
07/06/2017 09:15,2,2.299,ACTIVE,213.96,355.28,59.959,1499346904,"201051344000648","219011344069620",28.43,28.50,0,332.73,383.83,66.2,62.0,0.557,762805.4,762805.4,12784,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346938,2190884.00
07/06/2017 09:15,2,2.293,ACTIVE,213.96,355.58,59.965,1499346904,"201051344000569","219011344069620",28.96,29.00,0,331.83,383.53,67.2,62.9,0.566,777070.9,777070.9,12760,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346939,2190885.00
07/06/2017 09:15,2,2.328,ACTIVE,214.19,356.18,59.933,1499346904,"201051344000983","219011344069620",28.75,29.00,0,331.83,383.83,67.8,63.5,0.575,767660.4,767660.4,12788,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346940,2190886.00
07/06/2017 09:15,2,2.336,ACTIVE,214.19,355.58,59.970,1499346904,"201051344001158","219011344069620",28.41,29.30,0,332.13,383.23,67.3,63.0,0.575,752404.3,752404.3,12791,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346941,2190887.00
07/06/2017 09:15,2,2.279,ACTIVE,214.41,356.18,59.981,1499346904,"201051344000576","219011344069620",28.73,28.30,0,332.73,384.43,66.4,62.1,0.561,766965.0,766965.0,12791,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346942,2190888.00
07/06/2017 09:15,2,2.221,ACTIVE,211.93,355.28,59.954,1499346904,"274151322000087","219011344069620",27.71,39.50,0,328.82,368.20,62.3,58.2,0.380,956119.0,956119.0,12884,0,0,0,L,1151911521,0,121.78,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499346943,2190889.00
07/06/2017 09:30,2,2.066,ACTIVE,213.74,351.67,59.991,1499347803,"201051344000645","219011344069620",28.01,29.80,0,322.21,384.43,58.7,54.7,0.486,765919.2,765919.2,12771,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499347804,2190890.00
07/06/2017 09:30,2,1.982,ACTIVE,211.03,346.26,59.965,1499347803,"274151322000085","219011344069620",27.23,32.80,0,321.91,368.80,54.7,50.9,0.402,977615.7,977615.7,12691,0,0,0,L,1151911521,0,121.78,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499347805,2190891.00
07/06/2017 09:30,2,2.033,ACTIVE,213.51,353.17,59.986,1499347803,"201051344000633","219011344069620",28.77,30.30,0,321.31,385.63,59.2,55.3,0.499,752718.1,752718.1,12823,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499347806,2190892.00
07/06/2017 09:30,2,2.080,ACTIVE,213.51,352.57,59.975,1499347803,"201051344000469","219011344069620",28.39,27.80,0,322.51,384.73,59.9,55.8,0.508,756206.8,756206.8,12796,0,0,0,L,1122011218,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499347807,2190893.00
07/06/2017 09:30,2,2.020,ACTIVE,212.16,352.57,59.917,1499347803,"201051344000646","219011344069620",28.67,31.00,0,330.33,383.53,58.6,54.7,0.495,751233.9,751233.9,12788,0,0,0,L,1122011218,0,121.78,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499347808,2190894.00
07/06/2017 09:30,2,2.035,ACTIVE,211.25,350.17,59.981,1499347803,"274151322000052","219011344069620",27.75,35.20,0,323.11,369.70,57.1,53.2,0.411,1016602.7,1016602.7,12702,0,0,0,L,1151911521,0,121.10,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499347809,2190895.00
07/06/2017 09:30,2,2.080,ACTIVE,213.06,352.87,59.981,1499347803,"201051344000585","219011344069620",28.59,30.50,0,333.03,384.13,60.2,56.2,0.504,764158.2,764158.2,12788,0,0,0,L,1122011218,0,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499347810,2190896.00
07/06/2017 09:30,2,2.035,ACTIVE,212.38,349.86,59.996,1499347803,"201051344001230","219011344069620",28.41,31.50,0,330.03,381.42,58.6,54.6,0.495,755803.2,755803.2,12809,0,0,0,L,1122011218,0,121.78,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499347810,2190897.00
07/06/2017 09:30,2,2.012,ACTIVE,213.06,352.27,59.991,1499347803,"201051344000582","219011344069620",28.19,29.80,0,333.03,383.23,57.5,53.5,0.477,745138.6,745138.6,12779,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499347811,2190898.00
07/06/2017 09:30,2,2.082,ACTIVE,212.16,351.37,59.981,1499347803,"201051344000955","219011344069620",28.09,30.50,0,331.23,383.23,59.3,55.3,0.508,764689.8,764689.8,12800,0,0,0,L,1122011218,0,121.33,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499347812,2190899.00
07/06/2017 09:30,2,1.307,ACTIVE,211.70,415.39,59.996,1499347803,"274151322000094","219011344069620",38.13,35.20,0,382.63,441.54,50.5,46.8,0.358,836873.1,836873.1,13025,0,0,0,L,1151911521,0,121.33,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499347813,2190900.00
07/06/2017 09:30,2,2.076,ACTIVE,213.51,352.27,59.944,1499347803,"201051344000579","219011344069620",28.51,31.00,0,322.81,384.73,59.9,55.9,0.499,774349.5,774349.5,12787,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499347814,2190901.00
07/06/2017 09:30,2,2.070,ACTIVE,212.38,351.07,59.991,1499347803,"201051344000890","219011344069620",28.21,32.20,0,331.83,383.53,59.2,55.2,0.486,758735.7,758735.7,12798,0,0,0,L,1122011218,0,122.01,120.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499347815,2190902.00
07/06/2017 09:30,2,2.049,ACTIVE,212.83,352.27,60.018,1499347803,"201051344000438","219011344069620",28.15,30.80,0,332.73,383.83,58.4,54.4,0.499,761253.5,761253.5,12784,0,0,0,L,1122011218,0,122.23,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499347816,2190903.00
07/06/2017 09:30,2,2.041,ACTIVE,212.83,347.16,60.007,1499347803,"201051344000417","219011344069620",18.41,31.30,0,332.43,368.50,38.0,34.8,0.323,689962.6,689962.6,12812,0,0,0,L,1122011218,0,121.78,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499347817,2190904.00
07/06/2017 09:30,2,1.965,ACTIVE,211.70,341.45,59.981,1499347803,"274151322000083","219011344069620",27.99,34.30,0,323.72,368.80,55.7,51.9,0.398,1006357.0,1006357.0,12708,0,0,0,L,1151911521,0,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499347818,2190905.00
07/06/2017 09:30,2,2.113,ACTIVE,211.70,347.46,59.986,1499347803,"274151322000076","219011344069620",28.49,35.20,0,322.81,372.71,61.0,56.9,0.433,1073788.8,1073788.8,12713,0,0,0,L,1151911521,0,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499347819,2190906.00
07/06/2017 09:30,2,2.049,ACTIVE,212.83,351.37,59.975,1499347803,"201051344000868","219011344069620",28.65,28.50,0,321.01,384.43,59.4,55.4,0.495,754620.1,754620.1,12801,0,0,0,L,1122011218,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499347820,2190907.00
07/06/2017 09:30,2,2.072,ACTIVE,211.48,352.27,59.981,1499347803,"274151322000095","219011344069620",28.45,34.50,0,322.21,371.21,59.7,55.7,0.411,1063451.6,1063451.6,12721,0,0,0,L,1151911521,0,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499347821,2190908.00
07/06/2017 09:30,2,2.062,ACTIVE,213.51,348.66,59.944,1499347803,"201051344000988","219011344069620",18.51,28.80,0,324.62,371.81,38.7,35.4,0.327,662354.0,662354.0,12781,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499347821,2190909.00
07/06/2017 09:30,2,2.039,ACTIVE,212.83,351.67,59.975,1499347803,"201051344001025","219011344069620",28.73,30.50,0,332.13,383.83,59.3,55.3,0.486,761446.9,761446.9,12793,0,0,0,L,1122011218,0,121.55,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499347822,2190910.00
07/06/2017 09:30,2,2.004,ACTIVE,213.74,351.97,59.954,1499347803,"201051344000458","219011344069620",28.51,30.00,0,323.11,383.83,57.9,53.9,0.499,766147.6,766147.6,12771,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499347823,2190911.00
07/06/2017 09:30,2,2.023,ACTIVE,213.74,352.57,59.933,1499347803,"201051344000853","219011344069620",28.59,29.30,0,325.82,385.33,58.5,54.6,0.499,767180.6,767180.6,12786,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499347824,2190912.00
07/06/2017 09:30,2,1.984,ACTIVE,212.61,352.57,59.986,1499347803,"201051344000685","219011344069620",28.45,30.30,0,330.93,382.93,57.2,53.3,0.508,761159.1,761159.1,12812,0,0,0,L,1122011218,0,122.46,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499347826,2190913.00
07/06/2017 09:30,2,2.033,ACTIVE,212.61,351.37,59.970,1499347803,"201051344000917","219011344069620",27.93,30.80,0,331.53,383.53,57.5,53.6,0.491,757824.6,757824.6,12799,0,0,0,L,1122011218,0,121.55,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499347827,2190914.00
07/06/2017 09:30,2,2.000,ACTIVE,212.61,350.77,59.975,1499347803,"201051344001145","219011344069620",28.47,30.00,0,332.73,383.53,57.7,53.7,0.477,765815.1,765815.1,12793,0,0,0,L,1122011218,0,121.78,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499347827,2190915.00
07/06/2017 09:30,2,2.002,ACTIVE,213.06,352.27,59.917,1499347803,"201051344000651","219011344069620",28.67,29.80,0,333.33,384.43,58.1,54.2,0.468,754571.1,754571.1,12792,0,0,0,L,1122011218,0,122.23,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499347828,2190916.00
07/06/2017 09:30,2,1.932,ACTIVE,211.03,349.86,59.975,1499347803,"274151322000088","219011344069620",27.71,33.30,0,322.51,368.20,54.1,50.3,0.367,965263.3,965263.3,12703,0,0,0,L,1151911521,0,122.01,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499347829,2190917.00
07/06/2017 09:30,2,1.320,ACTIVE,211.70,412.98,59.986,1499347803,"274151322000068","219011344069620",38.05,36.30,0,392.25,442.74,50.8,47.1,0.354,837493.6,837493.6,13039,0,0,0,L,1151911521,0,121.78,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499347830,2190918.00
07/06/2017 09:30,2,2.047,ACTIVE,212.83,351.97,60.034,1499347803,"201051344001135","219011344069620",28.33,29.80,0,331.53,383.53,58.8,54.8,0.486,750024.5,750024.5,12779,0,0,0,L,1122011218,0,122.01,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499347831,2190919.00
07/06/2017 09:30,2,2.049,ACTIVE,212.61,350.77,59.986,1499347803,"201051344000594","219011344069620",28.23,31.80,0,321.01,382.93,58.6,54.6,0.482,769201.1,769201.1,12783,0,0,0,L,1122011218,0,121.33,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499347832,2190920.00
07/06/2017 09:30,2,2.061,ACTIVE,212.83,351.97,59.912,1499347803,"201051344001203","219011344069620",28.33,30.80,0,333.63,384.43,59.1,55.2,0.499,759594.3,759594.3,12818,0,0,0,L,1122011218,0,122.46,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499347833,2190921.00
07/06/2017 09:30,2,1.938,ACTIVE,211.48,341.45,59.986,1499347803,"274151322000054","219011344069620",27.63,33.30,0,322.81,369.10,54.2,50.4,0.367,982047.9,982047.9,12685,0,0,0,L,1151911521,0,121.55,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499347834,2190922.00
07/06/2017 09:30,2,2.055,ACTIVE,213.29,351.07,59.954,1499347803,"201051344000867","219011344069620",28.33,30.00,0,319.21,382.93,59.0,55.0,0.477,753403.6,753403.6,12817,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499347835,2190923.00
07/06/2017 09:30,2,2.020,ACTIVE,213.06,352.87,59.922,1499347803,"201051344001093","219011344069620",28.47,30.80,0,332.73,382.63,58.3,54.3,0.473,757754.1,757754.1,12807,0,0,0,L,1122011218,0,122.01,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499347836,2190924.00
07/06/2017 09:30,2,2.006,ACTIVE,213.51,352.57,59.986,1499347803,"201051344000900","219011344069620",28.78,28.30,0,321.91,384.13,58.5,54.5,0.477,775010.4,775010.4,12797,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499347837,2190925.00
07/06/2017 09:30,2,1.975,ACTIVE,213.51,351.37,59.928,1499347803,"201051344000648","219011344069620",28.43,29.00,0,323.41,383.83,56.9,53.0,0.482,762819.6,762819.6,12785,0,0,0,L,1122011218,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499347838,2190926.00
07/06/2017 09:30,2,2.006,ACTIVE,213.29,351.67,59.975,1499347803,"201051344000569","219011344069620",28.51,29.30,0,321.91,383.53,57.9,54.0,0.486,777085.3,777085.3,12761,0,0,0,L,1122011218,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499347839,2190927.00
07/06/2017 09:30,2,2.010,ACTIVE,213.51,352.57,59.986,1499347803,"201051344000983","219011344069620",28.71,29.50,0,321.01,385.03,58.4,54.5,0.491,767675.0,767675.0,12789,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499347839,2190928.00
07/06/2017 09:30,2,2.018,ACTIVE,213.51,351.07,60.018,1499347803,"201051344001158","219011344069620",28.29,30.00,0,321.31,384.43,57.8,53.9,0.477,752418.7,752418.7,12792,0,0,0,L,1122011218,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499347840,2190929.00
07/06/2017 09:30,2,1.977,ACTIVE,213.51,351.67,59.970,1499347803,"201051344000576","219011344069620",28.45,29.00,0,324.32,384.13,56.9,53.0,0.482,766979.2,766979.2,12792,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499347841,2190930.00
07/06/2017 09:30,2,1.914,ACTIVE,211.25,340.55,59.981,1499347803,"274151322000087","219011344069620",27.79,40.60,0,323.72,367.30,53.9,50.1,0.331,956132.3,956132.3,12885,0,0,0,L,1151911521,0,121.55,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499347842,2190931.00
07/06/2017 09:45,2,0.969,ACTIVE,212.61,341.45,59.986,1499348704,"201051344000645","219011344069620",27.43,29.80,0,332.43,377.22,27.0,24.1,0.208,765930.2,765930.2,12772,0,0,0,L,1122011218,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499348705,2190932.00
07/06/2017 09:45,2,0.920,ACTIVE,210.57,340.55,59.970,1499348704,"274151322000085","219011344069620",26.84,33.00,0,328.82,362.49,25.0,22.2,0.164,977626.0,977626.0,12692,0,0,0,L,1151911521,0,121.78,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499348706,2190933.00
07/06/2017 09:45,2,0.986,ACTIVE,212.38,342.35,59.965,1499348704,"201051344000633","219011344069620",27.41,30.50,0,331.23,379.62,27.4,24.5,0.225,752729.3,752729.3,12824,0,0,0,L,1122011218,0,121.10,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499348707,2190934.00
07/06/2017 09:45,2,0.975,ACTIVE,212.38,342.65,59.975,1499348704,"201051344000469","219011344069620",27.87,28.00,0,329.13,377.52,27.6,24.7,0.230,756218.1,756218.1,12797,0,0,0,L,1122011218,0,120.42,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499348707,2190935.00
07/06/2017 09:45,2,0.979,ACTIVE,211.70,340.25,59.933,1499348704,"201051344000646","219011344069620",27.59,31.00,0,328.82,376.31,27.4,24.5,0.217,751245.0,751245.0,12789,0,0,0,L,1122011218,0,121.55,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499348708,2190936.00
07/06/2017 09:45,2,0.945,ACTIVE,210.35,337.84,59.965,1499348704,"274151322000052","219011344069620",27.35,34.80,0,327.62,363.99,26.2,23.4,0.172,1016613.5,1016613.5,12703,0,0,0,L,1151911521,0,120.65,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499348709,2190937.00
07/06/2017 09:45,2,1.029,ACTIVE,212.38,342.65,59.986,1499348704,"201051344000585","219011344069620",27.61,30.50,0,331.23,376.92,28.9,25.9,0.221,764169.8,764169.8,12789,0,0,0,L,1122011218,0,121.33,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499348710,2190938.00
07/06/2017 09:45,2,0.971,ACTIVE,211.93,340.25,59.981,1499348704,"201051344001230","219011344069620",27.59,31.30,0,327.32,375.71,27.1,24.3,0.203,755814.3,755814.3,12810,0,0,0,L,1122011218,0,121.55,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499348711,2190939.00
07/06/2017 09:45,2,0.932,ACTIVE,212.61,342.05,59.975,1499348704,"201051344000582","219011344069620",27.95,29.50,0,330.93,378.42,26.4,23.5,0.203,745149.5,745149.5,12780,0,0,0,L,1122011218,0,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499348712,2190940.00
07/06/2017 09:45,2,0.961,ACTIVE,211.70,340.55,59.965,1499348704,"201051344000955","219011344069620",28.09,30.30,0,328.82,376.31,27.4,24.5,0.221,764701.0,764701.0,12801,0,0,0,L,1122011218,0,121.10,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499348713,2190941.00
07/06/2017 09:45,2,0.607,ACTIVE,210.80,398.26,59.965,1499348704,"274151322000094","219011344069620",36.98,35.20,0,331.23,435.23,22.6,19.9,0.150,836882.6,836882.6,13026,0,0,0,L,1151911521,0,121.10,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499348714,2190942.00
07/06/2017 09:45,2,0.996,ACTIVE,212.38,340.25,59.959,1499348704,"201051344000579","219011344069620",27.81,31.30,0,330.03,377.82,28.1,25.2,0.217,774360.9,774360.9,12788,0,0,0,L,1122011218,0,120.88,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499348715,2190943.00
07/06/2017 09:45,2,0.969,ACTIVE,211.93,341.15,59.928,1499348704,"201051344000890","219011344069620",27.89,32.20,0,329.73,376.31,27.4,24.5,0.208,758746.9,758746.9,12799,0,0,0,L,1122011218,0,121.78,120.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499348716,2190944.00
07/06/2017 09:45,2,0.947,ACTIVE,212.38,341.75,59.970,1499348704,"201051344000438","219011344069620",27.71,30.80,0,331.23,377.82,26.6,23.8,0.217,761264.6,761264.6,12785,0,0,0,L,1122011218,0,121.78,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499348716,2190945.00
07/06/2017 09:45,2,0.965,ACTIVE,212.38,339.04,59.970,1499348704,"201051344000417","219011344069620",17.99,31.50,0,330.93,363.99,17.6,15.1,0.137,689969.6,689969.6,12813,0,0,0,L,1122011218,0,121.33,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499348717,2190946.00
07/06/2017 09:45,2,0.906,ACTIVE,210.57,336.64,59.959,1499348704,"274151322000083","219011344069620",27.31,34.30,0,328.22,363.69,25.1,22.3,0.172,1006367.5,1006367.5,12709,0,0,0,L,1151911521,0,121.10,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499348718,2190947.00
07/06/2017 09:45,2,0.965,ACTIVE,211.25,338.14,59.965,1499348704,"274151322000076","219011344069620",27.79,35.20,0,329.13,366.40,27.2,24.3,0.186,1073800.3,1073800.3,12714,0,0,0,L,1151911521,0,121.33,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499348719,2190948.00
07/06/2017 09:45,2,0.971,ACTIVE,211.93,340.55,59.970,1499348704,"201051344000868","219011344069620",27.71,28.80,0,329.43,376.62,27.3,24.4,0.212,754631.3,754631.3,12802,0,0,0,L,1122011218,0,120.65,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499348720,2190949.00
07/06/2017 09:45,2,0.943,ACTIVE,210.57,335.14,59.965,1499348704,"274151322000095","219011344069620",27.75,34.00,0,328.22,365.80,26.5,23.7,0.168,1063462.9,1063462.9,12722,0,0,0,L,1151911521,0,121.55,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499348721,2190950.00
07/06/2017 09:45,2,0.945,ACTIVE,211.93,339.65,60.018,1499348704,"201051344000988","219011344069620",17.97,29.30,0,331.23,366.70,17.2,14.7,0.146,662361.0,662361.0,12782,0,0,0,L,1122011218,0,120.42,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499348722,2190951.00
07/06/2017 09:45,2,0.943,ACTIVE,211.93,339.95,59.975,1499348704,"201051344001025","219011344069620",28.15,30.50,0,330.63,377.52,26.9,24.1,0.203,761458.1,761458.1,12794,0,0,0,L,1122011218,0,121.10,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499348723,2190952.00
07/06/2017 09:45,2,0.932,ACTIVE,212.16,340.55,60.018,1499348704,"201051344000458","219011344069620",27.67,30.30,0,329.73,376.31,26.2,23.3,0.208,766158.4,766158.4,12772,0,0,0,L,1122011218,0,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499348724,2190953.00
07/06/2017 09:45,2,0.945,ACTIVE,212.61,342.05,59.970,1499348704,"201051344000853","219011344069620",27.49,29.50,0,332.73,378.12,26.3,23.5,0.212,767191.6,767191.6,12787,0,0,0,L,1122011218,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499348725,2190954.00
07/06/2017 09:45,2,0.900,ACTIVE,212.16,341.45,59.965,1499348704,"201051344000685","219011344069620",27.65,30.30,0,330.33,377.52,25.2,22.4,0.212,761169.9,761169.9,12813,0,0,0,L,1122011218,0,122.23,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499348726,2190955.00
07/06/2017 09:45,2,0.932,ACTIVE,212.38,341.75,59.975,1499348704,"201051344000917","219011344069620",27.75,30.50,0,330.03,376.62,26.2,23.4,0.199,757835.5,757835.5,12800,0,0,0,L,1122011218,0,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499348727,2190956.00
07/06/2017 09:45,2,0.932,ACTIVE,212.16,340.85,59.975,1499348704,"201051344001145","219011344069620",27.93,29.80,0,331.23,375.71,26.4,23.5,0.199,765826.0,765826.0,12794,0,0,0,L,1122011218,0,121.55,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499348727,2190957.00
07/06/2017 09:45,2,0.934,ACTIVE,212.16,340.55,59.981,1499348704,"201051344000651","219011344069620",27.19,29.50,0,331.83,377.52,25.8,22.9,0.199,754582.0,754582.0,12793,0,0,0,L,1122011218,0,121.78,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499348728,2190958.00
07/06/2017 09:45,2,0.854,ACTIVE,210.35,339.04,59.986,1499348704,"274151322000088","219011344069620",27.00,33.30,0,327.62,363.09,23.3,20.6,0.146,965273.4,965273.4,12704,0,0,0,L,1151911521,0,121.55,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499348729,2190959.00
07/06/2017 09:45,2,0.586,ACTIVE,211.25,402.46,59.970,1499348704,"274151322000068","219011344069620",37.75,36.30,0,332.13,433.42,22.4,19.7,0.141,837503.1,837503.1,13040,0,0,0,L,1151911521,0,121.55,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499348730,2190960.00
07/06/2017 09:45,2,0.961,ACTIVE,211.70,338.74,59.965,1499348704,"201051344001135","219011344069620",27.69,29.50,0,329.43,376.31,27.0,24.1,0.199,750035.6,750035.6,12780,0,0,0,L,1122011218,0,121.33,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499348731,2190961.00
07/06/2017 09:45,2,0.928,ACTIVE,211.70,339.95,59.970,1499348704,"201051344000594","219011344069620",27.89,32.00,0,327.32,375.41,26.2,23.4,0.212,769212.1,769212.1,12784,0,0,0,L,1122011218,0,120.65,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499348732,2190962.00
07/06/2017 09:45,2,0.949,ACTIVE,212.38,340.85,59.970,1499348704,"201051344001203","219011344069620",27.57,30.80,0,332.13,378.12,26.5,23.7,0.208,759605.4,759605.4,12819,0,0,0,L,1122011218,0,122.23,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499348733,2190963.00
07/06/2017 09:45,2,0.865,ACTIVE,210.57,339.34,59.970,1499348704,"274151322000054","219011344069620",26.90,33.00,0,328.22,363.39,23.6,20.8,0.155,982058.0,982058.0,12686,0,0,0,L,1151911521,0,121.10,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499348734,2190964.00
07/06/2017 09:45,2,0.943,ACTIVE,212.16,339.65,59.975,1499348704,"201051344000867","219011344069620",27.65,30.50,0,329.43,375.41,26.4,23.6,0.199,753414.7,753414.7,12818,0,0,0,L,1122011218,0,121.10,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499348735,2190965.00
07/06/2017 09:45,2,0.924,ACTIVE,212.38,341.15,59.975,1499348704,"201051344001093","219011344069620",27.53,30.50,0,331.53,377.22,25.8,23.0,0.194,757765.1,757765.1,12808,0,0,0,L,1122011218,0,121.55,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499348736,2190966.00
07/06/2017 09:45,2,0.912,ACTIVE,211.93,341.45,59.970,1499348704,"201051344000900","219011344069620",27.77,28.50,0,329.43,376.62,25.7,22.9,0.199,775021.3,775021.3,12798,0,0,0,L,1122011218,0,120.88,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499348737,2190967.00
07/06/2017 09:45,2,0.895,ACTIVE,212.16,339.95,59.975,1499348704,"201051344000648","219011344069620",27.79,29.30,0,331.53,376.31,25.2,22.4,0.199,762830.3,762830.3,12786,0,0,0,L,1122011218,0,120.65,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499348737,2190968.00
07/06/2017 09:45,2,0.918,ACTIVE,212.16,340.85,59.959,1499348704,"201051344000569","219011344069620",27.91,29.50,0,329.43,376.92,26.0,23.2,0.203,777096.2,777096.2,12762,0,0,0,L,1122011218,0,120.42,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499348738,2190969.00
07/06/2017 09:45,2,0.941,ACTIVE,212.16,340.25,59.933,1499348704,"201051344000983","219011344069620",27.71,29.80,0,329.73,376.62,26.5,23.6,0.217,767686.1,767686.1,12790,0,0,0,L,1122011218,0,120.88,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499348739,2190970.00
07/06/2017 09:45,2,0.918,ACTIVE,211.93,339.65,59.981,1499348704,"201051344001158","219011344069620",27.43,30.30,0,329.43,376.31,25.5,22.7,0.203,752429.5,752429.5,12793,0,0,0,L,1122011218,0,120.65,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499348740,2190971.00
07/06/2017 09:45,2,0.881,ACTIVE,212.61,341.75,59.975,1499348704,"201051344000576","219011344069620",27.85,29.00,0,332.13,376.92,24.9,22.1,0.199,766989.9,766989.9,12793,0,0,0,L,1122011218,0,121.10,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499348741,2190972.00
07/06/2017 09:45,2,0.852,ACTIVE,210.57,336.04,59.965,1499348704,"274151322000087","219011344069620",27.04,40.60,0,328.52,361.89,23.4,20.6,0.128,956142.5,956142.5,12886,0,0,0,L,1151911521,0,121.55,121.10,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499348742,2190973.00
07/06/2017 10:00,2,0.156,ACTIVE,212.38,334.54,59.954,1499349603,"201051344000645","219011344069620",25.29,28.80,0,329.13,354.37,4.0,2.0,0.004,765932.7,765932.7,12773,0,0,0,L,1122011218,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499349604,2190974.00
07/06/2017 10:00,2,0.107,ACTIVE,211.25,332.73,59.970,1499349603,"274151322000085","219011344069620",23.68,32.00,0,327.92,347.76,2.6,0.6,0.004,977628.1,977628.1,12693,0,0,0,L,1151911521,0,121.78,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499349605,2190975.00
07/06/2017 10:00,2,0.189,ACTIVE,212.16,335.44,59.965,1499349603,"201051344000633","219011344069620",24.63,29.30,0,327.92,355.58,4.7,2.6,0.009,752731.9,752731.9,12825,0,0,0,L,1122011218,0,121.33,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499349606,2190976.00
07/06/2017 10:00,2,0.189,ACTIVE,211.70,333.33,59.970,1499349603,"201051344000469","219011344069620",24.99,27.00,0,327.92,353.77,4.8,2.7,0.004,756220.7,756220.7,12798,0,0,0,L,1122011218,0,120.42,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499349607,2190977.00
07/06/2017 10:00,2,0.184,ACTIVE,211.48,333.93,59.965,1499349603,"201051344000646","219011344069620",25.37,29.50,0,327.92,354.37,4.7,2.6,0.000,751247.7,751247.7,12790,0,0,0,L,1122011218,0,121.55,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499349608,2190978.00
07/06/2017 10:00,2,0.125,ACTIVE,210.80,333.33,59.959,1499349603,"274151322000052","219011344069620",24.65,33.80,0,325.82,348.06,3.1,1.1,0.000,1016615.8,1016615.8,12704,0,0,0,L,1151911521,0,121.10,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499349609,2190979.00
07/06/2017 10:00,2,0.221,ACTIVE,211.70,334.24,59.981,1499349603,"201051344000585","219011344069620",25.01,29.00,0,328.22,354.37,5.6,3.5,0.000,764172.7,764172.7,12790,0,0,0,L,1122011218,0,120.88,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499349610,2190980.00
07/06/2017 10:00,2,0.191,ACTIVE,211.48,333.63,59.965,1499349603,"201051344001230","219011344069620",23.02,29.50,0,326.12,353.47,4.5,2.4,0.000,755816.9,755816.9,12811,0,0,0,L,1122011218,0,121.55,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499349611,2190981.00
07/06/2017 10:00,2,0.168,ACTIVE,212.16,334.24,59.928,1499349603,"201051344000582","219011344069620",24.81,28.30,0,328.82,353.77,4.2,2.2,0.000,745152.0,745152.0,12781,0,0,0,L,1122011218,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499349612,2190982.00
07/06/2017 10:00,2,0.197,ACTIVE,211.25,333.03,59.965,1499349603,"201051344000955","219011344069620",24.87,29.00,0,326.12,353.47,5.0,2.9,0.000,764703.6,764703.6,12802,0,0,0,L,1122011218,0,120.88,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499349613,2190983.00
07/06/2017 10:00,2,0.053,ACTIVE_NO_POWER,211.25,318.00,59.949,1499349603,"274151322000094","219011344069620",25.54,33.50,0,317.40,414.79,1.4,0.0,0.000,836884.4,836884.4,13027,0,0,0,L,1151911521,0,121.33,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499349614,2190984.00
07/06/2017 10:00,2,0.213,ACTIVE,211.70,332.73,59.959,1499349603,"201051344000579","219011344069620",25.05,30.00,0,328.82,354.07,5.4,3.3,0.000,774363.7,774363.7,12789,0,0,0,L,1122011218,0,120.65,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499349615,2190985.00
07/06/2017 10:00,2,0.184,ACTIVE,211.70,333.33,59.959,1499349603,"201051344000890","219011344069620",24.69,30.80,0,328.52,354.07,4.6,2.5,0.000,758749.6,758749.6,12800,0,0,0,L,1122011218,0,121.55,120.42,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499349616,2190986.00
07/06/2017 10:00,2,0.166,ACTIVE,211.93,334.24,59.965,1499349603,"201051344000438","219011344069620",25.03,29.30,0,328.22,355.58,4.2,2.2,0.000,761267.1,761267.1,12786,0,0,0,L,1122011218,0,121.55,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499349617,2190987.00
07/06/2017 10:00,2,0.160,ALERT,211.70,296.36,59.975,1499349603,"201051344000417","219011344069620",17.93,29.80,0,295.16,348.36,2.9,0.9,0.000,689971.1,689971.1,12814,0,0,0,L,1122011218,0,120.88,121.10,0002,27,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499349618,2190988.00
07/06/2017 10:00,2,0.102,ACTIVE,210.80,331.53,59.970,1499349603,"274151322000083","219011344069620",23.18,33.00,0,326.72,347.16,2.4,0.4,0.000,1006369.6,1006369.6,12710,0,0,0,L,1151911521,0,120.88,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499349619,2190989.00
07/06/2017 10:00,2,0.105,ACTIVE,211.48,333.33,59.965,1499349603,"274151322000076","219011344069620",24.65,33.30,0,328.52,348.66,2.6,0.6,0.000,1073802.6,1073802.6,12715,0,0,0,L,1151911521,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499349620,2190990.00
07/06/2017 10:00,2,0.186,ACTIVE,211.70,333.33,59.965,1499349603,"201051344000868","219011344069620",23.93,27.50,0,327.62,354.07,4.5,2.4,0.000,754633.9,754633.9,12803,0,0,0,L,1122011218,0,120.88,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499349621,2190991.00
07/06/2017 10:00,2,0.096,ACTIVE,210.80,331.83,59.954,1499349603,"274151322000095","219011344069620",23.97,32.60,0,327.62,347.76,2.3,0.3,0.000,1063465.0,1063465.0,12723,0,0,0,L,1151911521,0,121.78,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499349622,2190992.00
07/06/2017 10:00,2,0.104,ALERT,211.70,296.96,59.954,1499349603,"201051344000988","219011344069620",17.89,28.00,0,293.36,349.86,1.9,0.0,0.000,662362.4,662362.4,12783,0,0,0,L,1122011218,0,120.65,121.78,0002,25,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499349624,2190993.00
07/06/2017 10:00,2,0.166,ACTIVE,211.48,333.03,59.965,1499349603,"201051344001025","219011344069620",24.13,29.00,0,328.52,354.37,4.1,2.0,0.000,761460.7,761460.7,12795,0,0,0,L,1122011218,0,120.88,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499349625,2190994.00
07/06/2017 10:00,2,0.164,ACTIVE,211.70,331.83,59.933,1499349603,"201051344000458","219011344069620",24.37,29.30,0,328.52,353.77,4.1,2.0,0.000,766160.9,766160.9,12773,0,0,0,L,1122011218,0,121.10,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499349626,2190995.00
07/06/2017 10:00,2,0.152,ACTIVE,212.38,334.24,59.975,1499349603,"201051344000853","219011344069620",24.91,28.50,0,329.43,355.28,3.9,1.8,0.000,767194.1,767194.1,12788,0,0,0,L,1122011218,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499349626,2190996.00
07/06/2017 10:00,2,0.139,ACTIVE,211.93,334.54,59.922,1499349603,"201051344000685","219011344069620",23.50,29.00,0,328.52,354.67,3.3,1.2,0.000,761172.1,761172.1,12814,0,0,0,L,1122011218,0,122.01,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499349627,2190997.00
07/06/2017 10:00,2,0.180,ACTIVE,211.93,330.33,59.959,1499349603,"201051344000917","219011344069620",23.10,29.30,0,327.32,353.47,4.2,2.1,0.000,757838.0,757838.0,12801,0,0,0,L,1122011218,0,121.10,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499349628,2190998.00
07/06/2017 10:00,2,0.170,ACTIVE,211.93,332.73,59.959,1499349603,"201051344001145","219011344069620",23.97,28.50,0,328.52,354.07,4.2,2.1,0.000,765828.5,765828.5,12795,0,0,0,L,1122011218,0,121.33,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499349629,2190999.00
07/06/2017 10:00,2,0.160,ACTIVE,211.70,334.24,59.959,1499349603,"201051344000651","219011344069620",23.85,28.30,0,328.22,353.47,3.9,1.8,0.000,754584.3,754584.3,12794,0,0,0,L,1122011218,0,121.78,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499349630,2191000.00
07/06/2017 10:00,2,0.080,ACTIVE_NO_POWER,210.80,332.73,59.944,1499349603,"274151322000088","219011344069620",22.40,32.00,0,326.12,345.96,1.9,0.0,0.000,965275.3,965275.3,12705,0,0,0,L,1151911521,0,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499349631,2191001.00
07/06/2017 10:00,2,0.064,ALERT,211.70,315.00,59.965,1499349603,"274151322000068","219011344069620",25.13,34.30,0,292.46,409.38,1.7,0.0,0.000,837504.9,837504.9,13041,0,0,0,L,1151911521,0,121.78,122.01,0002,31,0,0,0,0,0,0,4,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499349633,2191002.00
07/06/2017 10:00,2,0.197,ACTIVE,211.48,333.03,59.959,1499349603,"201051344001135","219011344069620",24.15,28.30,0,328.22,353.77,4.8,2.7,0.000,750038.2,750038.2,12781,0,0,0,L,1122011218,0,121.33,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499349634,2191003.00
07/06/2017 10:00,2,0.162,ACTIVE,211.70,333.93,59.959,1499349603,"201051344000594","219011344069620",24.13,30.80,0,327.02,354.67,4.0,1.9,0.000,769214.5,769214.5,12785,0,0,0,L,1122011218,0,120.88,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499349635,2191004.00
07/06/2017 10:00,2,0.188,ACTIVE,211.93,328.22,59.981,1499349603,"201051344001203","219011344069620",23.44,29.30,0,327.32,354.07,4.4,2.4,0.000,759607.9,759607.9,12820,0,0,0,L,1122011218,0,121.78,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499349636,2191005.00
07/06/2017 10:00,2,0.086,ACTIVE,210.80,332.43,59.949,1499349603,"274151322000054","219011344069620",23.84,31.80,0,325.22,347.16,2.1,0.1,0.000,982060.0,982060.0,12687,0,0,0,L,1151911521,0,121.55,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499349637,2191006.00
07/06/2017 10:00,2,0.178,ACTIVE,212.16,318.61,59.970,1499349603,"201051344000867","219011344069620",23.56,29.30,0,317.70,353.47,4.3,2.2,0.000,753417.3,753417.3,12819,0,0,0,L,1122011218,0,121.33,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499349638,2191007.00
07/06/2017 10:00,2,0.180,ACTIVE,211.93,320.41,59.991,1499349603,"201051344001093","219011344069620",23.32,29.00,0,318.61,353.17,4.3,2.2,0.000,757767.5,757767.5,12809,0,0,0,L,1122011218,0,121.33,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499349638,2191008.00
07/06/2017 10:00,2,0.135,ACTIVE,211.48,327.02,59.907,1499349603,"201051344000900","219011344069620",24.97,27.50,0,325.22,353.47,3.4,1.4,0.000,775023.7,775023.7,12799,0,0,0,L,1122011218,0,120.88,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499349639,2191009.00
07/06/2017 10:00,2,0.166,ACTIVE,212.16,326.42,59.975,1499349603,"201051344000648","219011344069620",23.42,28.30,0,325.22,353.77,4.0,1.9,0.000,762832.6,762832.6,12787,0,0,0,L,1122011218,0,120.88,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499349640,2191010.00
07/06/2017 10:00,2,0.160,ACTIVE,211.93,327.62,59.965,1499349603,"201051344000569","219011344069620",25.09,28.30,0,326.12,352.87,4.1,2.0,0.000,777098.7,777098.7,12763,0,0,0,L,1122011218,0,120.65,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499349641,2191011.00
07/06/2017 10:00,2,0.193,ACTIVE,211.93,322.21,59.965,1499349603,"201051344000983","219011344069620",23.60,28.80,0,320.41,353.17,4.6,2.5,0.000,767688.7,767688.7,12791,0,0,0,L,1122011218,0,121.10,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499349642,2191012.00
07/06/2017 10:00,2,0.160,ACTIVE,211.70,326.12,59.954,1499349603,"201051344001158","219011344069620",23.50,28.80,0,324.02,353.17,3.8,1.8,0.000,752431.9,752431.9,12794,0,0,0,L,1122011218,0,120.65,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499349643,2191013.00
07/06/2017 10:00,2,0.150,ACTIVE,211.93,315.90,59.965,1499349603,"201051344000576","219011344069620",22.80,28.00,0,313.80,352.87,3.5,1.5,0.000,766992.2,766992.2,12794,0,0,0,L,1122011218,0,121.10,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499349644,2191014.00
07/06/2017 10:00,2,0.098,ALERT,210.80,304.18,59.954,1499349603,"274151322000087","219011344069620",23.32,38.00,0,292.46,346.26,2.3,0.3,0.000,956144.4,956144.4,12887,0,0,0,L,1151911521,0,121.10,121.78,0002,33,0,0,0,0,0,0,8,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499349646,2191015.00
07/06/2017 10:15,2,0.311,ALERT,212.38,334.84,59.928,1499350503,"201051344000645","219011344069620",26.70,27.00,0,294.26,358.88,8.4,6.2,0.044,765933.4,765933.4,12774,0,0,0,L,1122011218,0,121.33,121.78,0002,23,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499350505,2191016.00
