ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2017 10:15,2,0.254,ALERT,211.25,334.24,59.965,1499350503,"274151322000085","219011344069620",25.70,29.80,0,293.06,351.67,6.6,4.5,0.031,977628.4,977628.4,12694,0,0,0,L,1151911521,0,121.78,121.55,0002,28,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499350507,2191017.00
07/06/2017 10:15,2,0.336,ALERT,212.61,337.54,59.965,1499350503,"201051344000633","219011344069620",26.70,27.00,0,292.46,358.88,9.1,6.8,0.049,752732.7,752732.7,12826,0,0,0,L,1122011218,0,121.55,122.01,0002,26,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499350509,2191018.00
07/06/2017 10:15,2,0.334,ALERT,211.93,335.74,59.959,1499350503,"201051344000469","219011344069620",27.21,25.00,0,293.06,350.77,9.2,7.0,0.044,756221.5,756221.5,12799,0,0,0,L,1122011218,0,120.42,122.01,0002,22,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499350511,2191019.00
07/06/2017 10:15,2,0.342,ALERT,211.70,334.84,59.996,1499350503,"201051344000646","219011344069620",26.98,27.30,0,293.36,352.27,9.3,7.1,0.044,751248.5,751248.5,12791,0,0,0,L,1122011218,0,121.55,120.88,0002,24,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499350512,2191020.00
07/06/2017 10:15,2,0.293,ALERT,211.03,335.44,59.938,1499350503,"274151322000052","219011344069620",26.24,31.30,0,292.76,347.16,7.8,5.6,0.035,1016616.2,1016616.2,12705,0,0,0,L,1151911521,0,121.10,121.78,0002,28,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499350514,2191021.00
07/06/2017 10:15,2,0.242,ALERT,212.16,335.14,59.944,1499350503,"201051344000585","219011344069620",30.59,26.80,0,294.26,347.16,7.6,5.4,0.018,764173.6,764173.6,12791,0,0,0,L,1122011218,0,121.10,121.55,0002,23,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499350516,2191022.00
07/06/2017 10:15,2,0.240,ALERT,211.93,333.63,59.949,1499350503,"201051344001230","219011344069620",30.04,27.00,0,295.16,348.06,7.3,5.2,0.022,755817.6,755817.6,12812,0,0,0,L,1122011218,0,121.55,120.88,0002,23,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499350518,2191023.00
07/06/2017 10:15,2,0.340,ALERT,212.61,336.04,59.959,1499350503,"201051344000582","219011344069620",26.50,26.00,0,295.46,354.37,9.2,6.9,0.049,745152.7,745152.7,12782,0,0,0,L,1122011218,0,121.78,121.55,0002,23,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499350520,2191024.00
07/06/2017 10:15,2,0.361,ALERT,211.70,334.54,59.949,1499350503,"201051344000955","219011344069620",27.39,26.80,0,294.56,349.86,10.1,7.8,0.057,764704.6,764704.6,12803,0,0,0,L,1122011218,0,121.10,121.10,0002,23,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499350521,2191025.00
07/06/2017 10:15,2,0.176,ALERT,211.48,375.41,59.954,1499350503,"274151322000094","219011344069620",35.17,30.50,0,292.16,380.52,6.3,4.2,0.031,836884.5,836884.5,13028,0,0,0,L,1151911521,0,121.33,122.01,0002,26,0,0,0,0,0,0,144,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499350523,2191026.00
07/06/2017 10:15,2,0.389,ALERT,211.93,335.14,59.959,1499350503,"201051344000579","219011344069620",27.49,27.80,0,295.16,348.06,10.8,8.5,0.053,774364.8,774364.8,12790,0,0,0,L,1122011218,0,120.88,121.55,0002,23,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499350525,2191027.00
07/06/2017 10:15,2,0.363,ALERT,211.70,333.93,59.970,1499350503,"201051344000890","219011344069620",27.55,28.30,0,295.76,350.17,10.1,7.9,0.049,758750.5,758750.5,12801,0,0,0,L,1122011218,0,121.55,120.42,0002,27,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499350527,2191028.00
07/06/2017 10:15,2,0.359,ALERT,211.93,334.84,59.959,1499350503,"201051344000438","219011344069620",26.96,27.00,0,295.16,352.57,9.9,7.6,0.053,761267.9,761267.9,12787,0,0,0,L,1122011218,0,121.78,121.10,0002,25,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499350529,2191029.00
07/06/2017 10:15,2,0.363,ACTIVE,212.38,335.14,59.959,1499350503,"201051344000417","219011344069620",18.31,27.50,0,294.56,352.87,6.8,4.6,0.027,689971.5,689971.5,12816,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499350530,2191030.00
07/06/2017 10:15,2,0.303,ALERT,211.25,334.54,59.959,1499350503,"274151322000083","219011344069620",26.24,30.80,0,292.46,345.06,8.0,5.8,0.035,1006370.0,1006370.0,12711,0,0,0,L,1151911521,0,121.33,121.78,0002,25,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499350531,2191031.00
07/06/2017 10:15,2,0.318,ALERT,211.48,334.24,59.949,1499350503,"274151322000076","219011344069620",27.31,30.80,0,293.06,348.66,8.8,6.6,0.044,1073803.0,1073803.0,12716,0,0,0,L,1151911521,0,121.33,122.01,0002,26,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499350533,2191032.00
07/06/2017 10:15,2,0.389,ALERT,211.70,334.84,59.959,1499350503,"201051344000868","219011344069620",26.82,25.80,0,295.16,353.47,10.6,8.3,0.053,754634.8,754634.8,12804,0,0,0,L,1122011218,0,120.65,121.78,0002,23,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499350535,2191033.00
07/06/2017 10:15,2,0.320,ALERT,211.25,335.74,59.954,1499350503,"274151322000095","219011344069620",26.60,30.30,0,293.66,343.55,8.7,6.4,0.049,1063465.4,1063465.4,12724,0,0,0,L,1151911521,0,121.55,121.55,0002,24,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499350537,2191034.00
07/06/2017 10:15,2,0.348,ACTIVE,211.93,335.74,59.991,1499350503,"201051344000988","219011344069620",17.93,26.30,0,292.46,358.88,6.3,4.2,0.040,662362.6,662362.6,12785,0,0,0,L,1122011218,0,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499350538,2191035.00
07/06/2017 10:15,2,0.381,ALERT,211.93,335.14,59.965,1499350503,"201051344001025","219011344069620",27.41,26.80,0,294.86,348.66,10.7,8.4,0.053,761461.5,761461.5,12796,0,0,0,L,1122011218,0,121.33,121.33,0002,23,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499350540,2191036.00
07/06/2017 10:15,2,0.393,ALERT,211.93,334.54,59.954,1499350503,"201051344000458","219011344069620",26.76,27.30,0,294.56,356.48,10.7,8.4,0.057,766161.7,766161.7,12774,0,0,0,L,1122011218,0,121.10,121.55,0002,24,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499350542,2191037.00
07/06/2017 10:15,2,0.385,ALERT,212.38,336.34,59.970,1499350503,"201051344000853","219011344069620",27.29,26.30,0,294.56,355.28,10.7,8.4,0.062,767194.8,767194.8,12789,0,0,0,L,1122011218,0,121.33,121.78,0002,25,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499350543,2191038.00
07/06/2017 10:15,2,0.365,ALERT,212.38,336.94,60.002,1499350503,"201051344000685","219011344069620",26.66,26.80,0,294.26,354.67,9.9,7.7,0.062,761172.7,761172.7,12815,0,0,0,L,1122011218,0,122.46,121.10,0002,23,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499350545,2191039.00
07/06/2017 10:15,2,0.396,ALERT,211.93,336.04,59.965,1499350503,"201051344000917","219011344069620",26.84,27.00,0,293.66,355.58,10.8,8.5,0.057,757838.9,757838.9,12802,0,0,0,L,1122011218,0,121.33,121.33,0002,23,0,0,0,0,0,0,3,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499350547,2191040.00
07/06/2017 10:15,2,0.398,ALERT,212.16,336.64,59.959,1499350503,"201051344001145","219011344069620",27.04,26.00,0,295.76,355.28,10.9,8.6,0.057,765829.3,765829.3,12796,0,0,0,L,1122011218,0,121.55,121.10,0002,25,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499350549,2191041.00
07/06/2017 10:15,2,0.383,ALERT,212.16,336.64,59.965,1499350503,"201051344000651","219011344069620",27.81,26.00,0,293.96,353.47,10.8,8.5,0.062,754585.1,754585.1,12795,0,0,0,L,1122011218,0,122.01,120.88,0002,23,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499350551,2191042.00
07/06/2017 10:15,2,0.320,ALERT,210.57,335.74,59.954,1499350503,"274151322000088","219011344069620",25.98,29.30,0,292.76,347.46,8.5,6.2,0.053,965275.6,965275.6,12706,0,0,0,L,1151911521,0,121.78,121.33,0002,24,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499350552,2191043.00
07/06/2017 10:15,2,0.238,ALERT,211.48,380.82,59.959,1499350503,"274151322000068","219011344069620",35.66,31.00,0,291.85,391.04,8.6,6.4,0.044,837505.2,837505.2,13043,0,0,0,L,1151911521,0,121.55,122.01,0002,28,0,0,0,0,0,0,135,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499350554,2191044.00
07/06/2017 10:15,2,0.439,ALERT,211.70,335.44,59.959,1499350503,"201051344001135","219011344069620",27.43,26.30,0,294.56,352.27,12.2,9.9,0.066,750039.3,750039.3,12782,0,0,0,L,1122011218,0,121.55,121.10,0002,25,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499350556,2191045.00
07/06/2017 10:15,2,0.434,ALERT,211.93,336.04,59.954,1499350503,"201051344000594","219011344069620",26.62,28.50,0,293.96,348.66,11.7,9.4,0.071,769215.4,769215.4,12786,0,0,0,L,1122011218,0,120.88,121.33,0002,24,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499350558,2191046.00
07/06/2017 10:15,2,0.426,ALERT,212.16,335.74,59.959,1499350503,"201051344001203","219011344069620",27.75,27.00,0,295.46,354.97,12.0,9.7,0.071,759608.9,759608.9,12821,0,0,0,L,1122011218,0,122.01,120.88,0002,23,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499350559,2191047.00
07/06/2017 10:15,2,0.146,ALERT,211.03,333.93,59.944,1499350503,"274151322000054","219011344069620",30.28,29.50,0,293.06,340.25,4.5,2.5,0.013,982060.1,982060.1,12688,0,0,0,L,1151911521,0,121.55,121.33,0002,25,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499350561,2191048.00
07/06/2017 10:15,2,0.447,ALERT,212.16,335.74,60.007,1499350503,"201051344000867","219011344069620",27.17,27.30,0,293.66,355.28,12.3,10.0,0.075,753418.2,753418.2,12820,0,0,0,L,1122011218,0,121.33,121.55,0002,24,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499350563,2191049.00
07/06/2017 10:15,2,0.436,ALERT,212.16,336.04,59.975,1499350503,"201051344001093","219011344069620",27.51,26.50,0,295.46,363.69,12.1,9.8,0.062,757768.5,757768.5,12810,0,0,0,L,1122011218,0,121.55,121.10,0002,25,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499350565,2191050.00
07/06/2017 10:15,2,0.424,ALERT,212.16,336.64,60.002,1499350503,"201051344000900","219011344069620",27.08,25.80,0,293.96,352.87,11.7,9.3,0.071,775024.4,775024.4,12800,0,0,0,L,1122011218,0,121.10,121.55,0002,23,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499350567,2191051.00
07/06/2017 10:15,2,0.447,ALERT,211.93,336.04,59.975,1499350503,"201051344000569","219011344069620",27.89,26.50,0,295.16,352.87,12.7,10.3,0.071,777099.7,777099.7,12764,0,0,0,L,1122011218,0,120.42,121.78,0002,23,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499350570,2191052.00
07/06/2017 10:15,2,0.475,ALERT,212.38,337.24,59.981,1499350503,"201051344000983","219011344069620",27.87,26.50,0,294.56,346.26,13.4,11.0,0.080,767689.8,767689.8,12792,0,0,0,L,1122011218,0,121.33,121.55,0002,25,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499350572,2191053.00
07/06/2017 10:15,2,0.451,ALERT,212.16,336.34,59.928,1499350503,"201051344001158","219011344069620",27.33,26.50,0,292.76,351.37,12.5,10.2,0.080,752432.8,752432.8,12795,0,0,0,L,1122011218,0,120.88,121.33,0002,26,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499350573,2191054.00
07/06/2017 10:15,2,0.443,ALERT,212.61,338.14,59.959,1499350503,"201051344000576","219011344069620",27.87,26.00,0,294.56,354.07,12.6,10.2,0.075,766993.0,766993.0,12795,0,0,0,L,1122011218,0,121.33,121.55,0002,23,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499350575,2191055.00
07/06/2017 10:15,2,0.400,ALERT,211.48,336.34,59.949,1499350503,"274151322000087","219011344069620",26.50,33.80,0,292.46,355.28,10.7,8.4,0.057,956144.8,956144.8,12889,0,0,0,L,1151911521,0,121.55,121.78,0002,28,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499350577,2191056.00
07/06/2017 10:15,2,0.463,ALERT,212.38,336.64,60.007,1499350503,"201051344000648","219011344069620",27.97,26.30,0,293.36,351.07,13.1,10.7,0.075,762833.5,762833.5,12788,0,0,0,L,1122011218,1,120.88,122.01,0002,23,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499350579,2191057.00
07/06/2017 10:30,2,2.152,ACTIVE,213.96,354.97,59.991,1499351404,"201051344000645","219011344069620",29.04,26.50,0,329.13,379.92,63.3,59.2,0.517,765942.2,765942.2,12776,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499351405,2191058.00
07/06/2017 10:30,2,2.084,ACTIVE,211.48,346.26,59.965,1499351404,"274151322000085","219011344069620",28.15,29.30,0,328.82,366.40,59.4,55.4,0.415,977636.6,977636.6,12696,0,0,0,L,1151911521,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499351406,2191059.00
07/06/2017 10:30,2,2.189,ACTIVE,213.96,356.18,60.012,1499351404,"201051344000633","219011344069620",28.96,26.30,0,328.82,381.12,64.3,60.1,0.557,752741.7,752741.7,12828,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499351406,2191060.00
07/06/2017 10:30,2,2.197,ACTIVE,213.74,354.07,59.949,1499351404,"201051344000469","219011344069620",29.00,24.80,0,327.32,380.82,64.5,60.4,0.548,756230.6,756230.6,12801,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499351407,2191061.00
07/06/2017 10:30,2,2.191,ACTIVE,212.83,353.77,59.975,1499351404,"201051344000646","219011344069620",28.78,26.50,0,327.92,379.32,63.9,59.8,0.539,751257.5,751257.5,12793,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499351408,2191062.00
07/06/2017 10:30,2,2.141,ACTIVE,211.70,343.25,60.023,1499351404,"274151322000052","219011344069620",28.61,30.80,0,327.32,367.00,62.0,58.0,0.433,1016624.8,1016624.8,12707,0,0,0,L,1151911521,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499351409,2191063.00
07/06/2017 10:30,2,2.230,ACTIVE,213.51,353.77,59.949,1499351404,"201051344000585","219011344069620",29.06,26.30,0,329.43,405.47,65.7,61.4,0.548,764181.1,764181.1,12793,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499351410,2191064.00
07/06/2017 10:30,2,2.172,ACTIVE,213.06,351.67,59.917,1499351404,"201051344001230","219011344069620",29.24,26.80,0,327.32,378.12,64.3,60.2,0.544,755826.6,755826.6,12814,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499351411,2191065.00
07/06/2017 10:30,2,2.162,ACTIVE,213.96,355.28,59.970,1499351404,"201051344000582","219011344069620",28.88,25.80,0,329.13,380.22,63.3,59.2,0.526,745161.6,745161.6,12784,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499351412,2191066.00
07/06/2017 10:30,2,2.189,ACTIVE,212.83,353.17,59.991,1499351404,"201051344000955","219011344069620",29.08,26.30,0,327.62,379.02,64.5,60.3,0.539,764713.7,764713.7,12805,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499351413,2191067.00
07/06/2017 10:30,2,1.424,ACTIVE,211.48,418.39,59.965,1499351404,"274151322000094","219011344069620",38.70,30.50,0,332.43,446.05,55.6,51.8,0.389,836892.1,836892.1,13030,0,0,0,L,1151911521,0,121.10,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499351414,2191068.00
07/06/2017 10:30,2,2.248,ACTIVE,213.96,354.37,59.975,1499351404,"201051344000579","219011344069620",28.77,27.30,0,328.22,381.12,65.5,61.3,0.544,774374.1,774374.1,12792,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499351415,2191069.00
07/06/2017 10:30,2,2.209,ACTIVE,213.06,352.87,59.975,1499351404,"201051344000890","219011344069620",29.00,27.30,0,327.62,379.92,64.9,60.7,0.530,758759.7,758759.7,12803,0,0,0,L,1122011218,0,122.46,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499351416,2191070.00
07/06/2017 10:30,2,2.178,ACTIVE,213.29,354.07,59.959,1499351404,"201051344000438","219011344069620",29.14,26.30,0,329.43,380.52,64.3,60.2,0.539,761277.0,761277.0,12789,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499351417,2191071.00
07/06/2017 10:30,2,2.215,ACTIVE,213.51,347.76,59.975,1499351404,"201051344000417","219011344069620",18.77,26.80,0,328.52,365.19,42.1,38.7,0.354,689977.4,689977.4,12817,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499351418,2191072.00
07/06/2017 10:30,2,2.127,ACTIVE,211.03,346.86,59.975,1499351404,"274151322000083","219011344069620",28.73,30.50,0,328.22,367.00,61.9,57.8,0.438,1006378.6,1006378.6,12713,0,0,0,L,1151911521,0,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499351418,2191073.00
07/06/2017 10:30,2,2.240,ACTIVE,211.93,350.17,59.965,1499351404,"274151322000076","219011344069620",29.44,30.80,0,329.73,369.40,66.8,62.6,0.464,1073812.3,1073812.3,12718,0,0,0,L,1151911521,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499351419,2191074.00
07/06/2017 10:30,2,2.219,ACTIVE,213.29,354.37,59.970,1499351404,"201051344000868","219011344069620",29.04,25.50,0,327.32,379.62,65.2,61.0,0.539,754644.1,754644.1,12806,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499351420,2191075.00
07/06/2017 10:30,2,2.254,ACTIVE,211.48,343.55,59.970,1499351404,"274151322000095","219011344069620",29.04,30.00,0,326.42,368.80,66.3,62.1,0.455,1063474.6,1063474.6,12726,0,0,0,L,1151911521,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499351421,2191076.00
07/06/2017 10:30,2,2.242,ACTIVE,213.96,350.77,60.007,1499351404,"201051344000988","219011344069620",18.83,25.80,0,327.32,368.20,42.8,39.3,0.354,662368.4,662368.4,12786,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499351422,2191077.00
07/06/2017 10:30,2,2.242,ACTIVE,213.29,354.37,59.922,1499351404,"201051344001025","219011344069620",28.96,26.30,0,328.52,381.42,65.8,61.6,0.539,761470.8,761470.8,12798,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499351423,2191078.00
07/06/2017 10:30,2,2.158,ACTIVE,213.96,354.67,59.981,1499351404,"201051344000458","219011344069620",29.32,26.80,0,328.22,380.82,64.1,60.0,0.552,766170.8,766170.8,12776,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499351424,2191079.00
07/06/2017 10:30,2,2.186,ACTIVE,214.41,355.88,59.975,1499351404,"201051344000853","219011344069620",29.28,26.00,0,330.93,381.73,64.8,60.6,0.552,767204.0,767204.0,12791,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499351425,2191080.00
07/06/2017 10:30,2,2.152,ACTIVE,213.29,354.37,59.959,1499351404,"201051344000685","219011344069620",29.38,26.30,0,329.13,380.22,64.1,59.9,0.570,761181.7,761181.7,12817,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499351426,2191081.00
07/06/2017 10:30,2,2.219,ACTIVE,213.74,354.67,59.965,1499351404,"201051344000917","219011344069620",28.92,26.80,0,326.42,380.82,65.0,60.8,0.544,757848.1,757848.1,12804,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499351427,2191082.00
07/06/2017 10:30,2,2.201,ACTIVE,213.51,354.67,59.996,1499351404,"201051344001145","219011344069620",29.18,26.00,0,330.93,380.52,65.1,60.9,0.544,765838.6,765838.6,12798,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499351427,2191083.00
07/06/2017 10:30,2,2.213,ACTIVE,213.51,354.97,60.023,1499351404,"201051344000651","219011344069620",29.14,25.80,0,330.33,380.82,65.3,61.1,0.535,754594.3,754594.3,12797,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499351428,2191084.00
07/06/2017 10:30,2,2.102,ACTIVE,211.25,344.45,59.959,1499351404,"274151322000088","219011344069620",28.39,29.00,0,327.32,366.10,60.5,56.5,0.420,965284.0,965284.0,12708,0,0,0,L,1151911521,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499351429,2191085.00
07/06/2017 10:30,2,1.465,ACTIVE,212.38,419.00,59.959,1499351404,"274151322000068","219011344069620",38.27,31.30,0,333.63,450.56,56.4,52.5,0.380,837513.1,837513.1,13045,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499351430,2191086.00
07/06/2017 10:30,2,2.250,ACTIVE,213.29,354.07,59.970,1499351404,"201051344001135","219011344069620",28.86,26.00,0,329.13,380.52,65.8,61.6,0.548,750048.7,750048.7,12784,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499351431,2191087.00
07/06/2017 10:30,2,2.250,ACTIVE,213.06,354.07,59.981,1499351404,"201051344000594","219011344069620",28.98,28.00,0,326.72,379.62,66.1,61.9,0.544,769224.8,769224.8,12788,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499351432,2191088.00
07/06/2017 10:30,2,2.271,ACTIVE,213.74,354.67,60.023,1499351404,"201051344001203","219011344069620",28.82,26.50,0,330.03,382.63,66.3,62.1,0.570,759618.3,759618.3,12823,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499351433,2191089.00
07/06/2017 10:30,2,2.127,ACTIVE,211.93,350.47,59.975,1499351404,"274151322000054","219011344069620",28.37,29.30,0,327.62,367.30,61.1,57.1,0.424,982068.6,982068.6,12690,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499351434,2191090.00
07/06/2017 10:30,2,2.258,ACTIVE,213.96,354.07,59.975,1499351404,"201051344000867","219011344069620",28.94,27.00,0,327.92,379.92,66.3,62.0,0.544,753427.7,753427.7,12822,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499351435,2191091.00
07/06/2017 10:30,2,2.234,ACTIVE,213.51,355.28,60.012,1499351404,"201051344001093","219011344069620",29.16,26.30,0,328.52,381.42,66.0,61.8,0.544,757777.8,757777.8,12812,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499351436,2191092.00
07/06/2017 10:30,2,2.230,ACTIVE,214.19,355.58,59.981,1499351404,"201051344000900","219011344069620",29.12,25.50,0,327.32,381.42,65.8,61.6,0.535,775033.7,775033.7,12802,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499351437,2191093.00
07/06/2017 10:30,2,2.203,ACTIVE,213.96,354.37,59.975,1499351404,"201051344000648","219011344069620",28.88,25.80,0,329.73,381.12,64.5,60.3,0.535,762842.6,762842.6,12790,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499351438,2191094.00
07/06/2017 10:30,2,2.234,ACTIVE,213.96,355.28,60.039,1499351404,"201051344000569","219011344069620",29.12,26.00,0,329.13,381.42,65.9,61.7,0.557,777109.1,777109.1,12766,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499351439,2191095.00
07/06/2017 10:30,2,2.197,ACTIVE,214.19,355.28,59.986,1499351404,"201051344000983","219011344069620",29.66,26.30,0,328.52,381.73,66.0,61.7,0.557,767699.3,767699.3,12794,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499351440,2191096.00
07/06/2017 10:30,2,2.254,ACTIVE,214.19,354.07,59.991,1499351404,"201051344001158","219011344069620",28.84,26.00,0,328.52,381.42,65.9,61.6,0.552,752442.2,752442.2,12797,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499351441,2191097.00
07/06/2017 10:30,2,2.230,ACTIVE,214.19,355.88,59.991,1499351404,"201051344000576","219011344069620",28.71,26.00,0,329.13,381.42,64.8,60.7,0.548,767002.3,767002.3,12797,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499351442,2191098.00
07/06/2017 10:30,2,2.145,ACTIVE,211.70,352.27,59.975,1499351404,"274151322000087","219011344069620",28.43,34.00,0,327.62,366.10,61.7,57.6,0.380,956153.5,956153.5,12891,0,0,0,L,1151911521,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499351443,2191099.00
07/06/2017 10:45,2,2.449,ACTIVE,214.19,356.78,60.023,1499352303,"201051344000645","219011344069620",28.37,27.00,0,333.33,389.54,70.3,65.9,0.583,765959.1,765959.1,12777,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499352304,2191100.00
07/06/2017 10:45,2,2.348,ACTIVE,211.93,353.77,59.965,1499352303,"274151322000085","219011344069620",27.67,30.30,0,330.33,373.01,65.8,61.6,0.451,977652.4,977652.4,12697,0,0,0,L,1151911521,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499352305,2191101.00
07/06/2017 10:45,2,2.414,ACTIVE,213.96,357.98,59.954,1499352303,"201051344000633","219011344069620",28.98,27.30,0,332.13,390.44,70.8,66.4,0.610,752758.8,752758.8,12829,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499352306,2191102.00
07/06/2017 10:45,2,2.434,ACTIVE,214.19,357.38,59.933,1499352303,"201051344000469","219011344069620",28.90,25.50,0,332.13,391.34,71.3,66.9,0.601,756247.8,756247.8,12802,0,0,0,L,1122011218,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499352307,2191103.00
07/06/2017 10:45,2,2.400,ACTIVE,213.06,355.88,59.975,1499352303,"201051344000646","219011344069620",28.92,27.50,0,331.23,388.64,70.3,66.0,0.592,751274.5,751274.5,12794,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499352308,2191104.00
07/06/2017 10:45,2,2.387,ACTIVE,211.93,359.48,59.965,1499352303,"274151322000052","219011344069620",28.27,31.80,0,327.62,374.21,68.3,64.0,0.486,1016641.4,1016641.4,12708,0,0,0,L,1151911521,0,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499352309,2191105.00
07/06/2017 10:45,2,2.467,ACTIVE,213.74,357.08,59.933,1499352303,"201051344000585","219011344069620",28.78,27.30,0,333.03,389.24,71.9,67.5,0.597,764198.6,764198.6,12794,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499352310,2191106.00
07/06/2017 10:45,2,2.398,ACTIVE,212.83,354.67,59.928,1499352303,"201051344001230","219011344069620",29.08,27.80,0,330.93,387.44,70.6,66.2,0.597,755843.7,755843.7,12815,0,0,0,L,1122011218,0,122.23,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499352311,2191107.00
07/06/2017 10:45,2,2.398,ACTIVE,213.96,357.08,59.938,1499352303,"201051344000582","219011344069620",28.55,26.80,0,333.33,389.54,69.4,65.0,0.579,745178.4,745178.4,12785,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499352311,2191108.00
07/06/2017 10:45,2,2.402,ACTIVE,213.06,355.58,59.954,1499352303,"201051344000955","219011344069620",29.04,27.50,0,331.23,388.34,70.7,66.3,0.592,764730.9,764730.9,12806,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499352313,2191109.00
07/06/2017 10:45,2,1.594,ACTIVE,211.48,413.29,59.954,1499352303,"274151322000094","219011344069620",37.83,31.50,0,390.44,451.16,61.0,56.9,0.429,836906.9,836906.9,13031,0,0,0,L,1151911521,0,121.10,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499352313,2191110.00
07/06/2017 10:45,2,2.426,ACTIVE,214.19,357.38,59.944,1499352303,"201051344000579","219011344069620",29.06,28.30,0,333.33,390.44,71.4,67.0,0.583,774391.5,774391.5,12793,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499352315,2191111.00
07/06/2017 10:45,2,2.402,ACTIVE,213.29,355.28,59.959,1499352303,"201051344000890","219011344069620",29.02,28.30,0,332.13,388.64,70.6,66.2,0.579,758776.9,758776.9,12804,0,0,0,L,1122011218,0,122.46,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499352316,2191112.00
07/06/2017 10:45,2,2.383,ACTIVE,213.74,355.88,59.970,1499352303,"201051344000438","219011344069620",29.02,27.50,0,332.43,390.14,70.1,65.7,0.597,761294.1,761294.1,12790,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499352316,2191113.00
07/06/2017 10:45,2,2.420,ACTIVE,213.29,349.26,59.938,1499352303,"201051344000417","219011344069620",18.59,27.50,0,332.43,372.11,45.5,42.0,0.380,689988.3,689988.3,12818,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499352317,2191114.00
07/06/2017 10:45,2,2.324,ACTIVE,211.70,347.46,59.959,1499352303,"274151322000083","219011344069620",28.43,31.50,0,327.32,373.61,67.0,62.7,0.495,1006395.0,1006395.0,12714,0,0,0,L,1151911521,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499352318,2191115.00
07/06/2017 10:45,2,2.449,ACTIVE,211.93,358.58,59.954,1499352303,"274151322000076","219011344069620",29.24,33.00,0,325.82,376.31,72.5,68.1,0.508,1073830.1,1073830.1,12719,0,0,0,L,1151911521,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499352319,2191116.00
07/06/2017 10:45,2,2.449,ACTIVE,213.51,356.78,59.954,1499352303,"201051344000868","219011344069620",28.45,26.30,0,331.83,388.94,70.6,66.2,0.583,754661.4,754661.4,12807,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499352320,2191117.00
07/06/2017 10:45,2,2.455,ACTIVE,211.25,351.97,59.991,1499352303,"274151322000095","219011344069620",28.71,31.80,0,324.92,375.71,71.4,67.0,0.477,1063492.2,1063492.2,12727,0,0,0,L,1151911521,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499352321,2191118.00
07/06/2017 10:45,2,2.434,ACTIVE,213.96,351.97,59.954,1499352303,"201051344000988","219011344069620",18.73,26.30,0,333.33,375.11,46.2,42.7,0.384,662379.6,662379.6,12787,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499352322,2191119.00
07/06/2017 10:45,2,2.371,ACTIVE,213.29,355.88,60.012,1499352303,"201051344001025","219011344069620",29.32,27.00,0,331.83,389.84,70.4,66.1,0.579,761488.2,761488.2,12799,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499352323,2191120.00
07/06/2017 10:45,2,2.367,ACTIVE,213.96,356.48,59.965,1499352303,"201051344000458","219011344069620",28.75,27.50,0,333.63,389.84,69.0,64.6,0.597,766187.7,766187.7,12777,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499352324,2191121.00
07/06/2017 10:45,2,2.377,ACTIVE,214.41,357.38,59.938,1499352303,"201051344000853","219011344069620",28.94,26.80,0,334.54,391.34,69.7,65.3,0.597,767221.2,767221.2,12792,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499352325,2191122.00
07/06/2017 10:45,2,2.350,ACTIVE,213.29,355.58,59.975,1499352303,"201051344000685","219011344069620",28.84,27.30,0,332.43,388.64,68.6,64.3,0.597,761198.6,761198.6,12818,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499352326,2191123.00
07/06/2017 10:45,2,2.383,ACTIVE,213.51,355.58,59.917,1499352303,"201051344000917","219011344069620",28.75,27.80,0,331.83,388.94,69.4,65.0,0.583,757865.2,757865.2,12805,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499352326,2191124.00
07/06/2017 10:45,2,2.369,ACTIVE,213.29,354.97,59.975,1499352303,"201051344001145","219011344069620",28.92,27.00,0,332.73,388.94,69.4,65.1,0.579,765855.7,765855.7,12799,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499352327,2191125.00
07/06/2017 10:45,2,2.395,ACTIVE,213.74,356.78,59.981,1499352303,"201051344000651","219011344069620",28.67,26.80,0,332.73,389.84,69.5,65.2,0.570,754611.5,754611.5,12798,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499352328,2191126.00
07/06/2017 10:45,2,2.268,ACTIVE,211.48,357.68,59.959,1499352303,"274151322000088","219011344069620",28.07,30.00,0,327.32,373.31,64.4,60.2,0.442,965299.9,965299.9,12709,0,0,0,L,1151911521,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499352329,2191127.00
07/06/2017 10:45,2,1.566,ACTIVE,212.16,422.60,59.965,1499352303,"274151322000068","219011344069620",38.31,32.40,0,383.83,450.26,60.0,56.0,0.415,837528.0,837528.0,13046,0,0,0,L,1151911521,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499352330,2191128.00
07/06/2017 10:45,2,2.369,ACTIVE,213.06,355.28,59.965,1499352303,"201051344001135","219011344069620",29.02,26.80,0,331.83,388.64,69.7,65.3,0.579,750065.9,750065.9,12785,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499352331,2191129.00
07/06/2017 10:45,2,2.414,ACTIVE,213.29,355.28,59.991,1499352303,"201051344000594","219011344069620",28.55,28.80,0,331.53,390.44,69.8,65.4,0.588,769242.1,769242.1,12789,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499352332,2191130.00
07/06/2017 10:45,2,2.428,ACTIVE,213.74,355.88,59.965,1499352303,"201051344001203","219011344069620",28.57,27.30,0,332.43,390.74,70.2,65.8,0.588,759635.7,759635.7,12824,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499352333,2191131.00
07/06/2017 10:45,2,2.283,ACTIVE,211.48,352.27,59.959,1499352303,"274151322000054","219011344069620",27.91,30.30,0,327.92,373.91,64.5,60.3,0.451,982084.5,982084.5,12691,0,0,0,L,1151911521,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499352334,2191132.00
07/06/2017 10:45,2,2.396,ACTIVE,213.96,355.88,59.928,1499352303,"201051344000867","219011344069620",28.82,27.50,0,333.33,388.94,70.0,65.6,0.570,753445.0,753445.0,12823,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499352335,2191133.00
07/06/2017 10:45,2,2.377,ACTIVE,213.74,357.38,59.938,1499352303,"201051344001093","219011344069620",28.96,27.30,0,332.73,389.84,69.8,65.4,0.575,757795.1,757795.1,12813,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499352335,2191134.00
07/06/2017 10:45,2,2.400,ACTIVE,213.96,356.78,59.981,1499352303,"201051344000900","219011344069620",28.59,26.50,0,332.73,390.14,69.5,65.2,0.575,775051.0,775051.0,12803,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499352336,2191135.00
07/06/2017 10:45,2,2.342,ACTIVE,213.96,355.58,59.901,1499352303,"201051344000648","219011344069620",28.67,26.50,0,333.33,389.54,68.0,63.7,0.579,762859.5,762859.5,12791,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499352337,2191136.00
07/06/2017 10:45,2,2.359,ACTIVE,213.96,356.78,60.012,1499352303,"201051344000569","219011344069620",29.02,26.80,0,333.33,389.84,69.3,65.0,0.583,777126.3,777126.3,12767,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499352338,2191137.00
07/06/2017 10:45,2,2.373,ACTIVE,214.19,355.88,59.954,1499352303,"201051344000983","219011344069620",29.00,27.00,0,334.24,390.14,69.7,65.3,0.588,767716.5,767716.5,12795,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499352339,2191138.00
07/06/2017 10:45,2,2.408,ACTIVE,213.96,355.88,60.018,1499352303,"201051344001158","219011344069620",28.39,27.00,0,332.73,390.14,69.2,64.9,0.588,752459.3,752459.3,12798,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499352340,2191139.00
07/06/2017 10:45,2,2.324,ACTIVE,214.19,356.78,59.954,1499352303,"201051344000576","219011344069620",29.08,26.50,0,333.93,390.44,68.5,64.1,0.570,767019.2,767019.2,12798,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499352341,2191140.00
07/06/2017 10:45,2,2.262,ACTIVE,211.93,352.57,59.959,1499352303,"274151322000087","219011344069620",28.45,36.30,0,327.92,371.81,65.1,60.9,0.424,956169.6,956169.6,12892,0,0,0,L,1151911521,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499352342,2191141.00
07/06/2017 11:00,2,1.812,ACTIVE,213.96,351.07,59.970,1499353203,"201051344000645","219011344069620",28.55,27.00,0,332.73,384.73,52.4,48.7,0.433,765972.7,765972.7,12778,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499353204,2191142.00
07/06/2017 11:00,2,1.748,ACTIVE,211.70,351.67,59.965,1499353203,"274151322000085","219011344069620",27.79,30.00,0,328.52,369.40,49.2,45.5,0.336,977665.1,977665.1,12698,0,0,0,L,1151911521,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499353205,2191143.00
07/06/2017 11:00,2,1.805,ACTIVE,213.51,351.97,59.996,1499353203,"201051344000633","219011344069620",28.98,27.30,0,331.53,386.53,53.0,49.2,0.455,752772.6,752772.6,12830,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499353206,2191144.00
07/06/2017 11:00,2,1.820,ACTIVE,213.74,351.67,59.970,1499353203,"201051344000469","219011344069620",28.94,25.50,0,333.03,386.23,53.4,49.6,0.455,756261.7,756261.7,12803,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499353207,2191145.00
07/06/2017 11:00,2,1.814,ACTIVE,212.83,351.37,59.975,1499353203,"201051344000646","219011344069620",28.69,27.50,0,331.53,385.03,52.8,49.0,0.433,751288.2,751288.2,12795,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499353208,2191146.00
07/06/2017 11:00,2,1.781,ACTIVE,211.70,348.36,59.965,1499353203,"274151322000052","219011344069620",28.37,31.80,0,327.32,370.30,51.1,47.4,0.358,1016654.7,1016654.7,12709,0,0,0,L,1151911521,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499353208,2191147.00
07/06/2017 11:00,2,1.838,ACTIVE,213.29,351.37,59.975,1499353203,"201051344000585","219011344069620",29.14,27.00,0,333.33,385.33,54.2,50.4,0.442,764212.7,764212.7,12795,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499353210,2191148.00
07/06/2017 11:00,2,1.799,ACTIVE,212.38,349.26,60.007,1499353203,"201051344001230","219011344069620",28.92,27.50,0,330.33,384.13,52.7,49.0,0.442,755857.5,755857.5,12816,0,0,0,L,1122011218,0,121.78,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499353211,2191149.00
07/06/2017 11:00,2,1.789,ACTIVE,213.51,351.07,59.970,1499353203,"201051344000582","219011344069620",28.59,26.80,0,333.03,386.23,51.9,48.1,0.420,745191.9,745191.9,12786,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499353212,2191150.00
07/06/2017 11:00,2,1.805,ACTIVE,212.83,350.47,59.981,1499353203,"201051344000955","219011344069620",29.00,27.30,0,330.63,384.43,53.1,49.3,0.446,764744.7,764744.7,12807,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499353213,2191151.00
07/06/2017 11:00,2,1.137,ACTIVE,211.93,419.60,59.970,1499353203,"274151322000094","219011344069620",39.10,31.30,0,388.04,442.14,45.4,41.8,0.318,836918.7,836918.7,13032,0,0,0,L,1151911521,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499353214,2191152.00
07/06/2017 11:00,2,1.832,ACTIVE,213.51,351.37,59.907,1499353203,"201051344000579","219011344069620",28.94,28.00,0,334.24,385.63,53.8,50.0,0.446,774405.5,774405.5,12794,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499353215,2191153.00
07/06/2017 11:00,2,1.836,ACTIVE,213.06,350.47,60.002,1499353203,"201051344000890","219011344069620",28.55,28.30,0,331.23,385.33,53.1,49.4,0.429,758790.8,758790.8,12805,0,0,0,L,1122011218,0,122.23,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499353216,2191154.00
07/06/2017 11:00,2,1.797,ACTIVE,213.06,350.77,59.944,1499353203,"201051344000438","219011344069620",28.84,27.50,0,333.33,385.63,52.5,48.7,0.446,761307.7,761307.7,12791,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499353217,2191155.00
07/06/2017 11:00,2,1.801,ACTIVE,213.06,345.66,59.975,1499353203,"201051344000417","219011344069620",18.79,27.50,0,332.43,369.70,34.2,31.1,0.278,689997.1,689997.1,12819,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499353217,2191156.00
07/06/2017 11:00,2,1.748,ACTIVE,211.48,344.15,59.922,1499353203,"274151322000083","219011344069620",28.23,31.00,0,327.92,370.60,50.0,46.3,0.362,1006408.1,1006408.1,12715,0,0,0,L,1151911521,0,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499353218,2191157.00
07/06/2017 11:00,2,1.844,ACTIVE,212.61,344.76,59.912,1499353203,"274151322000076","219011344069620",28.96,32.20,0,331.83,373.01,54.1,50.3,0.367,1073844.4,1073844.4,12720,0,0,0,L,1151911521,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499353219,2191158.00
07/06/2017 11:00,2,1.832,ACTIVE,213.06,350.47,59.938,1499353203,"201051344000868","219011344069620",28.65,26.00,0,332.13,385.33,53.1,49.4,0.433,754675.3,754675.3,12808,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499353220,2191159.00
