ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2017 11:00,2,1.805,ACTIVE,211.48,351.97,59.959,1499353203,"274151322000095","219011344069620",29.08,30.80,0,326.72,373.31,53.1,49.4,0.367,1063506.2,1063506.2,12728,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499353221,2191160.00
07/06/2017 11:00,2,1.809,ACTIVE,213.74,348.06,59.965,1499353203,"201051344000988","219011344069620",18.85,26.30,0,334.24,371.81,34.6,31.4,0.283,662388.5,662388.5,12788,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499353222,2191161.00
07/06/2017 11:00,2,1.805,ACTIVE,213.06,350.47,59.959,1499353203,"201051344001025","219011344069620",29.00,27.30,0,332.73,386.53,53.0,49.3,0.429,761502.1,761502.1,12800,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499353223,2191162.00
07/06/2017 11:00,2,1.809,ACTIVE,213.74,350.77,59.938,1499353203,"201051344000458","219011344069620",28.17,27.50,0,333.33,385.03,51.6,47.8,0.438,766201.2,766201.2,12778,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499353224,2191163.00
07/06/2017 11:00,2,1.777,ACTIVE,214.41,351.67,59.959,1499353203,"201051344000853","219011344069620",29.04,26.50,0,335.44,386.83,52.3,48.6,0.442,767234.8,767234.8,12793,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499353225,2191164.00
07/06/2017 11:00,2,1.760,ACTIVE,213.06,350.47,59.949,1499353203,"201051344000685","219011344069620",28.75,27.30,0,331.23,385.03,51.2,47.5,0.455,761212.1,761212.1,12819,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499353225,2191165.00
07/06/2017 11:00,2,1.781,ACTIVE,213.51,350.77,60.007,1499353203,"201051344000917","219011344069620",28.82,27.80,0,332.13,384.73,52.0,48.3,0.429,757878.8,757878.8,12806,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499353226,2191166.00
07/06/2017 11:00,2,1.787,ACTIVE,213.29,350.47,59.938,1499353203,"201051344001145","219011344069620",28.77,26.80,0,333.33,385.03,52.1,48.4,0.424,765869.3,765869.3,12800,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499353227,2191167.00
07/06/2017 11:00,2,1.799,ACTIVE,213.51,350.77,60.002,1499353203,"201051344000651","219011344069620",28.63,26.50,0,333.33,385.33,52.2,48.4,0.433,754625.2,754625.2,12799,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499353228,2191168.00
07/06/2017 11:00,2,1.697,ACTIVE,211.48,340.55,59.954,1499353203,"274151322000088","219011344069620",27.99,30.00,0,327.62,370.00,48.0,44.4,0.318,965312.5,965312.5,12710,0,0,0,L,1151911521,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499353229,2191169.00
07/06/2017 11:00,2,1.176,ACTIVE,212.16,408.18,59.949,1499353203,"274151322000068","219011344069620",38.01,32.40,0,386.83,440.64,45.1,41.7,0.301,837539.9,837539.9,13047,0,0,0,L,1151911521,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499353230,2191170.00
07/06/2017 11:00,2,1.803,ACTIVE,212.83,350.17,60.007,1499353203,"201051344001135","219011344069620",28.82,26.80,0,332.13,384.73,52.7,48.9,0.433,750079.7,750079.7,12786,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499353231,2191171.00
07/06/2017 11:00,2,1.803,ACTIVE,212.83,350.17,60.002,1499353203,"201051344000594","219011344069620",28.80,28.80,0,330.03,384.43,52.6,48.8,0.438,769255.9,769255.9,12790,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499353232,2191172.00
07/06/2017 11:00,2,1.809,ACTIVE,213.51,351.07,59.907,1499353203,"201051344001203","219011344069620",28.86,27.30,0,333.63,386.83,52.9,49.1,0.438,759649.6,759649.6,12825,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499353233,2191173.00
07/06/2017 11:00,2,1.703,ACTIVE,211.70,347.16,59.928,1499353203,"274151322000054","219011344069620",28.01,30.00,0,327.62,370.00,48.3,44.7,0.336,982097.2,982097.2,12692,0,0,0,L,1151911521,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499353234,2191174.00
07/06/2017 11:00,2,1.793,ACTIVE,213.74,349.86,59.944,1499353203,"201051344000867","219011344069620",29.00,27.50,0,330.93,384.73,52.7,48.9,0.429,753458.8,753458.8,12824,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499353235,2191175.00
07/06/2017 11:00,2,1.797,ACTIVE,213.29,350.47,59.949,1499353203,"201051344001093","219011344069620",28.71,27.00,0,332.43,385.63,52.3,48.5,0.420,757808.8,757808.8,12814,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499353236,2191176.00
07/06/2017 11:00,2,1.766,ACTIVE,213.51,350.47,59.912,1499353203,"201051344000900","219011344069620",29.18,25.80,0,333.33,385.03,52.1,48.4,0.429,775064.6,775064.6,12804,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499353237,2191177.00
07/06/2017 11:00,2,1.754,ACTIVE,213.51,350.47,59.949,1499353203,"201051344000648","219011344069620",28.73,26.30,0,332.73,385.03,51.0,47.3,0.424,762872.8,762872.8,12792,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499353238,2191178.00
07/06/2017 11:00,2,1.785,ACTIVE,213.74,351.07,59.970,1499353203,"201051344000569","219011344069620",28.77,26.80,0,333.63,385.63,52.1,48.3,0.438,777139.9,777139.9,12768,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499353239,2191179.00
07/06/2017 11:00,2,1.789,ACTIVE,213.74,349.86,59.981,1499353203,"201051344000983","219011344069620",28.90,26.80,0,333.63,385.63,52.3,48.6,0.438,767730.2,767730.2,12796,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499353240,2191180.00
07/06/2017 11:00,2,1.777,ACTIVE,213.51,351.07,59.938,1499353203,"201051344001158","219011344069620",28.77,26.80,0,333.63,385.33,51.8,48.1,0.433,752472.9,752472.9,12799,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499353240,2191181.00
07/06/2017 11:00,2,1.764,ACTIVE,213.74,352.27,59.880,1499353203,"201051344000576","219011344069620",28.57,26.50,0,333.93,385.63,51.0,47.3,0.424,767032.6,767032.6,12799,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499353241,2191182.00
07/06/2017 11:00,2,1.688,ACTIVE,211.70,339.95,59.954,1499353203,"274151322000087","219011344069620",28.27,36.50,0,327.62,368.80,48.3,44.7,0.296,956182.4,956182.4,12893,0,0,0,L,1151911521,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499353242,2191183.00
07/06/2017 11:15,2,1.041,ACTIVE,213.06,343.25,59.975,1499354103,"201051344000645","219011344069620",28.09,26.00,0,333.33,374.21,29.6,26.7,0.234,765981.6,765981.6,12779,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499354104,2191184.00
07/06/2017 11:15,2,0.979,ACTIVE,211.03,340.55,59.970,1499354103,"274151322000085","219011344069620",27.81,29.30,0,329.73,360.99,27.6,24.7,0.177,977673.3,977673.3,12699,0,0,0,L,1151911521,0,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499354105,2191185.00
07/06/2017 11:15,2,1.037,ACTIVE,213.06,344.15,59.933,1499354103,"201051344000633","219011344069620",28.71,26.50,0,332.73,375.11,30.2,27.2,0.252,752781.6,752781.6,12831,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499354106,2191186.00
07/06/2017 11:15,2,1.047,ACTIVE,212.61,342.35,59.981,1499354103,"201051344000469","219011344069620",28.61,24.30,0,330.63,374.21,30.4,27.4,0.247,756270.7,756270.7,12804,0,0,0,L,1122011218,0,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499354107,2191187.00
07/06/2017 11:15,2,1.031,ACTIVE,211.93,342.35,60.023,1499354103,"201051344000646","219011344069620",28.84,26.50,0,328.22,373.91,30.1,27.2,0.243,751297.2,751297.2,12796,0,0,0,L,1122011218,0,121.78,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499354108,2191188.00
07/06/2017 11:15,2,1.018,ACTIVE,211.03,338.14,60.002,1499354103,"274151322000052","219011344069620",28.21,30.80,0,327.92,361.59,29.1,26.1,0.203,1016663.3,1016663.3,12710,0,0,0,L,1151911521,0,120.88,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499354109,2191189.00
07/06/2017 11:15,2,1.092,ACTIVE,212.61,343.55,59.986,1499354103,"201051344000585","219011344069620",28.31,26.30,0,330.03,373.91,31.3,28.3,0.239,764221.9,764221.9,12796,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499354110,2191190.00
07/06/2017 11:15,2,1.016,ACTIVE,211.93,341.45,59.986,1499354103,"201051344001230","219011344069620",28.77,26.80,0,328.52,372.11,29.6,26.6,0.234,755866.4,755866.4,12817,0,0,0,L,1122011218,0,121.55,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499354111,2191191.00
07/06/2017 11:15,2,1.004,ACTIVE,212.83,343.85,60.018,1499354103,"201051344000582","219011344069620",28.78,25.80,0,330.33,373.91,29.3,26.4,0.234,745200.6,745200.6,12787,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499354111,2191192.00
07/06/2017 11:15,2,1.047,ACTIVE,211.93,342.05,60.039,1499354103,"201051344000955","219011344069620",28.73,26.50,0,329.13,373.01,30.5,27.5,0.243,764753.7,764753.7,12808,0,0,0,L,1122011218,0,121.10,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499354112,2191193.00
07/06/2017 11:15,2,0.646,ACTIVE,211.03,407.57,59.970,1499354103,"274151322000094","219011344069620",38.01,30.80,0,328.22,431.62,25.1,22.3,0.164,836926.2,836926.2,13033,0,0,0,L,1151911521,0,121.10,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499354113,2191194.00
07/06/2017 11:15,2,1.064,ACTIVE,212.61,342.35,59.975,1499354103,"201051344000579","219011344069620",28.71,27.00,0,331.83,374.51,31.0,28.0,0.239,774414.6,774414.6,12795,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499354114,2191195.00
07/06/2017 11:15,2,1.053,ACTIVE,212.38,341.45,59.917,1499354103,"201051344000890","219011344069620",28.43,27.80,0,329.13,373.61,30.4,27.4,0.234,758799.8,758799.8,12806,0,0,0,L,1122011218,0,122.01,120.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499354115,2191196.00
07/06/2017 11:15,2,1.025,ACTIVE,212.38,342.95,59.975,1499354103,"201051344000438","219011344069620",28.69,26.80,0,330.03,374.81,29.8,26.8,0.239,761316.6,761316.6,12792,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499354116,2191197.00
07/06/2017 11:15,2,1.051,ACTIVE,212.38,339.95,59.975,1499354103,"201051344000417","219011344069620",18.57,27.00,0,330.93,361.59,19.8,17.1,0.150,690002.7,690002.7,12820,0,0,0,L,1122011218,0,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499354117,2191198.00
07/06/2017 11:15,2,0.988,ACTIVE,211.03,342.65,59.981,1499354103,"274151322000083","219011344069620",28.05,30.50,0,328.22,361.29,28.1,25.1,0.199,1006416.5,1006416.5,12716,0,0,0,L,1151911521,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499354118,2191199.00
07/06/2017 11:15,2,1.037,ACTIVE,211.25,337.54,59.975,1499354103,"274151322000076","219011344069620",28.67,31.00,0,330.03,363.09,30.1,27.1,0.199,1073853.5,1073853.5,12721,0,0,0,L,1151911521,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499354119,2191200.00
07/06/2017 11:15,2,1.059,ACTIVE,212.38,341.75,59.975,1499354103,"201051344000868","219011344069620",28.25,25.00,0,330.33,373.31,30.3,27.4,0.234,754684.3,754684.3,12809,0,0,0,L,1122011218,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499354120,2191201.00
07/06/2017 11:15,2,1.016,ACTIVE,211.48,335.74,59.975,1499354103,"274151322000095","219011344069620",28.47,30.00,0,328.82,362.19,29.3,26.3,0.190,1063515.1,1063515.1,12729,0,0,0,L,1151911521,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499354121,2191202.00
07/06/2017 11:15,2,1.033,ACTIVE,212.61,340.85,59.970,1499354103,"201051344000988","219011344069620",18.47,25.50,0,332.13,363.99,19.4,16.8,0.150,662394.1,662394.1,12789,0,0,0,L,1122011218,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499354122,2191203.00
07/06/2017 11:15,2,1.014,ACTIVE,212.38,342.05,59.970,1499354103,"201051344001025","219011344069620",29.24,26.30,0,329.13,373.01,30.1,27.1,0.234,761511.0,761511.0,12801,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499354123,2191204.00
07/06/2017 11:15,2,1.014,ACTIVE,212.83,342.05,59.970,1499354103,"201051344000458","219011344069620",28.67,26.50,0,332.73,372.41,29.5,26.5,0.239,766210.0,766210.0,12779,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499354123,2191205.00
07/06/2017 11:15,2,1.029,ACTIVE,213.06,343.55,59.975,1499354103,"201051344000853","219011344069620",28.49,25.50,0,333.63,375.11,29.7,26.7,0.234,767243.7,767243.7,12794,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499354124,2191206.00
07/06/2017 11:15,2,0.979,ACTIVE,212.38,342.95,59.970,1499354103,"201051344000685","219011344069620",28.84,26.50,0,331.53,373.01,28.6,25.7,0.243,761220.6,761220.6,12820,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499354125,2191207.00
07/06/2017 11:15,2,1.004,ACTIVE,212.38,342.65,59.975,1499354103,"201051344000917","219011344069620",28.65,26.80,0,329.13,372.41,29.1,26.2,0.230,757887.6,757887.6,12807,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499354126,2191208.00
07/06/2017 11:15,2,1.008,ACTIVE,212.16,342.35,59.970,1499354103,"201051344001145","219011344069620",28.69,26.00,0,330.33,373.31,29.3,26.3,0.225,765878.1,765878.1,12801,0,0,0,L,1122011218,0,121.55,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499354127,2191209.00
07/06/2017 11:15,2,1.018,ACTIVE,212.38,342.65,59.954,1499354103,"201051344000651","219011344069620",28.45,25.80,0,330.33,373.91,29.3,26.4,0.230,754633.9,754633.9,12800,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499354128,2191210.00
07/06/2017 11:15,2,0.955,ACTIVE,210.80,336.34,59.965,1499354103,"274151322000088","219011344069620",27.75,29.30,0,328.82,360.08,26.9,24.0,0.172,965320.5,965320.5,12711,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499354129,2191211.00
07/06/2017 11:15,2,0.654,ACTIVE,211.70,414.79,59.965,1499354103,"274151322000068","219011344069620",38.68,31.50,0,328.52,440.04,25.7,22.9,0.172,837547.4,837547.4,13048,0,0,0,L,1151911521,0,121.55,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499354130,2191212.00
07/06/2017 11:15,2,1.049,ACTIVE,211.93,341.15,59.970,1499354103,"201051344001135","219011344069620",28.59,25.80,0,328.82,372.71,30.4,27.4,0.230,750088.7,750088.7,12787,0,0,0,L,1122011218,0,121.33,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499354131,2191213.00
07/06/2017 11:15,2,1.020,ACTIVE,212.38,341.75,59.970,1499354103,"201051344000594","219011344069620",28.75,27.50,0,328.22,372.11,29.7,26.8,0.239,769264.7,769264.7,12791,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499354132,2191214.00
07/06/2017 11:15,2,1.021,ACTIVE,212.61,341.75,59.959,1499354103,"201051344001203","219011344069620",28.73,26.80,0,331.53,374.51,29.7,26.8,0.234,759658.5,759658.5,12826,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499354132,2191215.00
07/06/2017 11:15,2,0.971,ACTIVE,210.80,336.04,59.970,1499354103,"274151322000054","219011344069620",27.79,28.80,0,328.82,360.99,27.4,24.5,0.172,982105.3,982105.3,12693,0,0,0,L,1151911521,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499354133,2191216.00
07/06/2017 11:15,2,1.031,ACTIVE,212.83,341.15,59.944,1499354103,"201051344000867","219011344069620",28.67,26.50,0,330.33,373.01,29.9,27.0,0.230,753467.7,753467.7,12825,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499354134,2191217.00
07/06/2017 11:15,2,1.010,ACTIVE,212.38,342.65,60.012,1499354103,"201051344001093","219011344069620",28.61,26.30,0,330.03,373.91,29.3,26.3,0.230,757817.7,757817.7,12815,0,0,0,L,1122011218,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499354135,2191218.00
07/06/2017 11:15,2,1.004,ACTIVE,212.61,342.65,59.970,1499354103,"201051344000900","219011344069620",28.61,25.00,0,329.43,373.01,29.1,26.2,0.225,775073.4,775073.4,12805,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499354136,2191219.00
07/06/2017 11:15,2,0.998,ACTIVE,212.83,342.05,59.996,1499354103,"201051344000648","219011344069620",28.59,25.50,0,332.43,373.01,29.0,26.0,0.230,762881.4,762881.4,12793,0,0,0,L,1122011218,0,120.88,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499354137,2191220.00
07/06/2017 11:15,2,1.014,ACTIVE,212.61,341.75,59.938,1499354103,"201051344000569","219011344069620",28.80,25.80,0,330.93,372.71,29.6,26.7,0.234,777148.7,777148.7,12769,0,0,0,L,1122011218,0,120.88,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499354138,2191221.00
07/06/2017 11:15,2,1.031,ACTIVE,212.61,342.05,59.975,1499354103,"201051344000983","219011344069620",28.65,25.80,0,329.73,373.01,29.9,27.0,0.239,767739.1,767739.1,12797,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499354139,2191222.00
07/06/2017 11:15,2,1.012,ACTIVE,212.83,342.65,60.028,1499354103,"201051344001158","219011344069620",28.39,25.80,0,331.53,373.61,29.1,26.1,0.230,752481.7,752481.7,12800,0,0,0,L,1122011218,0,121.10,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499354140,2191223.00
07/06/2017 11:15,2,0.994,ACTIVE,212.83,342.65,59.954,1499354103,"201051344000576","219011344069620",28.47,25.30,0,332.43,373.61,28.7,25.8,0.230,767041.2,767041.2,12800,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499354141,2191224.00
07/06/2017 11:15,2,0.963,ACTIVE,210.80,337.54,59.965,1499354103,"274151322000087","219011344069620",27.79,35.60,0,328.82,359.18,27.1,24.3,0.155,956190.4,956190.4,12894,0,0,0,L,1151911521,0,121.33,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499354142,2191225.00
07/06/2017 11:30,2,0.988,ACTIVE,212.83,342.95,59.933,1499355003,"201051344000645","219011344069620",28.41,24.30,0,330.93,356.78,28.5,25.6,0.217,765987.4,765987.4,12780,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355004,2191226.00
07/06/2017 11:30,2,0.916,ACTIVE,211.25,341.15,59.970,1499355003,"274151322000085","219011344069620",28.31,27.80,0,326.72,348.96,26.3,23.5,0.168,977678.7,977678.7,12700,0,0,0,L,1151911521,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355005,2191227.00
07/06/2017 11:30,2,0.998,ACTIVE,212.83,343.55,59.975,1499355003,"201051344000633","219011344069620",28.67,24.80,0,330.93,357.38,29.0,26.0,0.239,752787.5,752787.5,12832,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355006,2191228.00
07/06/2017 11:30,2,0.992,ACTIVE,212.38,342.35,59.965,1499355003,"201051344000469","219011344069620",28.88,22.50,0,329.13,357.68,29.1,26.1,0.239,756276.7,756276.7,12805,0,0,0,L,1122011218,0,120.65,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355007,2191229.00
07/06/2017 11:30,2,1.000,ACTIVE,212.16,342.35,59.975,1499355003,"201051344000646","219011344069620",28.71,25.00,0,328.82,356.18,29.1,26.2,0.234,751303.1,751303.1,12797,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355008,2191230.00
07/06/2017 11:30,2,0.967,ACTIVE,211.03,339.95,59.959,1499355003,"274151322000052","219011344069620",28.49,29.30,0,326.42,349.86,27.9,25.0,0.190,1016669.0,1016669.0,12711,0,0,0,L,1151911521,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355009,2191231.00
07/06/2017 11:30,2,1.037,ACTIVE,212.38,343.25,59.975,1499355003,"201051344000585","219011344069620",28.82,24.80,0,330.93,357.98,30.3,27.3,0.234,764228.2,764228.2,12797,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355010,2191232.00
07/06/2017 11:30,2,0.961,ACTIVE,212.38,341.45,59.965,1499355003,"201051344001230","219011344069620",28.94,25.00,0,327.32,356.18,28.2,25.3,0.217,755872.2,755872.2,12818,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355011,2191233.00
07/06/2017 11:30,2,0.975,ACTIVE,212.83,342.65,59.965,1499355003,"201051344000582","219011344069620",28.71,24.50,0,330.03,356.78,28.3,25.4,0.221,745206.4,745206.4,12788,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355011,2191234.00
07/06/2017 11:30,2,1.004,ACTIVE,211.70,341.15,59.959,1499355003,"201051344000955","219011344069620",28.71,24.80,0,329.13,354.67,29.2,26.3,0.230,764759.7,764759.7,12809,0,0,0,L,1122011218,0,120.88,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355012,2191235.00
07/06/2017 11:30,2,0.631,ACTIVE,211.25,404.27,59.959,1499355003,"274151322000094","219011344069620",37.95,29.30,0,330.93,423.81,23.9,21.1,0.164,836931.0,836931.0,13034,0,0,0,L,1151911521,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355013,2191236.00
07/06/2017 11:30,2,1.033,ACTIVE,212.61,342.05,59.970,1499355003,"201051344000579","219011344069620",28.77,25.30,0,330.03,356.78,30.1,27.2,0.225,774420.8,774420.8,12796,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355014,2191237.00
07/06/2017 11:30,2,1.006,ACTIVE,212.38,341.45,59.954,1499355003,"201051344000890","219011344069620",28.80,25.80,0,329.73,357.68,29.4,26.5,0.225,758805.8,758805.8,12807,0,0,0,L,1122011218,0,121.78,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355015,2191238.00
07/06/2017 11:30,2,0.988,ACTIVE,212.61,342.95,59.954,1499355003,"201051344000438","219011344069620",29.02,25.00,0,330.63,357.38,29.1,26.2,0.230,761322.5,761322.5,12793,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355016,2191239.00
07/06/2017 11:30,2,1.012,ACTIVE,212.61,340.25,59.975,1499355003,"201051344000417","219011344069620",18.77,25.30,0,330.33,349.86,19.3,16.7,0.141,690006.5,690006.5,12821,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355017,2191240.00
07/06/2017 11:30,2,0.957,ACTIVE,210.80,335.74,59.959,1499355003,"274151322000083","219011344069620",28.07,28.80,0,327.92,349.56,27.2,24.4,0.172,1006422.0,1006422.0,12717,0,0,0,L,1151911521,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355018,2191241.00
07/06/2017 11:30,2,0.994,ACTIVE,211.48,338.44,59.928,1499355003,"274151322000076","219011344069620",28.75,29.30,0,328.52,349.86,28.9,26.0,0.190,1073859.4,1073859.4,12722,0,0,0,L,1151911521,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355019,2191242.00
07/06/2017 11:30,2,1.020,ACTIVE,212.38,342.35,59.965,1499355003,"201051344000868","219011344069620",28.67,23.50,0,329.43,356.78,29.6,26.7,0.225,754690.4,754690.4,12810,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355020,2191243.00
07/06/2017 11:30,2,0.979,ACTIVE,211.03,342.65,59.954,1499355003,"274151322000095","219011344069620",28.45,28.30,0,327.02,349.86,28.2,25.3,0.186,1063520.8,1063520.8,12730,0,0,0,L,1151911521,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355021,2191244.00
07/06/2017 11:30,2,0.996,ACTIVE,212.38,341.45,59.954,1499355003,"201051344000988","219011344069620",18.81,23.80,0,329.73,352.27,19.0,16.4,0.146,662397.8,662397.8,12790,0,0,0,L,1122011218,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355022,2191245.00
07/06/2017 11:30,2,1.010,ACTIVE,212.61,342.35,59.970,1499355003,"201051344001025","219011344069620",28.88,24.80,0,330.33,356.78,29.6,26.6,0.225,761517.0,761517.0,12802,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355023,2191246.00
07/06/2017 11:30,2,1.000,ACTIVE,212.61,342.35,59.970,1499355003,"201051344000458","219011344069620",28.61,24.50,0,330.33,357.08,29.0,26.1,0.225,766215.9,766215.9,12780,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355023,2191247.00
07/06/2017 11:30,2,0.998,ACTIVE,213.06,343.55,59.959,1499355003,"201051344000853","219011344069620",28.94,23.50,0,332.13,358.58,29.2,26.3,0.234,767249.6,767249.6,12795,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355024,2191248.00
07/06/2017 11:30,2,0.965,ACTIVE,213.06,343.55,59.954,1499355003,"201051344000685","219011344069620",28.69,24.80,0,329.73,357.08,28.0,25.1,0.234,761226.3,761226.3,12821,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355025,2191249.00
07/06/2017 11:30,2,0.967,ACTIVE,212.83,343.55,59.965,1499355003,"201051344000917","219011344069620",28.86,25.00,0,330.03,355.58,28.3,25.4,0.221,757893.3,757893.3,12808,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355026,2191250.00
07/06/2017 11:30,2,0.969,ACTIVE,212.38,342.35,59.996,1499355003,"201051344001145","219011344069620",29.14,24.30,0,331.23,356.48,28.6,25.7,0.217,765883.9,765883.9,12802,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355027,2191251.00
07/06/2017 11:30,2,1.006,ACTIVE,212.61,343.25,59.965,1499355003,"201051344000651","219011344069620",28.43,24.00,0,331.83,356.78,29.0,26.1,0.225,754639.8,754639.8,12801,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355028,2191252.00
07/06/2017 11:30,2,0.936,ACTIVE,210.80,340.55,59.954,1499355003,"274151322000088","219011344069620",27.81,27.80,0,326.42,348.96,26.4,23.5,0.172,965325.8,965325.8,12712,0,0,0,L,1151911521,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355029,2191253.00
07/06/2017 11:30,2,0.656,ACTIVE,211.70,407.27,59.959,1499355003,"274151322000068","219011344069620",38.09,30.00,0,332.73,426.21,25.3,22.5,0.159,837552.5,837552.5,13049,0,0,0,L,1151911521,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355030,2191254.00
07/06/2017 11:30,2,0.998,ACTIVE,212.16,341.45,59.949,1499355003,"201051344001135","219011344069620",29.56,24.30,0,329.43,356.48,29.9,26.9,0.230,750094.8,750094.8,12788,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355031,2191255.00
07/06/2017 11:30,2,1.002,ACTIVE,212.16,342.05,59.975,1499355003,"201051344000594","219011344069620",28.96,26.00,0,327.32,355.88,29.4,26.5,0.239,769270.7,769270.7,12792,0,0,0,L,1122011218,0,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355032,2191256.00
07/06/2017 11:30,2,1.016,ACTIVE,212.83,342.65,59.944,1499355003,"201051344001203","219011344069620",28.37,25.00,0,331.53,357.38,29.2,26.3,0.234,759664.5,759664.5,12827,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355033,2191257.00
07/06/2017 11:30,2,0.945,ACTIVE,211.03,340.25,59.965,1499355003,"274151322000054","219011344069620",28.25,27.50,0,326.42,349.56,27.1,24.2,0.177,982110.8,982110.8,12694,0,0,0,L,1151911521,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355034,2191258.00
07/06/2017 11:30,2,1.016,ACTIVE,212.38,341.15,59.928,1499355003,"201051344000867","219011344069620",28.86,25.00,0,329.73,355.58,29.7,26.7,0.225,753473.8,753473.8,12826,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355035,2191259.00
07/06/2017 11:30,2,0.979,ACTIVE,212.61,343.25,60.018,1499355003,"201051344001093","219011344069620",29.00,25.00,0,330.93,356.18,28.8,25.8,0.221,757823.5,757823.5,12816,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355036,2191260.00
07/06/2017 11:30,2,0.971,ACTIVE,212.38,342.35,59.986,1499355003,"201051344000900","219011344069620",29.18,23.00,0,329.43,355.88,28.8,25.8,0.230,775079.2,775079.2,12806,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355037,2191261.00
07/06/2017 11:30,2,0.994,ACTIVE,212.61,342.65,60.028,1499355003,"201051344000648","219011344069620",28.82,23.80,0,330.93,356.48,29.1,26.1,0.230,762887.3,762887.3,12794,0,0,0,L,1122011218,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355038,2191262.00
07/06/2017 11:30,2,1.002,ACTIVE,212.61,342.05,59.975,1499355003,"201051344000569","219011344069620",29.20,24.00,0,329.43,355.58,29.7,26.7,0.234,777154.7,777154.7,12770,0,0,0,L,1122011218,0,120.65,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355039,2191263.00
07/06/2017 11:30,2,1.004,ACTIVE,212.83,342.05,59.970,1499355003,"201051344000983","219011344069620",29.38,23.80,0,327.92,356.48,29.9,26.9,0.234,767745.2,767745.2,12798,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355040,2191264.00
07/06/2017 11:30,2,1.006,ACTIVE,212.61,342.35,59.970,1499355003,"201051344001158","219011344069620",28.65,24.00,0,329.73,355.88,29.2,26.3,0.234,752487.6,752487.6,12801,0,0,0,L,1122011218,0,120.88,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355040,2191265.00
07/06/2017 11:30,2,0.994,ACTIVE,213.06,343.55,60.007,1499355003,"201051344000576","219011344069620",28.86,23.50,0,330.33,355.88,29.1,26.2,0.225,767047.0,767047.0,12801,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355041,2191266.00
07/06/2017 11:30,2,0.959,ACTIVE,211.25,335.74,59.959,1499355003,"274151322000087","219011344069620",27.77,33.50,0,325.52,348.36,26.9,24.1,0.164,956195.8,956195.8,12895,0,0,0,L,1151911521,0,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355042,2191267.00
07/06/2017 11:45,2,1.221,ACTIVE,213.74,346.26,59.891,1499355904,"201051344000645","219011344069620",29.10,23.80,0,330.93,361.29,36.0,32.8,0.292,765994.8,765994.8,12781,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355905,2191268.00
07/06/2017 11:45,2,1.164,ACTIVE,211.70,347.16,59.944,1499355904,"274151322000085","219011344069620",28.15,27.00,0,330.03,352.27,33.2,30.2,0.221,977685.5,977685.5,12701,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355906,2191269.00
07/06/2017 11:45,2,1.252,ACTIVE,213.74,347.46,59.949,1499355904,"201051344000633","219011344069620",28.90,24.00,0,331.23,362.49,36.7,33.5,0.309,752795.0,752795.0,12833,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355907,2191270.00
07/06/2017 11:45,2,1.252,ACTIVE,213.51,346.56,59.959,1499355904,"201051344000469","219011344069620",29.04,22.30,0,329.73,361.59,36.9,33.7,0.305,756284.2,756284.2,12806,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355908,2191271.00
07/06/2017 11:45,2,1.246,ACTIVE,212.83,346.56,59.896,1499355904,"201051344000646","219011344069620",28.94,24.30,0,329.43,360.99,36.6,33.4,0.301,751310.7,751310.7,12798,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355909,2191272.00
07/06/2017 11:45,2,1.227,ACTIVE,211.70,342.05,59.949,1499355904,"274151322000052","219011344069620",28.29,28.30,0,328.82,353.47,35.2,32.0,0.239,1016676.2,1016676.2,12712,0,0,0,L,1151911521,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355909,2191273.00
07/06/2017 11:45,2,1.301,ACTIVE,213.29,346.56,59.933,1499355904,"201051344000585","219011344069620",28.82,24.30,0,329.73,362.19,38.0,34.7,0.305,764236.1,764236.1,12798,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355910,2191274.00
07/06/2017 11:45,2,1.207,ACTIVE,212.83,344.76,59.949,1499355904,"201051344001230","219011344069620",28.96,24.30,0,327.62,358.88,35.5,32.3,0.278,755879.4,755879.4,12819,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355911,2191275.00
07/06/2017 11:45,2,1.209,ACTIVE,213.74,346.56,59.965,1499355904,"201051344000582","219011344069620",29.18,23.80,0,331.23,361.29,35.8,32.6,0.278,745213.8,745213.8,12789,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355912,2191276.00
07/06/2017 11:45,2,1.254,ACTIVE,212.61,345.66,59.954,1499355904,"201051344000955","219011344069620",29.10,24.30,0,329.73,360.08,37.0,33.8,0.292,764767.3,764767.3,12810,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355913,2191277.00
07/06/2017 11:45,2,0.775,ACTIVE,211.93,418.70,59.949,1499355904,"274151322000094","219011344069620",38.88,28.80,0,329.13,435.53,30.6,27.6,0.203,836937.2,836937.2,13035,0,0,0,L,1151911521,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355914,2191278.00
07/06/2017 11:45,2,1.275,ACTIVE,213.96,347.16,59.959,1499355904,"201051344000579","219011344069620",29.20,24.50,0,330.93,361.89,37.8,34.5,0.305,774428.6,774428.6,12797,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355915,2191279.00
07/06/2017 11:45,2,1.250,ACTIVE,212.83,345.66,59.959,1499355904,"201051344000890","219011344069620",29.24,25.00,0,330.33,360.99,37.0,33.8,0.287,758813.4,758813.4,12808,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355916,2191280.00
07/06/2017 11:45,2,1.244,ACTIVE,213.06,346.26,59.949,1499355904,"201051344000438","219011344069620",29.16,24.30,0,331.83,361.59,36.8,33.6,0.292,761330.1,761330.1,12794,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355917,2191281.00
07/06/2017 11:45,2,1.271,ACTIVE,213.29,342.65,59.944,1499355904,"201051344000417","219011344069620",18.81,24.80,0,331.23,353.17,24.2,21.4,0.186,690011.3,690011.3,12822,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355918,2191282.00
07/06/2017 11:45,2,1.182,ACTIVE,211.70,346.26,59.944,1499355904,"274151322000083","219011344069620",28.80,28.30,0,329.43,353.17,34.5,31.3,0.230,1006429.0,1006429.0,12718,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355918,2191283.00
07/06/2017 11:45,2,1.254,ACTIVE,212.38,341.75,59.944,1499355904,"274151322000076","219011344069620",29.34,28.50,0,330.33,354.67,37.2,34.0,0.261,1073866.9,1073866.9,12723,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355919,2191284.00
07/06/2017 11:45,2,1.277,ACTIVE,213.51,345.96,59.949,1499355904,"201051344000868","219011344069620",28.69,23.00,0,330.03,360.99,37.1,33.9,0.287,754698.0,754698.0,12811,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355920,2191285.00
07/06/2017 11:45,2,1.230,ACTIVE,211.48,340.85,59.922,1499355904,"274151322000095","219011344069620",29.10,27.50,0,329.43,353.77,36.2,33.0,0.247,1063528.2,1063528.2,12731,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355921,2191286.00
07/06/2017 11:45,2,1.254,ACTIVE,213.51,344.76,59.944,1499355904,"201051344000988","219011344069620",18.94,23.00,0,330.33,355.58,24.1,21.4,0.203,662402.6,662402.6,12791,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355922,2191287.00
07/06/2017 11:45,2,1.268,ACTIVE,213.06,345.96,59.907,1499355904,"201051344001025","219011344069620",29.06,24.00,0,330.93,361.89,37.3,34.1,0.292,761524.7,761524.7,12803,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355923,2191288.00
07/06/2017 11:45,2,1.234,ACTIVE,213.51,345.36,59.975,1499355904,"201051344000458","219011344069620",29.20,24.00,0,330.63,361.89,36.5,33.4,0.301,766223.4,766223.4,12781,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355924,2191289.00
07/06/2017 11:45,2,1.238,ACTIVE,213.96,347.16,59.938,1499355904,"201051344000853","219011344069620",29.34,23.00,0,331.83,363.39,36.8,33.6,0.296,767257.2,767257.2,12796,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355925,2191290.00
07/06/2017 11:45,2,1.213,ACTIVE,213.29,346.86,59.907,1499355904,"201051344000685","219011344069620",28.96,24.00,0,331.53,361.29,35.6,32.5,0.296,761233.6,761233.6,12822,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355926,2191291.00
07/06/2017 11:45,2,1.217,ACTIVE,213.29,346.56,60.012,1499355904,"201051344000917","219011344069620",28.82,24.30,0,330.63,360.99,35.5,32.4,0.278,757900.6,757900.6,12809,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355927,2191292.00
07/06/2017 11:45,2,1.221,ACTIVE,213.29,346.26,59.954,1499355904,"201051344001145","219011344069620",28.96,23.50,0,331.83,360.99,35.8,32.7,0.283,765891.3,765891.3,12803,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355927,2191293.00
07/06/2017 11:45,2,1.260,ACTIVE,213.51,346.86,59.922,1499355904,"201051344000651","219011344069620",28.86,23.30,0,331.23,361.89,36.8,33.6,0.292,754647.4,754647.4,12802,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355928,2191294.00
07/06/2017 11:45,2,1.180,ACTIVE,211.70,345.36,59.959,1499355904,"274151322000088","219011344069620",27.87,27.00,0,329.43,352.57,33.4,30.3,0.225,965332.6,965332.6,12713,0,0,0,L,1151911521,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355929,2191295.00
07/06/2017 11:45,2,0.764,ACTIVE,212.38,423.50,59.938,1499355904,"274151322000068","219011344069620",39.68,29.80,0,329.43,433.12,30.9,27.9,0.194,837558.9,837558.9,13050,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355930,2191296.00
07/06/2017 11:45,2,1.270,ACTIVE,212.83,345.66,59.912,1499355904,"201051344001135","219011344069620",29.00,23.50,0,330.93,361.29,37.4,34.2,0.292,750102.5,750102.5,12789,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355931,2191297.00
07/06/2017 11:45,2,1.260,ACTIVE,213.29,346.26,59.907,1499355904,"201051344000594","219011344069620",29.08,25.30,0,329.13,361.29,37.1,33.9,0.296,769278.4,769278.4,12793,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355932,2191298.00
07/06/2017 11:45,2,1.246,ACTIVE,213.29,345.66,59.907,1499355904,"201051344001203","219011344069620",29.12,24.50,0,332.43,362.49,36.8,33.6,0.296,759672.0,759672.0,12828,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355933,2191299.00
07/06/2017 11:45,2,1.174,ACTIVE,211.48,338.44,59.981,1499355904,"274151322000054","219011344069620",28.57,26.80,0,329.43,353.47,33.9,30.8,0.225,982117.7,982117.7,12695,0,0,0,L,1151911521,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355934,2191300.00
07/06/2017 11:45,2,1.254,ACTIVE,213.74,345.36,59.970,1499355904,"201051344000867","219011344069620",29.26,24.30,0,329.43,360.99,37.2,34.0,0.287,753481.5,753481.5,12827,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355935,2191301.00
07/06/2017 11:45,2,1.229,ACTIVE,213.74,347.76,59.965,1499355904,"201051344001093","219011344069620",28.90,24.30,0,331.23,361.29,36.0,32.8,0.283,757830.9,757830.9,12817,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355936,2191302.00
