ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2017 11:45,2,1.234,ACTIVE,213.51,345.66,59.954,1499355904,"201051344000900","219011344069620",29.06,22.50,0,330.63,361.59,36.4,33.2,0.287,775086.7,775086.7,12807,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355937,2191303.00
07/06/2017 11:45,2,1.232,ACTIVE,213.74,346.26,59.975,1499355904,"201051344000648","219011344069620",29.06,23.00,0,330.93,361.59,36.3,33.1,0.292,762894.7,762894.7,12795,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355938,2191304.00
07/06/2017 11:45,2,1.260,ACTIVE,213.74,346.56,59.991,1499355904,"201051344000569","219011344069620",28.94,23.50,0,330.33,361.89,37.0,33.7,0.301,777162.3,777162.3,12771,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355939,2191305.00
07/06/2017 11:45,2,1.285,ACTIVE,213.74,346.86,59.912,1499355904,"201051344000983","219011344069620",28.63,23.30,0,330.63,362.19,37.3,34.1,0.309,767752.9,767752.9,12799,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355940,2191306.00
07/06/2017 11:45,2,1.244,ACTIVE,213.74,346.86,60.018,1499355904,"201051344001158","219011344069620",29.08,23.30,0,330.63,361.29,36.7,33.5,0.305,752495.1,752495.1,12802,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355941,2191307.00
07/06/2017 11:45,2,1.242,ACTIVE,213.96,347.16,59.965,1499355904,"201051344000576","219011344069620",28.82,23.00,0,331.53,362.49,36.3,33.1,0.296,767054.5,767054.5,12802,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355941,2191308.00
07/06/2017 11:45,2,1.160,ACTIVE,212.16,338.74,59.954,1499355904,"274151322000087","219011344069620",28.61,33.00,0,329.73,352.27,33.6,30.5,0.199,956202.7,956202.7,12896,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499355942,2191309.00
07/06/2017 12:00,2,1.197,ACTIVE,213.74,345.06,59.970,1499356803,"201051344000645","219011344069620",28.69,23.30,0,330.93,363.39,34.8,31.7,0.278,766002.0,766002.0,12782,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499356804,2191310.00
07/06/2017 12:00,2,1.109,ACTIVE,211.70,342.65,60.018,1499356803,"274151322000085","219011344069620",27.91,26.50,0,328.22,352.57,31.4,28.4,0.208,977692.0,977692.0,12702,0,0,0,L,1151911521,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499356805,2191311.00
07/06/2017 12:00,2,1.215,ACTIVE,213.51,347.16,59.970,1499356803,"201051344000633","219011344069620",28.63,23.50,0,329.43,363.99,35.2,32.1,0.292,752802.4,752802.4,12834,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499356806,2191312.00
07/06/2017 12:00,2,1.207,ACTIVE,213.29,345.36,59.975,1499356803,"201051344000469","219011344069620",28.94,22.00,0,328.82,363.99,35.4,32.3,0.287,756291.6,756291.6,12807,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499356807,2191313.00
07/06/2017 12:00,2,1.203,ACTIVE,212.38,344.76,59.975,1499356803,"201051344000646","219011344069620",28.84,24.00,0,328.52,363.09,35.2,32.0,0.287,751318.0,751318.0,12799,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499356808,2191314.00
07/06/2017 12:00,2,1.164,ACTIVE,211.03,340.55,59.965,1499356803,"274151322000052","219011344069620",28.33,27.80,0,327.62,354.07,33.4,30.3,0.239,1016683.2,1016683.2,12713,0,0,0,L,1151911521,0,120.88,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499356809,2191315.00
07/06/2017 12:00,2,1.262,ACTIVE,213.29,345.96,59.965,1499356803,"201051344000585","219011344069620",28.77,24.00,0,327.92,363.39,36.8,33.6,0.287,764243.7,764243.7,12799,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499356810,2191316.00
07/06/2017 12:00,2,1.162,ACTIVE,212.83,343.85,59.981,1499356803,"201051344001230","219011344069620",28.53,24.00,0,327.32,360.69,33.6,30.5,0.270,755886.5,755886.5,12820,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499356811,2191317.00
07/06/2017 12:00,2,1.195,ACTIVE,213.29,345.36,59.970,1499356803,"201051344000582","219011344069620",28.43,23.50,0,328.82,362.79,34.4,31.3,0.274,745220.9,745220.9,12790,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499356812,2191318.00
07/06/2017 12:00,2,1.217,ACTIVE,212.38,344.45,59.970,1499356803,"201051344000955","219011344069620",28.88,24.00,0,328.22,362.49,35.6,32.4,0.287,764774.7,764774.7,12811,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499356813,2191319.00
07/06/2017 12:00,2,0.752,ACTIVE,211.93,412.38,59.975,1499356803,"274151322000094","219011344069620",38.57,28.50,0,327.32,439.43,29.0,26.1,0.194,836943.2,836943.2,13036,0,0,0,L,1151911521,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499356814,2191320.00
07/06/2017 12:00,2,1.254,ACTIVE,213.29,344.76,59.959,1499356803,"201051344000579","219011344069620",28.84,24.00,0,330.03,362.49,36.7,33.5,0.287,774436.2,774436.2,12798,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499356815,2191321.00
07/06/2017 12:00,2,1.229,ACTIVE,212.83,343.55,59.981,1499356803,"201051344000890","219011344069620",28.78,24.50,0,328.52,362.49,35.8,32.6,0.274,758820.9,758820.9,12809,0,0,0,L,1122011218,0,122.23,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499356816,2191322.00
07/06/2017 12:00,2,1.193,ACTIVE,213.29,345.66,60.007,1499356803,"201051344000438","219011344069620",29.44,24.00,0,328.22,363.09,35.5,32.4,0.292,761337.5,761337.5,12795,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499356816,2191323.00
07/06/2017 12:00,2,1.225,ACTIVE,212.83,341.45,59.975,1499356803,"201051344000417","219011344069620",18.83,24.30,0,329.73,354.67,23.4,20.6,0.186,690016.0,690016.0,12823,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499356817,2191324.00
07/06/2017 12:00,2,1.154,ACTIVE,211.48,336.94,59.949,1499356803,"274151322000083","219011344069620",28.33,27.30,0,328.22,353.47,33.1,30.0,0.208,1006435.8,1006435.8,12719,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499356818,2191325.00
07/06/2017 12:00,2,1.223,ACTIVE,212.38,340.85,59.965,1499356803,"274151322000076","219011344069620",29.06,28.00,0,329.13,355.28,36.0,32.8,0.243,1073874.3,1073874.3,12724,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499356819,2191326.00
07/06/2017 12:00,2,1.254,ACTIVE,213.06,344.76,59.970,1499356803,"201051344000868","219011344069620",28.37,22.50,0,328.82,362.79,36.1,32.9,0.283,754705.5,754705.5,12812,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499356820,2191327.00
07/06/2017 12:00,2,1.209,ACTIVE,211.48,345.06,59.991,1499356803,"274151322000095","219011344069620",28.80,27.00,0,327.92,354.07,35.3,32.1,0.239,1063535.4,1063535.4,12732,0,0,0,L,1151911521,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499356821,2191328.00
07/06/2017 12:00,2,1.262,ACTIVE,213.06,343.25,60.039,1499356803,"201051344000988","219011344069620",18.33,22.80,0,330.63,357.08,23.4,20.7,0.194,662407.2,662407.2,12792,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499356822,2191329.00
07/06/2017 12:00,2,1.252,ACTIVE,212.83,344.45,59.975,1499356803,"201051344001025","219011344069620",28.75,24.00,0,329.43,363.39,36.5,33.3,0.287,761532.2,761532.2,12804,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499356823,2191330.00
07/06/2017 12:00,2,1.223,ACTIVE,213.06,344.45,59.970,1499356803,"201051344000458","219011344069620",29.06,23.80,0,330.03,362.19,36.0,32.8,0.301,766230.7,766230.7,12782,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499356824,2191331.00
07/06/2017 12:00,2,1.238,ACTIVE,214.19,346.86,60.007,1499356803,"201051344000853","219011344069620",28.92,22.80,0,333.63,365.19,36.3,33.1,0.292,767264.6,767264.6,12797,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499356825,2191332.00
07/06/2017 12:00,2,1.195,ACTIVE,213.06,346.26,59.970,1499356803,"201051344000685","219011344069620",28.63,24.00,0,329.13,363.09,34.7,31.6,0.301,761240.6,761240.6,12823,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499356825,2191333.00
07/06/2017 12:00,2,1.174,ACTIVE,213.06,345.36,59.959,1499356803,"201051344000917","219011344069620",28.94,24.30,0,328.52,362.49,34.4,31.3,0.274,757907.6,757907.6,12810,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499356826,2191334.00
07/06/2017 12:00,2,1.188,ACTIVE,213.29,345.66,59.986,1499356803,"201051344001145","219011344069620",28.82,23.50,0,330.03,363.09,34.7,31.6,0.274,765898.4,765898.4,12804,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499356827,2191335.00
07/06/2017 12:00,2,1.234,ACTIVE,213.06,345.66,59.986,1499356803,"201051344000651","219011344069620",28.86,23.30,0,328.82,363.69,36.1,33.0,0.292,754654.7,754654.7,12803,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499356828,2191336.00
07/06/2017 12:00,2,1.148,ACTIVE,211.25,345.06,59.981,1499356803,"274151322000088","219011344069620",27.81,26.80,0,327.62,352.87,32.3,29.3,0.217,965339.2,965339.2,12714,0,0,0,L,1151911521,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499356829,2191337.00
07/06/2017 12:00,2,0.797,ACTIVE,212.16,412.38,59.965,1499356803,"274151322000068","219011344069620",38.63,29.30,0,327.02,434.33,30.9,27.9,0.203,837565.1,837565.1,13051,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499356830,2191338.00
07/06/2017 12:00,2,1.258,ACTIVE,212.61,344.45,60.002,1499356803,"201051344001135","219011344069620",28.90,23.80,0,328.82,362.79,36.8,33.6,0.296,750110.0,750110.0,12790,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499356831,2191339.00
07/06/2017 12:00,2,1.254,ACTIVE,212.61,344.45,59.959,1499356803,"201051344000594","219011344069620",28.84,24.80,0,327.32,362.19,36.7,33.5,0.292,769285.8,769285.8,12794,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499356832,2191340.00
07/06/2017 12:00,2,1.246,ACTIVE,213.29,345.06,59.986,1499356803,"201051344001203","219011344069620",28.67,24.30,0,328.82,363.69,36.2,33.0,0.296,759679.4,759679.4,12829,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499356833,2191341.00
07/06/2017 12:00,2,1.170,ACTIVE,211.48,345.66,59.991,1499356803,"274151322000054","219011344069620",27.95,26.80,0,327.62,353.17,33.1,30.0,0.217,982124.4,982124.4,12696,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499356834,2191342.00
07/06/2017 12:00,2,1.270,ACTIVE,213.06,343.55,59.981,1499356803,"201051344000867","219011344069620",28.71,23.80,0,329.43,362.49,36.9,33.7,0.287,753488.9,753488.9,12828,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499356834,2191343.00
07/06/2017 12:00,2,1.203,ACTIVE,212.83,344.76,59.965,1499356803,"201051344001093","219011344069620",28.78,24.00,0,329.43,362.19,35.1,32.0,0.270,757838.0,757838.0,12818,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499356835,2191344.00
07/06/2017 12:00,2,1.240,ACTIVE,213.29,346.26,59.986,1499356803,"201051344000900","219011344069620",28.82,22.30,0,329.43,362.79,36.2,33.1,0.296,775093.9,775093.9,12808,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499356837,2191345.00
07/06/2017 12:00,2,1.234,ACTIVE,213.51,345.06,59.981,1499356803,"201051344000648","219011344069620",28.96,22.50,0,330.33,363.39,36.2,33.1,0.292,762902.0,762902.0,12796,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499356838,2191346.00
07/06/2017 12:00,2,1.256,ACTIVE,213.29,345.06,59.991,1499356803,"201051344000569","219011344069620",29.02,23.50,0,329.43,363.09,36.9,33.7,0.301,777169.8,777169.8,12772,0,0,0,L,1122011218,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499356838,2191347.00
07/06/2017 12:00,2,1.260,ACTIVE,213.51,345.06,60.002,1499356803,"201051344000983","219011344069620",29.36,23.00,0,329.13,363.09,37.5,34.3,0.301,767760.4,767760.4,12800,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499356839,2191348.00
07/06/2017 12:00,2,1.268,ACTIVE,213.51,345.66,60.007,1499356803,"201051344001158","219011344069620",28.51,23.00,0,329.73,363.09,36.6,33.4,0.301,752502.5,752502.5,12803,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499356840,2191349.00
07/06/2017 12:00,2,1.232,ACTIVE,213.51,346.56,60.028,1499356803,"201051344000576","219011344069620",29.14,22.50,0,329.73,364.29,36.4,33.2,0.296,767061.7,767061.7,12803,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499356841,2191350.00
07/06/2017 12:00,2,1.148,ACTIVE,211.70,337.24,59.954,1499356803,"274151322000087","219011344069620",28.53,32.40,0,328.22,352.27,33.2,30.1,0.186,956209.3,956209.3,12897,0,0,0,L,1151911521,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499356842,2191351.00
07/06/2017 12:15,2,2.863,ACTIVE,216.22,348.06,59.981,1499357703,"201051344000645","219011344069620",29.14,24.80,0,332.73,391.34,84.5,79.6,0.393,766018.6,766018.6,12783,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499357704,2191352.00
07/06/2017 12:15,2,2.729,ACTIVE,213.29,363.69,59.991,1499357703,"274151322000085","219011344069620",27.87,28.80,0,330.33,377.52,77.0,72.4,0.539,977707.2,977707.2,12703,0,0,0,L,1151911521,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499357705,2191353.00
07/06/2017 12:15,2,2.871,ACTIVE,216.00,349.26,59.996,1499357703,"201051344000633","219011344069620",29.16,25.80,0,331.23,392.25,84.9,80.0,0.398,752819.2,752819.2,12835,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499357706,2191354.00
07/06/2017 12:15,2,2.881,ACTIVE,216.00,348.66,59.991,1499357703,"201051344000469","219011344069620",29.28,24.30,0,330.33,391.94,85.5,80.6,0.393,756308.5,756308.5,12808,0,0,0,L,1122011218,0,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499357707,2191355.00
07/06/2017 12:15,2,2.867,ACTIVE,215.09,347.16,60.002,1499357703,"201051344000646","219011344069620",28.86,26.80,0,330.33,389.24,83.8,79.0,0.398,751334.6,751334.6,12800,0,0,0,L,1122011218,0,123.59,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499357708,2191356.00
07/06/2017 12:15,2,2.787,ACTIVE,213.29,350.77,59.975,1499357703,"274151322000052","219011344069620",28.71,32.20,0,329.43,379.02,81.0,76.3,0.314,1016699.1,1016699.1,12714,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499357708,2191357.00
07/06/2017 12:15,2,2.908,ACTIVE,215.77,348.06,59.991,1499357703,"201051344000585","219011344069620",29.26,26.80,0,330.33,388.94,86.1,81.2,0.402,764260.9,764260.9,12800,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499357709,2191358.00
07/06/2017 12:15,2,2.805,ACTIVE,215.09,346.86,59.975,1499357703,"201051344001230","219011344069620",29.06,26.50,0,328.82,387.44,82.6,77.8,0.384,755902.8,755902.8,12821,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499357710,2191359.00
07/06/2017 12:15,2,2.844,ACTIVE,216.00,348.96,59.996,1499357703,"201051344000582","219011344069620",28.78,25.80,0,331.23,390.14,82.9,78.1,0.380,745237.3,745237.3,12791,0,0,0,L,1122011218,0,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499357711,2191360.00
07/06/2017 12:15,2,2.852,ACTIVE,214.64,345.96,59.986,1499357703,"201051344000955","219011344069620",29.20,26.50,0,329.43,389.24,84.3,79.5,0.398,764791.4,764791.4,12812,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499357712,2191361.00
07/06/2017 12:15,2,1.836,ACTIVE,213.29,428.61,59.991,1499357703,"274151322000094","219011344069620",38.94,30.00,0,332.73,459.87,73.1,68.7,0.517,836957.4,836957.4,13037,0,0,0,L,1151911521,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499357713,2191362.00
07/06/2017 12:15,2,2.912,ACTIVE,216.22,348.66,59.996,1499357703,"201051344000579","219011344069620",29.00,26.50,0,331.83,391.94,85.5,80.6,0.398,774453.3,774453.3,12799,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499357714,2191363.00
07/06/2017 12:15,2,2.828,ACTIVE,214.87,347.16,60.028,1499357703,"201051344000890","219011344069620",29.46,26.80,0,330.93,389.24,84.4,79.6,0.384,758837.7,758837.7,12810,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499357715,2191364.00
07/06/2017 12:15,2,2.826,ACTIVE,215.54,347.46,59.986,1499357703,"201051344000438","219011344069620",29.40,26.50,0,330.93,390.44,84.1,79.3,0.398,761354.2,761354.2,12796,0,0,0,L,1122011218,0,123.81,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499357716,2191365.00
07/06/2017 12:15,2,2.861,ACTIVE,215.32,352.87,60.007,1499357703,"201051344000417","219011344069620",18.87,25.30,0,330.63,388.34,54.6,50.8,0.460,690026.8,690026.8,12824,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499357717,2191366.00
07/06/2017 12:15,2,2.742,ACTIVE,212.83,342.05,59.991,1499357703,"274151322000083","219011344069620",28.90,32.00,0,329.43,376.92,80.2,75.5,0.318,1006451.7,1006451.7,12720,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499357718,2191367.00
07/06/2017 12:15,2,2.930,ACTIVE,213.74,345.36,59.981,1499357703,"274151322000076","219011344069620",29.20,32.60,0,331.23,376.92,86.7,81.7,0.327,1073891.6,1073891.6,12725,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499357718,2191368.00
07/06/2017 12:15,2,2.891,ACTIVE,215.54,348.06,59.991,1499357703,"201051344000868","219011344069620",29.16,24.50,0,330.93,390.14,85.3,80.5,0.376,754722.5,754722.5,12813,0,0,0,L,1122011218,0,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499357719,2191369.00
07/06/2017 12:15,2,2.889,ACTIVE,212.83,344.15,59.986,1499357703,"274151322000095","219011344069620",29.30,32.00,0,329.43,376.92,85.7,80.7,0.323,1063552.4,1063552.4,12733,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499357720,2191370.00
07/06/2017 12:15,2,2.902,ACTIVE,216.00,354.37,60.023,1499357703,"201051344000988","219011344069620",19.08,23.50,0,319.81,392.85,56.1,52.2,0.473,662418.3,662418.3,12793,0,0,0,L,1122011218,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499357721,2191371.00
07/06/2017 12:15,2,2.891,ACTIVE,215.54,347.76,59.991,1499357703,"201051344001025","219011344069620",29.16,26.50,0,332.13,390.14,85.4,80.5,0.389,761549.3,761549.3,12805,0,0,0,L,1122011218,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499357722,2191372.00
07/06/2017 12:15,2,2.857,ACTIVE,216.00,348.06,59.954,1499357703,"201051344000458","219011344069620",29.00,26.00,0,332.13,391.04,84.0,79.2,0.393,766247.6,766247.6,12783,0,0,0,L,1122011218,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499357723,2191373.00
07/06/2017 12:15,2,2.857,ACTIVE,216.67,349.86,59.954,1499357703,"201051344000853","219011344069620",29.42,25.30,0,332.73,395.85,85.2,80.3,0.393,767281.7,767281.7,12798,0,0,0,L,1122011218,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499357724,2191374.00
07/06/2017 12:15,2,2.832,ACTIVE,215.32,348.36,59.986,1499357703,"201051344000685","219011344069620",28.90,26.50,0,331.53,389.24,82.9,78.1,0.402,761257.2,761257.2,12824,0,0,0,L,1122011218,0,124.04,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499357725,2191375.00
07/06/2017 12:15,2,2.779,ACTIVE,215.54,346.26,59.991,1499357703,"201051344000917","219011344069620",29.26,26.50,0,330.93,388.94,82.3,77.5,0.384,757924.2,757924.2,12811,0,0,0,L,1122011218,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499357726,2191376.00
07/06/2017 12:15,2,2.799,ACTIVE,215.09,347.46,60.028,1499357703,"201051344001145","219011344069620",29.10,25.50,0,332.13,388.64,82.5,77.7,0.380,765915.0,765915.0,12805,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499357727,2191377.00
07/06/2017 12:15,2,2.859,ACTIVE,215.54,348.96,59.981,1499357703,"201051344000651","219011344069620",29.20,25.80,0,332.43,390.44,84.5,79.7,0.393,754671.7,754671.7,12804,0,0,0,L,1122011218,0,123.81,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499357728,2191378.00
07/06/2017 12:15,2,2.705,ACTIVE,212.83,346.26,59.975,1499357703,"274151322000088","219011344069620",28.39,29.00,0,328.52,377.52,77.8,73.2,0.521,965354.7,965354.7,12715,0,0,0,L,1151911521,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499357729,2191379.00
07/06/2017 12:15,2,1.848,ACTIVE,213.96,420.20,59.970,1499357703,"274151322000068","219011344069620",38.92,31.30,0,333.63,458.37,73.1,68.6,0.499,837579.7,837579.7,13052,0,0,0,L,1151911521,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499357730,2191380.00
07/06/2017 12:15,2,2.875,ACTIVE,215.54,347.16,59.991,1499357703,"201051344001135","219011344069620",28.94,26.30,0,331.53,389.24,84.3,79.4,0.384,750127.1,750127.1,12791,0,0,0,L,1122011218,0,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499357731,2191381.00
07/06/2017 12:15,2,2.893,ACTIVE,215.09,347.46,59.959,1499357703,"201051344000594","219011344069620",28.98,27.30,0,330.03,390.44,84.9,80.0,0.389,769303.0,769303.0,12795,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499357732,2191382.00
07/06/2017 12:15,2,2.871,ACTIVE,215.77,348.06,59.991,1499357703,"201051344001203","219011344069620",29.14,26.50,0,331.83,390.74,84.7,79.8,0.393,759696.5,759696.5,12830,0,0,0,L,1122011218,0,124.27,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499357733,2191383.00
07/06/2017 12:15,2,2.729,ACTIVE,213.51,349.56,60.023,1499357703,"274151322000054","219011344069620",28.19,30.50,0,329.13,377.52,77.8,73.1,0.292,982140.1,982140.1,12697,0,0,0,L,1151911521,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499357734,2191384.00
07/06/2017 12:15,2,2.846,ACTIVE,215.54,345.66,59.981,1499357703,"201051344000867","219011344069620",29.50,25.50,0,330.03,390.14,85.0,80.1,0.384,753506.1,753506.1,12829,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499357735,2191385.00
07/06/2017 12:15,2,2.770,ACTIVE,215.77,348.06,59.986,1499357703,"201051344001093","219011344069620",29.54,26.00,0,331.53,388.64,82.9,78.1,0.367,757854.8,757854.8,12819,0,0,0,L,1122011218,0,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499357736,2191386.00
07/06/2017 12:15,2,2.846,ACTIVE,216.22,349.26,59.970,1499357703,"201051344000900","219011344069620",29.46,24.50,0,331.53,391.64,84.9,80.0,0.389,775111.1,775111.1,12809,0,0,0,L,1122011218,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499357737,2191387.00
07/06/2017 12:15,2,2.811,ACTIVE,215.77,347.76,59.991,1499357703,"201051344000648","219011344069620",29.18,24.50,0,332.43,390.74,83.2,78.4,0.384,762918.9,762918.9,12797,0,0,0,L,1122011218,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499357737,2191388.00
07/06/2017 12:15,2,2.846,ACTIVE,216.00,348.06,59.991,1499357703,"201051344000569","219011344069620",29.38,25.30,0,330.93,391.34,84.7,79.8,0.402,777187.0,777187.0,12773,0,0,0,L,1122011218,0,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499357738,2191389.00
07/06/2017 12:15,2,2.820,ACTIVE,216.22,348.36,59.954,1499357703,"201051344000983","219011344069620",29.72,25.50,0,331.23,391.64,85.0,80.1,0.389,767777.8,767777.8,12801,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499357739,2191390.00
07/06/2017 12:15,2,2.861,ACTIVE,216.22,347.16,59.991,1499357703,"201051344001158","219011344069620",29.16,25.00,0,331.23,391.64,84.6,79.7,0.398,752519.6,752519.6,12804,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499357740,2191391.00
07/06/2017 12:15,2,2.828,ACTIVE,216.22,349.26,59.996,1499357703,"201051344000576","219011344069620",29.22,25.30,0,332.13,391.64,83.8,79.0,0.389,767078.8,767078.8,12804,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499357741,2191392.00
07/06/2017 12:15,2,2.695,ACTIVE,213.51,342.05,59.975,1499357703,"274151322000087","219011344069620",28.61,37.30,0,329.73,376.62,78.1,73.4,0.283,956225.1,956225.1,12898,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499357742,2191393.00
07/06/2017 12:30,2,2.330,ACTIVE,215.32,357.98,59.996,1499358603,"201051344000645","219011344069620",28.94,25.30,0,317.70,389.84,68.3,64.0,0.561,766039.5,766039.5,12784,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499358604,2191394.00
07/06/2017 12:30,2,2.201,ACTIVE,212.83,356.48,60.012,1499358603,"274151322000085","219011344069620",27.69,30.50,0,330.93,377.82,61.6,57.6,0.420,977726.0,977726.0,12704,0,0,0,L,1151911521,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499358605,2191395.00
07/06/2017 12:30,2,2.314,ACTIVE,214.64,357.68,59.938,1499358603,"201051344000633","219011344069620",29.10,26.00,0,316.50,390.14,68.3,64.0,0.583,752840.1,752840.1,12836,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499358606,2191396.00
07/06/2017 12:30,2,2.348,ACTIVE,215.09,358.28,59.981,1499358603,"201051344000469","219011344069620",28.94,24.50,0,314.40,390.14,68.9,64.6,0.583,756329.5,756329.5,12809,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499358607,2191397.00
07/06/2017 12:30,2,2.320,ACTIVE,213.51,355.58,59.970,1499358603,"201051344000646","219011344069620",28.61,27.50,0,319.81,388.34,67.2,63.0,0.566,751355.2,751355.2,12801,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499358607,2191398.00
07/06/2017 12:30,2,2.258,ACTIVE,212.38,354.67,59.975,1499358603,"274151322000052","219011344069620",28.33,33.30,0,328.52,376.01,64.8,60.6,0.464,1016718.9,1016718.9,12715,0,0,0,L,1151911521,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499358608,2191399.00
07/06/2017 12:30,2,2.334,ACTIVE,214.19,356.48,59.965,1499358603,"201051344000585","219011344069620",29.20,27.50,0,318.00,388.94,69.0,64.7,0.561,764282.0,764282.0,12801,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499358609,2191400.00
07/06/2017 12:30,2,2.229,ACTIVE,213.51,352.87,60.018,1499358603,"201051344001230","219011344069620",29.00,27.80,0,318.91,386.23,65.5,61.3,0.548,755923.0,755923.0,12822,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499358610,2191401.00
07/06/2017 12:30,2,2.279,ACTIVE,214.19,354.97,59.970,1499358603,"201051344000582","219011344069620",28.57,26.80,0,316.80,389.24,66.0,61.7,0.548,745257.6,745257.6,12792,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499358611,2191402.00
07/06/2017 12:30,2,2.299,ACTIVE,213.51,354.07,59.970,1499358603,"201051344000955","219011344069620",28.92,27.80,0,318.61,388.64,67.3,63.1,0.570,764812.1,764812.1,12813,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499358612,2191403.00
07/06/2017 12:30,2,1.484,ACTIVE,212.38,421.40,59.975,1499358603,"274151322000094","219011344069620",38.41,32.00,0,385.03,461.08,58.1,54.1,0.398,836975.1,836975.1,13038,0,0,0,L,1151911521,0,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499358613,2191404.00
07/06/2017 12:30,2,2.352,ACTIVE,214.87,357.08,60.023,1499358603,"201051344000579","219011344069620",28.80,27.80,0,317.10,390.14,68.6,64.3,0.570,774474.3,774474.3,12800,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499358614,2191405.00
07/06/2017 12:30,2,2.295,ACTIVE,213.51,354.37,59.981,1499358603,"201051344000890","219011344069620",28.88,28.30,0,318.91,388.94,67.2,63.0,0.539,758858.3,758858.3,12811,0,0,0,L,1122011218,0,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499358615,2191406.00
07/06/2017 12:30,2,2.273,ACTIVE,213.96,355.88,59.896,1499358603,"201051344000438","219011344069620",29.00,27.80,0,317.70,390.14,66.8,62.6,0.561,761374.8,761374.8,12797,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499358616,2191407.00
07/06/2017 12:30,2,2.268,ACTIVE,213.74,348.66,59.981,1499358603,"201051344000417","219011344069620",18.92,26.30,0,333.63,385.33,43.5,40.0,0.358,690040.0,690040.0,12825,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499358616,2191408.00
07/06/2017 12:30,2,2.205,ACTIVE,212.38,345.96,59.975,1499358603,"274151322000083","219011344069620",28.39,32.40,0,329.73,376.01,63.4,59.3,0.451,1006471.3,1006471.3,12721,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499358617,2191409.00
07/06/2017 12:30,2,2.350,ACTIVE,213.51,356.78,59.996,1499358603,"274151322000076","219011344069620",28.86,35.40,0,328.82,376.92,68.6,64.3,0.473,1073912.8,1073912.8,12726,0,0,0,L,1151911521,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499358618,2191410.00
07/06/2017 12:30,2,2.340,ACTIVE,214.41,356.48,60.039,1499358603,"201051344000868","219011344069620",28.67,24.50,0,318.30,388.64,67.9,63.6,0.557,754743.6,754743.6,12814,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499358619,2191411.00
07/06/2017 12:30,2,2.293,ACTIVE,212.38,350.77,59.965,1499358603,"274151322000095","219011344069620",29.00,33.00,0,327.92,376.62,67.3,63.1,0.468,1063573.4,1063573.4,12734,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499358620,2191412.00
07/06/2017 12:30,2,2.322,ACTIVE,215.32,352.87,59.981,1499358603,"201051344000988","219011344069620",18.87,24.00,0,332.73,388.94,44.4,40.9,0.371,662431.9,662431.9,12794,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499358621,2191413.00
07/06/2017 12:30,2,2.305,ACTIVE,214.19,354.97,60.012,1499358603,"201051344001025","219011344069620",28.88,27.80,0,318.00,389.24,67.4,63.1,0.548,761570.2,761570.2,12806,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499358622,2191414.00
07/06/2017 12:30,2,2.266,ACTIVE,214.64,356.48,59.938,1499358603,"201051344000458","219011344069620",29.06,26.50,0,317.10,390.14,66.7,62.4,0.570,766268.3,766268.3,12784,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499358623,2191415.00
07/06/2017 12:30,2,2.266,ACTIVE,215.54,358.28,60.012,1499358603,"201051344000853","219011344069620",29.36,25.50,0,320.11,393.75,67.4,63.1,0.566,767302.6,767302.6,12799,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499358624,2191416.00
07/06/2017 12:30,2,2.227,ACTIVE,213.96,354.97,59.996,1499358603,"201051344000685","219011344069620",28.82,27.30,0,318.00,388.34,65.0,60.8,0.575,761277.6,761277.6,12825,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499358625,2191417.00
07/06/2017 12:30,2,2.213,ACTIVE,213.74,355.28,60.018,1499358603,"201051344000917","219011344069620",28.59,27.50,0,321.31,389.24,64.1,59.9,0.544,757944.3,757944.3,12812,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499358626,2191418.00
07/06/2017 12:30,2,2.184,ACTIVE,213.96,354.37,59.975,1499358603,"201051344001145","219011344069620",29.04,26.50,0,321.01,388.04,64.2,60.0,0.526,765935.2,765935.2,12806,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499358627,2191419.00
07/06/2017 12:30,2,2.256,ACTIVE,214.41,356.18,59.965,1499358603,"201051344000651","219011344069620",28.98,27.00,0,317.70,389.24,66.3,62.0,0.544,754692.5,754692.5,12805,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499358628,2191420.00
07/06/2017 12:30,2,2.160,ACTIVE,212.38,352.57,59.970,1499358603,"274151322000088","219011344069620",27.73,31.00,0,329.43,377.82,60.7,56.6,0.420,965373.7,965373.7,12716,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499358628,2191421.00
07/06/2017 12:30,2,1.479,ACTIVE,213.51,415.39,59.965,1499358603,"274151322000068","219011344069620",38.51,33.00,0,376.92,451.76,57.3,53.4,0.389,837597.6,837597.6,13053,0,0,0,L,1151911521,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499358629,2191422.00
07/06/2017 12:30,2,2.299,ACTIVE,213.96,354.97,59.975,1499358603,"201051344001135","219011344069620",28.43,27.30,0,318.61,388.34,66.2,62.0,0.548,750147.7,750147.7,12792,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499358630,2191423.00
07/06/2017 12:30,2,2.275,ACTIVE,214.19,356.18,59.907,1499358603,"201051344000594","219011344069620",28.92,28.30,0,320.41,388.94,66.8,62.5,0.557,769323.8,769323.8,12796,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499358631,2191424.00
07/06/2017 12:30,2,2.234,ACTIVE,213.96,354.97,60.002,1499358603,"201051344001203","219011344069620",29.24,27.50,0,318.61,390.14,66.2,62.0,0.557,759717.3,759717.3,12831,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499358632,2191425.00
07/06/2017 12:30,2,2.152,ACTIVE,212.38,345.66,60.002,1499358603,"274151322000054","219011344069620",27.75,31.30,0,327.02,377.82,60.5,56.5,0.420,982159.1,982159.1,12698,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499358633,2191426.00
07/06/2017 12:30,2,2.275,ACTIVE,214.64,354.37,60.007,1499358603,"201051344000867","219011344069620",28.98,26.30,0,319.21,388.64,66.8,62.6,0.544,753527.0,753527.0,12830,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499358634,2191427.00
07/06/2017 12:30,2,2.160,ACTIVE,213.96,354.97,59.981,1499358603,"201051344001093","219011344069620",29.26,27.00,0,319.81,388.34,64.1,59.9,0.521,757875.0,757875.0,12820,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499358635,2191428.00
07/06/2017 12:30,2,2.234,ACTIVE,215.09,356.18,59.981,1499358603,"201051344000900","219011344069620",29.38,24.30,0,318.30,389.84,66.5,62.3,0.548,775132.0,775132.0,12810,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499358636,2191429.00
07/06/2017 12:30,2,2.205,ACTIVE,215.09,355.88,60.023,1499358603,"201051344000648","219011344069620",29.20,24.80,0,316.50,389.54,65.3,61.1,0.548,762939.3,762939.3,12798,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499358637,2191430.00
07/06/2017 12:30,2,2.227,ACTIVE,214.87,356.78,60.039,1499358603,"201051344000569","219011344069620",29.44,25.80,0,315.90,389.84,66.4,62.1,0.557,777207.8,777207.8,12774,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499358638,2191431.00
07/06/2017 12:30,2,2.232,ACTIVE,215.09,356.18,59.975,1499358603,"201051344000983","219011344069620",29.56,25.50,0,316.50,389.84,66.9,62.6,0.557,767798.7,767798.7,12802,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499358639,2191432.00
07/06/2017 12:30,2,2.270,ACTIVE,215.09,356.48,59.986,1499358603,"201051344001158","219011344069620",28.55,25.80,0,318.91,390.14,65.7,61.5,0.548,752540.3,752540.3,12805,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499358639,2191433.00
07/06/2017 12:30,2,2.211,ACTIVE,215.32,357.98,59.975,1499358603,"201051344000576","219011344069620",29.24,24.50,0,317.10,390.74,65.5,61.2,0.548,767099.4,767099.4,12805,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499358640,2191434.00
07/06/2017 12:30,2,2.115,ACTIVE,212.83,356.78,59.986,1499358603,"274151322000087","219011344069620",28.15,38.80,0,329.43,377.52,60.4,56.3,0.384,956244.2,956244.2,12899,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499358641,2191435.00
07/06/2017 12:45,2,1.775,ACTIVE,214.41,351.37,59.965,1499359503,"201051344000645","219011344069620",28.86,24.30,0,335.14,385.93,52.0,48.2,0.424,766051.6,766051.6,12785,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499359504,2191436.00
07/06/2017 12:45,2,1.664,ACTIVE,212.16,343.85,59.965,1499359503,"274151322000085","219011344069620",27.81,29.80,0,330.93,368.20,46.8,43.3,0.314,977736.8,977736.8,12705,0,0,0,L,1151911521,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499359505,2191437.00
07/06/2017 12:45,2,1.783,ACTIVE,213.96,351.97,59.954,1499359503,"201051344000633","219011344069620",28.80,25.50,0,333.63,385.33,52.0,48.3,0.438,752852.1,752852.1,12837,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499359506,2191438.00
07/06/2017 12:45,2,1.809,ACTIVE,214.19,351.67,59.954,1499359503,"201051344000469","219011344069620",28.57,23.50,0,332.73,385.63,52.3,48.6,0.446,756341.7,756341.7,12810,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499359507,2191439.00
07/06/2017 12:45,2,1.789,ACTIVE,212.83,350.17,59.938,1499359503,"201051344000646","219011344069620",28.43,27.00,0,331.83,383.23,51.5,47.8,0.433,751367.1,751367.1,12802,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499359507,2191440.00
07/06/2017 12:45,2,1.730,ACTIVE,212.16,345.66,59.954,1499359503,"274151322000052","219011344069620",28.15,31.80,0,328.22,369.40,49.3,45.7,0.345,1016730.4,1016730.4,12716,0,0,0,L,1151911521,0,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499359509,2191441.00
07/06/2017 12:45,2,1.811,ACTIVE,213.74,351.37,59.959,1499359503,"201051344000585","219011344069620",29.18,27.00,0,333.33,384.43,53.6,49.8,0.438,764294.4,764294.4,12802,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499359510,2191442.00
07/06/2017 12:45,2,1.691,ACTIVE,213.06,348.06,59.922,1499359503,"201051344001230","219011344069620",29.02,27.30,0,329.73,380.82,49.8,46.1,0.411,755934.5,755934.5,12823,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499359511,2191443.00
07/06/2017 12:45,2,1.717,ACTIVE,213.74,350.17,59.954,1499359503,"201051344000582","219011344069620",29.02,26.00,0,332.73,383.83,50.5,46.8,0.415,745269.3,745269.3,12793,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499359512,2191444.00
07/06/2017 12:45,2,1.785,ACTIVE,213.06,349.56,59.954,1499359503,"201051344000955","219011344069620",28.69,27.30,0,331.53,382.63,51.9,48.2,0.433,764824.1,764824.1,12814,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499359513,2191445.00
