ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2017 12:45,2,1.145,ACTIVE,212.16,406.07,59.959,1499359503,"274151322000094","219011344069620",37.97,31.50,0,331.83,436.13,43.9,40.5,0.301,836985.3,836985.3,13039,0,0,0,L,1151911521,0,121.33,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499359514,2191446.00
07/06/2017 12:45,2,1.812,ACTIVE,213.96,351.97,59.959,1499359503,"201051344000579","219011344069620",28.96,26.50,0,334.54,385.93,53.2,49.4,0.438,774486.7,774486.7,12801,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499359515,2191447.00
07/06/2017 12:45,2,1.795,ACTIVE,213.06,348.66,59.965,1499359503,"201051344000890","219011344069620",28.49,27.80,0,332.13,383.83,51.8,48.1,0.424,758870.3,758870.3,12812,0,0,0,L,1122011218,0,122.46,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499359516,2191448.00
07/06/2017 12:45,2,1.754,ACTIVE,213.51,350.77,59.959,1499359503,"201051344000438","219011344069620",29.10,27.30,0,332.73,384.13,51.8,48.1,0.433,761386.7,761386.7,12798,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499359517,2191449.00
07/06/2017 12:45,2,1.805,ACTIVE,213.29,345.06,59.959,1499359503,"201051344000417","219011344069620",18.49,26.50,0,332.13,368.50,33.8,30.7,0.274,690047.6,690047.6,12826,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499359517,2191450.00
07/06/2017 12:45,2,1.707,ACTIVE,212.38,351.97,59.965,1499359503,"274151322000083","219011344069620",28.31,31.30,0,329.13,368.80,49.0,45.3,0.340,1006482.6,1006482.6,12722,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499359518,2191451.00
07/06/2017 12:45,2,1.814,ACTIVE,212.83,344.45,59.981,1499359503,"274151322000076","219011344069620",28.84,33.00,0,332.43,371.51,53.0,49.2,0.367,1073925.1,1073925.1,12727,0,0,0,L,1151911521,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499359519,2191452.00
07/06/2017 12:45,2,1.809,ACTIVE,213.51,350.47,59.959,1499359503,"201051344000868","219011344069620",28.82,23.80,0,333.33,384.13,52.8,49.1,0.429,754755.8,754755.8,12815,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499359520,2191453.00
07/06/2017 12:45,2,1.797,ACTIVE,211.93,352.87,59.959,1499359503,"274151322000095","219011344069620",28.67,31.30,0,328.82,370.60,52.1,48.4,0.354,1063585.4,1063585.4,12735,0,0,0,L,1151911521,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499359521,2191454.00
07/06/2017 12:45,2,1.791,ACTIVE,214.41,348.06,59.912,1499359503,"201051344000988","219011344069620",18.98,24.00,0,334.84,371.81,34.5,31.4,0.283,662439.6,662439.6,12795,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499359522,2191455.00
07/06/2017 12:45,2,1.811,ACTIVE,213.29,349.56,59.959,1499359503,"201051344001025","219011344069620",28.75,26.80,0,332.73,384.43,52.7,49.0,0.424,761582.4,761582.4,12807,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499359523,2191456.00
07/06/2017 12:45,2,1.793,ACTIVE,214.19,350.47,59.959,1499359503,"201051344000458","219011344069620",28.88,25.30,0,335.14,384.43,52.5,48.7,0.446,766280.3,766280.3,12785,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499359524,2191457.00
07/06/2017 12:45,2,1.799,ACTIVE,214.87,353.17,59.981,1499359503,"201051344000853","219011344069620",29.10,24.50,0,335.74,386.23,53.0,49.3,0.438,767314.8,767314.8,12800,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499359525,2191458.00
07/06/2017 12:45,2,1.754,ACTIVE,213.29,350.17,59.959,1499359503,"201051344000685","219011344069620",28.53,26.80,0,333.33,383.23,50.7,47.0,0.442,761289.2,761289.2,12826,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499359526,2191459.00
07/06/2017 12:45,2,1.725,ACTIVE,213.29,349.26,59.986,1499359503,"201051344000917","219011344069620",28.71,26.80,0,332.13,381.42,50.1,46.5,0.420,757955.8,757955.8,12813,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499359527,2191460.00
07/06/2017 12:45,2,1.723,ACTIVE,213.51,349.86,59.944,1499359503,"201051344001145","219011344069620",28.86,26.00,0,332.13,381.73,50.5,46.8,0.415,765946.7,765946.7,12807,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499359528,2191461.00
07/06/2017 12:45,2,1.795,ACTIVE,213.51,350.47,59.959,1499359503,"201051344000651","219011344069620",28.67,26.30,0,333.63,382.93,52.2,48.4,0.424,754704.4,754704.4,12806,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499359529,2191462.00
07/06/2017 12:45,2,1.670,ACTIVE,211.48,351.07,59.959,1499359503,"274151322000088","219011344069620",27.99,30.30,0,328.82,368.20,47.3,43.8,0.323,965384.5,965384.5,12717,0,0,0,L,1151911521,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499359529,2191463.00
07/06/2017 12:45,2,1.160,ACTIVE,212.61,417.49,59.949,1499359503,"274151322000068","219011344069620",38.53,32.60,0,333.33,436.43,45.5,42.0,0.309,837607.8,837607.8,13054,0,0,0,L,1151911521,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499359530,2191464.00
07/06/2017 12:45,2,1.803,ACTIVE,213.29,349.86,60.007,1499359503,"201051344001135","219011344069620",28.84,26.50,0,333.33,383.23,52.6,48.9,0.433,750159.8,750159.8,12793,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499359531,2191465.00
07/06/2017 12:45,2,1.773,ACTIVE,213.29,349.56,59.996,1499359503,"201051344000594","219011344069620",29.34,27.30,0,331.53,383.53,52.7,49.0,0.424,769335.9,769335.9,12797,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499359532,2191466.00
07/06/2017 12:45,2,1.795,ACTIVE,213.51,349.56,59.954,1499359503,"201051344001203","219011344069620",28.73,26.80,0,333.93,383.53,52.2,48.5,0.433,759729.2,759729.2,12832,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499359533,2191467.00
07/06/2017 12:45,2,1.703,ACTIVE,212.16,347.76,59.965,1499359503,"274151322000054","219011344069620",27.73,30.50,0,328.82,368.20,47.9,44.3,0.331,982170.0,982170.0,12699,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499359534,2191468.00
07/06/2017 12:45,2,1.812,ACTIVE,213.74,349.26,59.965,1499359503,"201051344000867","219011344069620",28.82,25.50,0,333.33,383.23,52.9,49.2,0.424,753539.2,753539.2,12831,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499359535,2191469.00
07/06/2017 12:45,2,1.703,ACTIVE,213.51,350.47,59.970,1499359503,"201051344001093","219011344069620",29.18,26.50,0,333.03,382.63,50.3,46.7,0.411,757886.5,757886.5,12821,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499359536,2191470.00
07/06/2017 12:45,2,1.797,ACTIVE,213.96,350.47,59.970,1499359503,"201051344000900","219011344069620",29.00,23.80,0,334.24,384.13,52.8,49.0,0.433,775144.1,775144.1,12811,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499359537,2191471.00
07/06/2017 12:45,2,1.777,ACTIVE,213.96,351.37,59.965,1499359503,"201051344000648","219011344069620",28.96,24.00,0,334.24,384.13,52.2,48.5,0.433,762951.2,762951.2,12799,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499359538,2191472.00
07/06/2017 12:45,2,1.805,ACTIVE,213.96,351.67,59.959,1499359503,"201051344000569","219011344069620",29.06,24.80,0,334.24,383.83,53.1,49.3,0.442,777219.9,777219.9,12775,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499359539,2191473.00
07/06/2017 12:45,2,1.816,ACTIVE,214.41,351.37,59.970,1499359503,"201051344000983","219011344069620",29.16,24.80,0,334.24,384.43,53.6,49.9,0.460,767810.9,767810.9,12803,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499359539,2191474.00
07/06/2017 12:45,2,1.793,ACTIVE,213.96,350.47,59.965,1499359503,"201051344001158","219011344069620",28.84,25.30,0,333.33,384.13,52.4,48.6,0.438,752552.3,752552.3,12806,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499359540,2191475.00
07/06/2017 12:45,2,1.777,ACTIVE,214.41,351.97,59.907,1499359503,"201051344000576","219011344069620",29.10,23.80,0,334.84,384.43,52.4,48.6,0.438,767111.3,767111.3,12806,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499359541,2191476.00
07/06/2017 12:45,2,1.676,ACTIVE,212.16,342.95,59.944,1499359503,"274151322000087","219011344069620",28.33,37.80,0,329.43,366.70,48.1,44.5,0.314,956255.0,956255.0,12900,0,0,0,L,1151911521,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499359542,2191477.00
07/06/2017 13:00,2,1.811,ACTIVE,214.41,351.67,59.970,1499360404,"201051344000645","219011344069620",28.96,24.50,0,333.93,374.81,53.1,49.3,0.433,766063.8,766063.8,12786,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499360406,2191478.00
07/06/2017 13:00,2,1.703,ACTIVE,212.38,344.15,59.975,1499360404,"274151322000085","219011344069620",27.87,30.00,0,330.93,362.19,48.1,44.5,0.323,977747.8,977747.8,12706,0,0,0,L,1151911521,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499360407,2191479.00
07/06/2017 13:00,2,1.816,ACTIVE,214.41,352.87,59.981,1499360404,"201051344000633","219011344069620",29.00,25.80,0,332.73,375.71,53.4,49.6,0.446,752864.4,752864.4,12838,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499360407,2191480.00
07/06/2017 13:00,2,1.820,ACTIVE,214.41,352.57,59.981,1499360404,"201051344000469","219011344069620",29.14,23.30,0,331.83,375.41,53.8,50.0,0.460,756354.1,756354.1,12811,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499360408,2191481.00
07/06/2017 13:00,2,1.814,ACTIVE,213.29,350.17,59.975,1499360404,"201051344000646","219011344069620",28.88,27.00,0,330.33,374.21,53.0,49.3,0.442,751379.3,751379.3,12803,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499360409,2191482.00
07/06/2017 13:00,2,1.760,ACTIVE,211.93,351.97,59.970,1499360404,"274151322000052","219011344069620",28.35,31.80,0,329.13,363.09,50.5,46.8,0.336,1016742.0,1016742.0,12717,0,0,0,L,1151911521,0,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499360410,2191483.00
07/06/2017 13:00,2,1.854,ACTIVE,213.74,351.67,59.970,1499360404,"201051344000585","219011344069620",29.30,26.50,0,331.83,374.81,55.1,51.2,0.446,764307.1,764307.1,12803,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499360411,2191484.00
07/06/2017 13:00,2,1.740,ACTIVE,213.06,348.96,59.959,1499360404,"201051344001230","219011344069620",29.00,27.00,0,327.92,371.21,51.2,47.5,0.429,755946.3,755946.3,12824,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499360412,2191485.00
07/06/2017 13:00,2,1.787,ACTIVE,213.96,351.07,59.996,1499360404,"201051344000582","219011344069620",28.71,26.00,0,332.43,374.21,52.0,48.3,0.429,745281.3,745281.3,12794,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499360413,2191486.00
07/06/2017 13:00,2,1.781,ACTIVE,212.83,349.56,59.965,1499360404,"201051344000955","219011344069620",29.50,27.00,0,329.73,372.41,53.2,49.5,0.446,764836.4,764836.4,12815,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499360414,2191487.00
07/06/2017 13:00,2,1.156,ACTIVE,212.61,415.69,59.981,1499360404,"274151322000094","219011344069620",38.98,31.80,0,331.83,440.04,45.8,42.2,0.314,836995.6,836995.6,13040,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499360415,2191488.00
07/06/2017 13:00,2,1.832,ACTIVE,214.41,351.37,59.981,1499360404,"201051344000579","219011344069620",29.34,26.50,0,333.33,375.41,54.4,50.6,0.451,774499.2,774499.2,12802,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499360416,2191489.00
07/06/2017 13:00,2,1.807,ACTIVE,213.29,350.47,59.981,1499360404,"201051344000890","219011344069620",29.06,27.80,0,331.23,373.31,53.2,49.5,0.438,758882.6,758882.6,12813,0,0,0,L,1122011218,0,122.46,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499360416,2191490.00
07/06/2017 13:00,2,1.803,ACTIVE,213.96,351.37,59.981,1499360404,"201051344000438","219011344069620",29.10,27.00,0,331.53,374.21,53.1,49.4,0.446,761398.9,761398.9,12799,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499360417,2191491.00
07/06/2017 13:00,2,1.842,ACTIVE,213.51,345.66,59.975,1499360404,"201051344000417","219011344069620",18.59,26.80,0,331.83,360.99,34.7,31.5,0.287,690055.4,690055.4,12827,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499360418,2191492.00
07/06/2017 13:00,2,1.711,ACTIVE,212.16,352.57,59.975,1499360404,"274151322000083","219011344069620",28.90,31.00,0,329.13,362.49,50.1,46.4,0.362,1006494.1,1006494.1,12723,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499360419,2191493.00
07/06/2017 13:00,2,1.844,ACTIVE,212.38,353.17,59.965,1499360404,"274151322000076","219011344069620",29.06,33.00,0,332.13,364.89,54.3,50.5,0.380,1073937.5,1073937.5,12728,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499360420,2191494.00
07/06/2017 13:00,2,1.809,ACTIVE,213.74,350.77,60.023,1499360404,"201051344000868","219011344069620",29.44,23.80,0,331.53,374.51,53.9,50.1,0.438,754768.2,754768.2,12816,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499360421,2191495.00
07/06/2017 13:00,2,1.830,ACTIVE,211.93,345.06,59.959,1499360404,"274151322000095","219011344069620",28.82,31.00,0,328.82,364.29,53.4,49.6,0.354,1063597.7,1063597.7,12736,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499360422,2191496.00
07/06/2017 13:00,2,1.861,ACTIVE,214.41,348.96,59.944,1499360404,"201051344000988","219011344069620",18.71,24.00,0,332.43,364.59,35.3,32.1,0.287,662447.6,662447.6,12796,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499360423,2191497.00
07/06/2017 13:00,2,1.836,ACTIVE,213.51,350.47,59.970,1499360404,"201051344001025","219011344069620",29.12,26.50,0,331.53,374.51,54.2,50.4,0.433,761594.8,761594.8,12808,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499360424,2191498.00
07/06/2017 13:00,2,1.803,ACTIVE,214.19,351.97,59.965,1499360404,"201051344000458","219011344069620",29.28,25.00,0,333.63,375.41,53.5,49.7,0.455,766292.7,766292.7,12786,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499360425,2191499.00
07/06/2017 13:00,2,1.846,ACTIVE,215.09,353.47,59.912,1499360404,"201051344000853","219011344069620",28.96,24.30,0,334.24,376.62,54.1,50.3,0.460,767327.3,767327.3,12801,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499360425,2191500.00
07/06/2017 13:00,2,1.789,ACTIVE,213.74,351.67,59.981,1499360404,"201051344000685","219011344069620",28.69,26.50,0,332.13,373.61,52.0,48.2,0.460,761301.1,761301.1,12827,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499360426,2191501.00
07/06/2017 13:00,2,1.748,ACTIVE,213.74,350.77,60.023,1499360404,"201051344000917","219011344069620",29.06,26.30,0,330.93,373.01,51.5,47.8,0.424,757967.6,757967.6,12814,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499360427,2191502.00
07/06/2017 13:00,2,1.750,ACTIVE,213.74,350.17,60.012,1499360404,"201051344001145","219011344069620",29.12,25.80,0,332.13,373.01,51.6,47.9,0.420,765958.5,765958.5,12808,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499360428,2191503.00
07/06/2017 13:00,2,1.814,ACTIVE,214.19,351.67,59.991,1499360404,"201051344000651","219011344069620",29.16,26.00,0,332.13,374.51,53.5,49.8,0.433,754716.7,754716.7,12807,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499360429,2191504.00
07/06/2017 13:00,2,1.693,ACTIVE,212.16,349.56,59.981,1499360404,"274151322000088","219011344069620",28.31,30.00,0,329.43,361.89,48.6,45.0,0.336,965395.6,965395.6,12718,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499360430,2191505.00
07/06/2017 13:00,2,1.207,ACTIVE,212.83,410.88,59.965,1499360404,"274151322000068","219011344069620",37.67,32.60,0,332.73,438.53,46.3,42.7,0.309,837618.3,837618.3,13055,0,0,0,L,1151911521,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499360431,2191506.00
07/06/2017 13:00,2,1.850,ACTIVE,213.51,349.56,59.970,1499360404,"201051344001135","219011344069620",28.80,26.50,0,332.13,373.61,54.0,50.2,0.446,750172.2,750172.2,12794,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499360432,2191507.00
07/06/2017 13:00,2,1.824,ACTIVE,213.74,351.37,59.949,1499360404,"201051344000594","219011344069620",29.20,27.30,0,330.03,373.91,54.0,50.2,0.446,769348.3,769348.3,12798,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499360433,2191508.00
07/06/2017 13:00,2,1.842,ACTIVE,213.74,350.47,59.970,1499360404,"201051344001203","219011344069620",28.67,26.50,0,331.83,375.11,53.5,49.7,0.442,759741.5,759741.5,12833,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499360434,2191509.00
07/06/2017 13:00,2,1.746,ACTIVE,211.70,353.17,59.954,1499360404,"274151322000054","219011344069620",27.79,30.50,0,329.43,362.79,49.1,45.5,0.340,982181.2,982181.2,12700,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499360435,2191510.00
07/06/2017 13:00,2,1.836,ACTIVE,214.19,351.07,59.933,1499360404,"201051344000867","219011344069620",29.10,25.30,0,331.23,373.91,54.1,50.3,0.433,753551.6,753551.6,12832,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499360436,2191511.00
07/06/2017 13:00,2,1.756,ACTIVE,213.96,351.37,60.034,1499360404,"201051344001093","219011344069620",28.98,26.30,0,332.73,372.71,51.5,47.8,0.415,757898.3,757898.3,12822,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499360437,2191512.00
07/06/2017 13:00,2,1.828,ACTIVE,213.96,351.67,59.938,1499360404,"201051344000900","219011344069620",29.06,23.50,0,332.43,374.81,53.9,50.1,0.442,775156.5,775156.5,12812,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499360438,2191513.00
07/06/2017 13:00,2,1.809,ACTIVE,214.41,351.67,59.996,1499360404,"201051344000648","219011344069620",29.02,24.30,0,333.03,375.11,53.2,49.4,0.438,762963.5,762963.5,12800,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499360439,2191514.00
07/06/2017 13:00,2,1.824,ACTIVE,214.19,352.27,59.986,1499360404,"201051344000569","219011344069620",29.26,24.50,0,332.73,375.11,54.0,50.2,0.451,777232.4,777232.4,12776,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499360440,2191515.00
07/06/2017 13:00,2,1.836,ACTIVE,214.41,352.27,59.975,1499360404,"201051344000983","219011344069620",29.40,24.50,0,332.13,375.11,54.7,50.9,0.460,767823.5,767823.5,12804,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499360441,2191516.00
07/06/2017 13:00,2,1.832,ACTIVE,214.41,352.27,59.970,1499360404,"201051344001158","219011344069620",28.86,25.00,0,332.13,374.81,53.6,49.8,0.446,752564.6,752564.6,12807,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499360442,2191517.00
07/06/2017 13:00,2,1.789,ACTIVE,214.64,353.17,59.991,1499360404,"201051344000576","219011344069620",29.44,23.80,0,333.03,375.41,53.4,49.6,0.438,767123.6,767123.6,12807,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499360443,2191518.00
07/06/2017 13:00,2,1.715,ACTIVE,212.38,342.35,59.959,1499360404,"274151322000087","219011344069620",28.33,37.80,0,330.03,361.29,49.1,45.5,0.314,956266.3,956266.3,12901,0,0,0,L,1151911521,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499360444,2191519.00
07/06/2017 13:15,2,3.258,ACTIVE,216.00,346.86,59.949,1499361303,"201051344000645","219011344069620",29.00,25.50,0,333.63,391.34,95.7,90.4,0.438,766079.0,766079.0,12787,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499361304,2191520.00
07/06/2017 13:15,2,3.059,ACTIVE,213.06,346.86,59.970,1499361303,"274151322000085","219011344069620",28.13,31.00,0,332.13,376.31,87.1,82.1,0.331,977761.6,977761.6,12707,0,0,0,L,1151911521,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499361305,2191521.00
07/06/2017 13:15,2,3.246,ACTIVE,215.09,349.26,59.959,1499361303,"201051344000633","219011344069620",29.12,27.00,0,332.73,391.64,95.8,90.5,0.460,752879.7,752879.7,12839,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499361306,2191522.00
07/06/2017 13:15,2,3.191,ACTIVE,216.00,348.36,59.975,1499361303,"201051344000469","219011344069620",29.76,24.30,0,332.43,391.64,96.2,90.9,0.473,756369.5,756369.5,12812,0,0,0,L,1122011218,0,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499361307,2191523.00
07/06/2017 13:15,2,3.234,ACTIVE,214.64,347.16,59.970,1499361303,"201051344000646","219011344069620",29.02,28.30,0,331.83,389.84,95.0,89.8,0.460,751394.5,751394.5,12804,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499361308,2191524.00
07/06/2017 13:15,2,3.113,ACTIVE,212.83,352.27,59.965,1499361303,"274151322000052","219011344069620",28.90,33.80,0,331.83,376.31,91.2,86.1,0.349,1016756.5,1016756.5,12718,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499361309,2191525.00
07/06/2017 13:15,2,3.295,ACTIVE,215.54,348.66,59.975,1499361303,"201051344000585","219011344069620",29.22,28.00,0,333.03,390.14,97.5,92.2,0.451,764322.8,764322.8,12804,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499361310,2191526.00
07/06/2017 13:15,2,3.129,ACTIVE,214.64,346.26,59.970,1499361303,"201051344001230","219011344069620",29.52,28.50,0,329.73,386.83,93.5,88.3,0.433,755961.0,755961.0,12825,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499361311,2191527.00
07/06/2017 13:15,2,3.215,ACTIVE,215.77,349.86,59.981,1499361303,"201051344000582","219011344069620",28.82,26.50,0,332.43,390.44,93.8,88.6,0.433,745296.2,745296.2,12795,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499361312,2191528.00
07/06/2017 13:15,2,3.244,ACTIVE,214.64,347.16,59.959,1499361303,"201051344000955","219011344069620",28.92,27.80,0,330.33,388.34,95.1,89.8,0.451,764851.7,764851.7,12816,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499361313,2191529.00
07/06/2017 13:15,2,2.113,ACTIVE,212.83,412.68,59.965,1499361303,"274151322000094","219011344069620",38.74,33.00,0,332.73,453.86,83.1,78.3,0.318,837008.6,837008.6,13041,0,0,0,L,1151911521,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499361314,2191530.00
07/06/2017 13:15,2,3.289,ACTIVE,215.54,349.56,59.944,1499361303,"201051344000579","219011344069620",29.02,28.00,0,334.24,391.64,96.6,91.3,0.460,774514.8,774514.8,12803,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499361315,2191531.00
07/06/2017 13:15,2,3.244,ACTIVE,214.64,347.16,59.965,1499361303,"201051344000890","219011344069620",29.04,28.80,0,331.53,389.24,95.6,90.3,0.433,758897.9,758897.9,12814,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499361316,2191532.00
07/06/2017 13:15,2,3.223,ACTIVE,215.09,348.36,59.970,1499361303,"201051344000438","219011344069620",29.24,28.00,0,331.83,390.44,95.4,90.2,0.446,761414.2,761414.2,12800,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499361317,2191533.00
07/06/2017 13:15,2,3.242,ACTIVE,215.09,353.47,59.970,1499361303,"201051344000417","219011344069620",18.87,27.50,0,332.13,377.52,62.0,57.9,0.526,690065.2,690065.2,12828,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499361317,2191534.00
07/06/2017 13:15,2,3.115,ACTIVE,212.16,341.45,59.965,1499361303,"274151322000083","219011344069620",28.84,33.00,0,330.63,376.31,91.0,85.9,0.367,1006508.6,1006508.6,12724,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499361318,2191535.00
07/06/2017 13:15,2,3.328,ACTIVE,213.51,346.86,59.991,1499361303,"274151322000076","219011344069620",29.26,35.40,0,333.03,376.92,98.6,93.3,0.376,1073953.2,1073953.2,12729,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499361319,2191536.00
07/06/2017 13:15,2,3.270,ACTIVE,215.09,349.26,59.986,1499361303,"201051344000868","219011344069620",29.26,25.30,0,332.43,389.84,96.9,91.6,0.442,754783.8,754783.8,12817,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499361320,2191537.00
07/06/2017 13:15,2,3.289,ACTIVE,212.61,346.56,59.965,1499361303,"274151322000095","219011344069620",29.34,33.50,0,330.33,376.92,97.6,92.3,0.371,1063613.2,1063613.2,12737,0,0,0,L,1151911521,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499361321,2191538.00
07/06/2017 13:15,2,3.309,ACTIVE,215.32,356.18,59.965,1499361303,"201051344000988","219011344069620",18.96,24.50,0,333.93,381.12,63.5,59.4,0.535,662457.6,662457.6,12797,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499361322,2191539.00
07/06/2017 13:15,2,3.277,ACTIVE,215.09,347.46,59.970,1499361303,"201051344001025","219011344069620",29.30,27.80,0,332.43,390.14,97.3,92.0,0.446,761610.5,761610.5,12809,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499361323,2191540.00
07/06/2017 13:15,2,3.234,ACTIVE,215.32,347.76,59.986,1499361303,"201051344000458","219011344069620",29.34,26.50,0,333.33,391.64,96.1,90.8,0.464,766308.2,766308.2,12787,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499361324,2191541.00
07/06/2017 13:15,2,3.254,ACTIVE,216.00,350.17,59.970,1499361303,"201051344000853","219011344069620",29.48,25.80,0,334.24,395.25,97.2,91.9,0.464,767343.0,767343.0,12802,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499361325,2191542.00
07/06/2017 13:15,2,3.217,ACTIVE,214.87,349.86,59.975,1499361303,"201051344000685","219011344069620",29.14,27.80,0,332.13,389.54,95.0,89.7,0.468,761316.2,761316.2,12828,0,0,0,L,1122011218,0,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499361326,2191543.00
07/06/2017 13:15,2,3.178,ACTIVE,215.09,348.96,59.970,1499361303,"201051344000917","219011344069620",29.36,27.50,0,332.13,389.24,94.5,89.3,0.442,757982.6,757982.6,12815,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499361326,2191544.00
07/06/2017 13:15,2,3.230,ACTIVE,214.87,347.46,59.981,1499361303,"201051344001145","219011344069620",28.94,26.80,0,332.73,389.24,94.7,89.5,0.433,765973.6,765973.6,12809,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499361327,2191545.00
07/06/2017 13:15,2,3.264,ACTIVE,215.54,347.76,59.970,1499361303,"201051344000651","219011344069620",29.30,27.00,0,333.93,390.14,96.9,91.6,0.446,754732.2,754732.2,12808,0,0,0,L,1122011218,0,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499361328,2191546.00
07/06/2017 13:15,2,3.096,ACTIVE,212.61,349.26,59.970,1499361303,"274151322000088","219011344069620",28.39,32.20,0,331.53,376.92,89.0,84.0,0.336,965409.7,965409.7,12719,0,0,0,L,1151911521,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499361329,2191547.00
07/06/2017 13:15,2,2.088,ACTIVE,213.51,421.40,59.965,1499361303,"274151322000068","219011344069620",39.74,35.20,0,333.93,453.86,83.8,78.9,0.309,837631.7,837631.7,13056,0,0,0,L,1151911521,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499361330,2191548.00
07/06/2017 13:15,2,3.256,ACTIVE,215.09,348.36,59.965,1499361303,"201051344001135","219011344069620",29.28,27.50,0,332.43,388.94,96.6,91.3,0.451,750187.8,750187.8,12795,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499361331,2191549.00
07/06/2017 13:15,2,3.312,ACTIVE,214.64,347.46,59.970,1499361303,"201051344000594","219011344069620",29.00,29.00,0,331.23,390.14,97.4,92.1,0.455,769364.0,769364.0,12799,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499361332,2191550.00
07/06/2017 13:15,2,3.283,ACTIVE,215.32,347.46,59.991,1499361303,"201051344001203","219011344069620",29.20,28.50,0,332.73,390.74,97.1,91.8,0.455,759757.1,759757.1,12834,0,0,0,L,1122011218,0,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499361333,2191551.00
07/06/2017 13:15,2,3.127,ACTIVE,213.06,348.36,59.991,1499361303,"274151322000054","219011344069620",28.19,32.00,0,331.23,376.92,89.3,84.3,0.340,982195.4,982195.4,12701,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499361334,2191552.00
07/06/2017 13:15,2,3.318,ACTIVE,215.32,347.16,59.949,1499361303,"201051344000867","219011344069620",28.96,26.80,0,333.63,389.84,97.4,92.1,0.442,753567.3,753567.3,12833,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499361335,2191553.00
07/06/2017 13:15,2,3.217,ACTIVE,215.32,350.17,59.981,1499361303,"201051344001093","219011344069620",29.10,27.80,0,333.33,388.94,94.9,89.7,0.433,757913.4,757913.4,12823,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499361336,2191554.00
07/06/2017 13:15,2,3.320,ACTIVE,215.54,349.86,59.965,1499361303,"201051344000900","219011344069620",29.10,25.50,0,333.63,391.34,98.0,92.6,0.460,775172.2,775172.2,12813,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499361337,2191555.00
07/06/2017 13:15,2,3.254,ACTIVE,215.77,349.26,59.975,1499361303,"201051344000648","219011344069620",29.06,26.00,0,333.93,391.04,95.8,90.5,0.442,762979.0,762979.0,12801,0,0,0,L,1122011218,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499361338,2191556.00
07/06/2017 13:15,2,3.279,ACTIVE,215.54,348.66,59.986,1499361303,"201051344000569","219011344069620",29.38,26.00,0,333.33,391.34,97.7,92.4,0.446,777248.1,777248.1,12777,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499361338,2191557.00
07/06/2017 13:15,2,3.309,ACTIVE,215.77,348.36,59.975,1499361303,"201051344000983","219011344069620",29.30,26.30,0,333.03,391.34,98.2,92.9,0.468,767839.4,767839.4,12805,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499361339,2191558.00
07/06/2017 13:15,2,3.318,ACTIVE,216.00,348.66,59.959,1499361303,"201051344001158","219011344069620",28.82,26.80,0,333.33,391.34,96.9,91.6,0.460,752580.2,752580.2,12808,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499361340,2191559.00
07/06/2017 13:15,2,3.230,ACTIVE,215.77,348.96,59.975,1499361303,"201051344000576","219011344069620",29.56,25.50,0,334.24,391.94,96.8,91.5,0.455,767139.2,767139.2,12808,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499361341,2191560.00
07/06/2017 13:15,2,3.096,ACTIVE,212.83,350.77,59.959,1499361303,"274151322000087","219011344069620",28.75,40.00,0,331.83,375.11,90.1,85.0,0.323,956280.7,956280.7,12902,0,0,0,L,1151911521,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499361342,2191561.00
07/06/2017 13:30,2,6.725,ACTIVE,219.39,363.69,59.959,1499362204,"201051344000645","219011344069620",28.35,30.00,0,333.93,406.37,193.0,184.4,0.857,766114.5,766114.5,12788,0,0,0,L,1122011218,0,124.94,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499362205,2191562.00
07/06/2017 13:30,2,6.420,ACTIVE,214.64,349.86,59.981,1499362204,"274151322000085","219011344069620",26.56,38.40,0,332.43,383.83,172.5,164.6,0.667,977793.6,977793.6,12708,0,0,0,L,1151911521,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499362206,2191563.00
07/06/2017 13:30,2,6.855,ACTIVE,218.71,362.19,59.975,1499362204,"201051344000633","219011344069620",27.97,32.60,0,331.83,407.27,194.2,185.5,0.928,752915.2,752915.2,12840,0,0,0,L,1122011218,0,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499362207,2191564.00
07/06/2017 13:30,2,6.938,ACTIVE,219.84,364.89,59.954,1499362204,"201051344000469","219011344069620",28.11,29.00,0,333.33,409.38,197.5,188.7,0.902,756405.5,756405.5,12813,0,0,0,L,1122011218,0,124.49,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499362207,2191565.00
07/06/2017 13:30,2,6.850,ACTIVE,217.13,360.69,59.975,1499362204,"201051344000646","219011344069620",27.91,32.20,0,330.33,401.56,193.7,185.0,0.902,751429.9,751429.9,12805,0,0,0,L,1122011218,0,124.72,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499362208,2191566.00
07/06/2017 13:30,2,6.607,ACTIVE,214.64,354.67,59.949,1499362204,"274151322000052","219011344069620",27.65,41.50,0,331.53,386.23,185.2,176.8,0.729,1016790.3,1016790.3,12719,0,0,0,L,1151911521,0,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499362209,2191567.00
07/06/2017 13:30,2,7.012,ACTIVE,218.48,362.19,59.928,1499362204,"201051344000585","219011344069620",28.01,32.20,0,332.43,406.37,198.8,189.9,0.932,764359.0,764359.0,12805,0,0,0,L,1122011218,0,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499362210,2191568.00
07/06/2017 13:30,2,6.791,ACTIVE,216.67,359.18,59.975,1499362204,"201051344001230","219011344069620",28.37,33.80,0,330.33,400.66,195.2,186.4,0.906,755996.2,755996.2,12826,0,0,0,L,1122011218,0,124.27,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499362211,2191569.00
07/06/2017 13:30,2,6.844,ACTIVE,218.26,362.79,59.933,1499362204,"201051344000582","219011344069620",28.01,31.00,0,332.13,406.37,194.1,185.4,0.884,745331.3,745331.3,12796,0,0,0,L,1122011218,0,124.94,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499362212,2191570.00
07/06/2017 13:30,2,6.943,ACTIVE,216.67,358.58,59.965,1499362204,"201051344000955","219011344069620",27.77,32.60,0,330.93,400.96,195.3,186.6,0.924,764887.2,764887.2,12817,0,0,0,L,1122011218,0,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499362213,2191571.00
07/06/2017 13:30,2,4.400,ACTIVE,214.64,419.30,59.959,1499362204,"274151322000094","219011344069620",38.72,40.00,0,391.94,455.97,173.8,165.8,0.689,837039.7,837039.7,13042,0,0,0,L,1151911521,0,122.68,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499362214,2191572.00
07/06/2017 13:30,2,6.914,ACTIVE,220.29,365.80,59.986,1499362204,"201051344000579","219011344069620",28.11,32.40,0,333.63,407.27,196.8,188.0,0.906,774550.7,774550.7,12804,0,0,0,L,1122011218,0,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499362215,2191573.00
07/06/2017 13:30,2,6.959,ACTIVE,216.90,358.88,59.965,1499362204,"201051344000890","219011344069620",27.61,33.50,0,331.53,401.86,194.7,186.0,0.888,758933.4,758933.4,12815,0,0,0,L,1122011218,0,124.49,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499362216,2191574.00
07/06/2017 13:30,2,6.855,ACTIVE,217.58,361.29,59.959,1499362204,"201051344000438","219011344069620",28.05,32.80,0,332.73,402.46,194.7,186.0,0.910,761449.8,761449.8,12801,0,0,0,L,1122011218,0,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499362217,2191575.00
07/06/2017 13:30,2,6.795,ACTIVE,217.35,353.77,59.975,1499362204,"201051344000417","219011344069620",18.25,32.00,0,332.13,389.54,125.5,119.2,0.597,690088.0,690088.0,12829,0,0,0,L,1122011218,0,124.27,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499362218,2191576.00
07/06/2017 13:30,2,6.643,ACTIVE,214.64,357.38,59.975,1499362204,"274151322000083","219011344069620",27.49,40.60,0,332.13,387.14,184.8,176.5,0.738,1006542.4,1006542.4,12725,0,0,0,L,1151911521,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499362219,2191577.00
07/06/2017 13:30,2,7.023,ACTIVE,215.32,365.19,59.959,1499362204,"274151322000076","219011344069620",28.21,43.80,0,330.33,389.24,200.4,191.5,0.773,1073990.0,1073990.0,12730,0,0,0,L,1151911521,0,123.36,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499362220,2191578.00
07/06/2017 13:30,2,6.814,ACTIVE,218.71,361.29,59.975,1499362204,"201051344000868","219011344069620",28.80,29.80,0,333.03,407.87,198.8,190.0,0.897,754820.0,754820.0,12818,0,0,0,L,1122011218,0,124.27,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499362220,2191579.00
07/06/2017 13:30,2,6.994,ACTIVE,214.41,363.09,59.991,1499362204,"274151322000095","219011344069620",28.21,41.30,0,329.13,389.84,199.7,190.8,0.751,1063649.6,1063649.6,12738,0,0,0,L,1151911521,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499362221,2191580.00
07/06/2017 13:30,2,6.932,ACTIVE,219.84,358.88,59.970,1499362204,"201051344000988","219011344069620",18.43,28.80,0,327.32,392.25,129.4,123.0,0.601,662481.2,662481.2,12798,0,0,0,L,1122011218,0,124.72,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499362222,2191581.00
07/06/2017 13:30,2,7.010,ACTIVE,218.26,360.99,59.970,1499362204,"201051344001025","219011344069620",28.09,32.80,0,332.43,403.67,199.3,190.5,0.897,761646.9,761646.9,12810,0,0,0,L,1122011218,0,124.72,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499362223,2191582.00
07/06/2017 13:30,2,6.859,ACTIVE,219.84,361.59,59.959,1499362204,"201051344000458","219011344069620",28.23,31.00,0,333.93,407.87,196.1,187.3,0.919,766344.1,766344.1,12788,0,0,0,L,1122011218,0,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499362224,2191583.00
07/06/2017 13:30,2,6.867,ACTIVE,220.29,366.40,59.981,1499362204,"201051344000853","219011344069620",28.57,30.80,0,333.93,407.87,198.6,189.8,0.928,767379.3,767379.3,12803,0,0,0,L,1122011218,0,125.40,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499362225,2191584.00
07/06/2017 13:30,2,6.805,ACTIVE,216.90,361.29,59.933,1499362204,"201051344000685","219011344069620",28.29,31.80,0,331.53,401.26,194.9,186.2,0.946,761351.9,761351.9,12829,0,0,0,L,1122011218,0,124.94,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499362226,2191585.00
07/06/2017 13:30,2,6.854,ACTIVE,218.03,360.38,59.975,1499362204,"201051344000917","219011344069620",28.09,32.40,0,332.13,402.16,195.1,186.3,0.910,758018.3,758018.3,12816,0,0,0,L,1122011218,0,124.49,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499362227,2191586.00
07/06/2017 13:30,2,6.844,ACTIVE,216.90,360.38,59.970,1499362204,"201051344001145","219011344069620",28.05,31.00,0,331.83,401.56,194.2,185.5,0.893,766009.2,766009.2,12810,0,0,0,L,1122011218,0,124.27,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499362228,2191587.00
07/06/2017 13:30,2,6.939,ACTIVE,218.48,363.69,59.965,1499362204,"201051344000651","219011344069620",28.03,31.80,0,333.03,406.97,197.0,188.2,0.893,754768.5,754768.5,12809,0,0,0,L,1122011218,0,125.40,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499362229,2191588.00
