ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2017 13:30,2,6.578,ACTIVE,214.64,347.76,59.970,1499362204,"274151322000088","219011344069620",27.15,37.30,0,331.83,386.53,180.7,172.4,0.672,965443.1,965443.1,12720,0,0,0,L,1151911521,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499362230,2191589.00
07/06/2017 13:30,2,4.463,ACTIVE,215.32,414.79,59.965,1499362204,"274151322000068","219011344069620",38.27,42.00,0,392.85,454.76,171.9,164.0,0.650,837663.2,837663.2,13057,0,0,0,L,1151911521,0,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499362231,2191590.00
07/06/2017 13:30,2,6.781,ACTIVE,218.03,362.19,59.954,1499362204,"201051344001135","219011344069620",28.45,31.50,0,332.13,405.47,195.2,186.5,0.897,750223.9,750223.9,12796,0,0,0,L,1122011218,0,124.94,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499362231,2191591.00
07/06/2017 13:30,2,6.936,ACTIVE,218.03,362.79,59.975,1499362204,"201051344000594","219011344069620",27.99,34.50,0,330.93,407.87,196.6,187.8,0.893,769400.4,769400.4,12800,0,0,0,L,1122011218,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499362232,2191592.00
07/06/2017 13:30,2,6.861,ACTIVE,218.03,359.78,59.975,1499362204,"201051344001203","219011344069620",28.51,32.60,0,333.33,406.07,198.1,189.2,0.924,759793.6,759793.6,12835,0,0,0,L,1122011218,0,125.40,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499362233,2191593.00
07/06/2017 13:30,2,6.615,ACTIVE,214.87,373.31,59.970,1499362204,"274151322000054","219011344069620",26.58,38.00,0,331.53,386.23,177.9,169.8,0.676,982228.7,982228.7,12702,0,0,0,L,1151911521,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499362234,2191594.00
07/06/2017 13:30,2,6.963,ACTIVE,218.93,362.19,59.981,1499362204,"201051344000867","219011344069620",27.87,31.50,0,333.63,406.97,196.6,187.8,0.884,753603.8,753603.8,12834,0,0,0,L,1122011218,0,124.72,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499362235,2191595.00
07/06/2017 13:30,2,6.814,ACTIVE,218.03,360.99,59.970,1499362204,"201051344001093","219011344069620",28.27,31.80,0,332.13,406.97,195.0,186.3,0.888,757949.3,757949.3,12824,0,0,0,L,1122011218,0,124.94,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499362236,2191596.00
07/06/2017 13:30,2,6.891,ACTIVE,219.61,365.19,59.938,1499362204,"201051344000900","219011344069620",28.55,29.50,0,333.03,409.38,199.2,190.4,0.906,775209.2,775209.2,12814,0,0,0,L,1122011218,0,124.94,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499362237,2191597.00
07/06/2017 13:30,2,6.701,ACTIVE,219.16,361.29,60.002,1499362204,"201051344000648","219011344069620",28.21,30.80,0,333.93,407.57,191.5,182.9,0.866,763014.8,763014.8,12802,0,0,0,L,1122011218,0,124.27,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499362238,2191598.00
07/06/2017 13:30,2,6.783,ACTIVE,219.84,363.99,59.975,1499362204,"201051344000569","219011344069620",28.51,30.30,0,333.93,408.18,195.9,187.1,0.915,777284.8,777284.8,12778,0,0,0,L,1122011218,0,124.49,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499362239,2191599.00
07/06/2017 13:30,2,6.820,ACTIVE,219.61,362.79,59.965,1499362204,"201051344000983","219011344069620",28.31,30.30,0,333.63,408.48,195.4,186.7,0.915,767876.1,767876.1,12806,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499362240,2191600.00
07/06/2017 13:30,2,6.857,ACTIVE,219.84,364.29,59.970,1499362204,"201051344001158","219011344069620",27.83,31.30,0,332.73,407.57,193.3,184.6,0.906,752616.5,752616.5,12809,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499362241,2191601.00
07/06/2017 13:30,2,6.738,ACTIVE,220.06,364.29,59.975,1499362204,"201051344000576","219011344069620",28.49,29.50,0,334.24,408.48,194.4,185.8,0.902,767175.7,767175.7,12809,0,0,0,L,1122011218,0,125.17,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499362242,2191602.00
07/06/2017 13:30,2,6.459,ACTIVE,214.64,354.67,59.965,1499362204,"274151322000087","219011344069620",27.47,48.30,0,332.13,385.33,179.6,171.4,0.667,956314.5,956314.5,12903,0,0,0,L,1151911521,0,122.91,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499362243,2191603.00
07/06/2017 13:45,2,7.258,ACTIVE,219.61,367.30,59.981,1499363103,"201051344000645","219011344069620",27.79,33.00,0,333.93,426.81,204.3,195.3,0.932,766155.7,766155.7,12789,0,0,0,L,1122011218,0,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499363104,2191604.00
07/06/2017 13:45,2,6.557,ACTIVE,214.41,369.40,59.981,1499363103,"274151322000085","219011344069620",26.04,43.20,0,328.22,399.46,172.8,164.8,0.663,977830.3,977830.3,12709,0,0,0,L,1151911521,0,123.59,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499363105,2191605.00
07/06/2017 13:45,2,7.836,ACTIVE,219.16,368.20,59.970,1499363103,"201051344000633","219011344069620",27.73,35.20,0,332.13,422.60,220.1,210.5,1.047,752956.4,752956.4,12841,0,0,0,L,1122011218,0,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499363106,2191606.00
07/06/2017 13:45,2,8.145,ACTIVE,220.97,369.10,60.007,1499363103,"201051344000469","219011344069620",28.47,31.80,0,333.33,428.01,234.8,224.7,1.087,756447.3,756447.3,12814,0,0,0,L,1122011218,0,124.94,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499363107,2191607.00
07/06/2017 13:45,2,7.971,ACTIVE,217.80,364.59,59.991,1499363103,"201051344000646","219011344069620",27.77,36.00,0,330.63,424.41,224.1,214.4,1.056,751470.8,751470.8,12806,0,0,0,L,1122011218,0,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499363108,2191608.00
07/06/2017 13:45,2,7.576,ACTIVE,214.64,371.51,59.981,1499363103,"274151322000052","219011344069620",27.21,46.00,0,328.22,402.16,208.7,199.5,0.809,1016829.6,1016829.6,12720,0,0,0,L,1151911521,0,122.68,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499363109,2191609.00
07/06/2017 13:45,2,7.943,ACTIVE,219.16,364.29,59.991,1499363103,"201051344000585","219011344069620",27.93,35.80,0,332.73,421.70,224.4,214.6,1.034,764400.9,764400.9,12806,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499363110,2191610.00
07/06/2017 13:45,2,7.553,ACTIVE,216.90,360.38,59.970,1499363103,"201051344001230","219011344069620",28.01,36.50,0,330.03,422.00,214.2,204.8,0.994,756037.1,756037.1,12827,0,0,0,L,1122011218,0,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499363111,2191611.00
07/06/2017 13:45,2,7.193,ACTIVE,218.71,364.29,59.975,1499363103,"201051344000582","219011344069620",28.01,34.30,0,332.43,425.01,203.9,194.9,0.932,745372.0,745372.0,12797,0,0,0,L,1122011218,0,124.72,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499363112,2191612.00
07/06/2017 13:45,2,7.133,ACTIVE,217.35,360.08,59.975,1499363103,"201051344000955","219011344069620",27.49,36.30,0,331.53,423.50,198.5,189.7,0.937,764928.1,764928.1,12818,0,0,0,L,1122011218,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499363113,2191613.00
07/06/2017 13:45,2,4.488,ACTIVE,214.19,426.81,59.975,1499363103,"274151322000094","219011344069620",38.37,43.60,0,386.53,464.68,176.1,168.0,0.676,837076.1,837076.1,13043,0,0,0,L,1151911521,0,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499363114,2191614.00
07/06/2017 13:45,2,6.969,ACTIVE,219.61,364.59,59.986,1499363103,"201051344000579","219011344069620",27.65,36.50,0,333.93,428.31,195.1,186.4,0.906,774592.1,774592.1,12805,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499363115,2191615.00
07/06/2017 13:45,2,6.852,ACTIVE,216.67,359.78,59.986,1499363103,"201051344000890","219011344069620",27.43,36.80,0,330.93,423.81,190.5,181.9,0.862,758974.4,758974.4,12816,0,0,0,L,1122011218,0,124.27,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499363116,2191616.00
07/06/2017 13:45,2,6.701,ACTIVE,217.35,359.78,59.949,1499363103,"201051344000438","219011344069620",27.63,36.50,0,333.03,425.31,187.3,178.9,0.879,761490.6,761490.6,12802,0,0,0,L,1122011218,0,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499363116,2191617.00
07/06/2017 13:45,2,6.549,ACTIVE,217.13,353.77,59.991,1499363103,"201051344000417","219011344069620",18.11,35.40,0,318.61,400.66,120.2,114.1,0.570,690114.4,690114.4,12830,0,0,0,L,1122011218,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499363117,2191618.00
07/06/2017 13:45,2,6.326,ACTIVE,214.19,364.89,59.986,1499363103,"274151322000083","219011344069620",27.31,46.20,0,328.52,402.16,174.8,166.8,0.703,1006581.4,1006581.4,12726,0,0,0,L,1151911521,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499363118,2191619.00
07/06/2017 13:45,2,6.627,ACTIVE,215.09,367.90,59.975,1499363103,"274151322000076","219011344069620",28.03,49.30,0,328.52,402.16,188.2,179.8,0.747,1074031.9,1074031.9,12731,0,0,0,L,1151911521,0,123.14,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499363119,2191620.00
07/06/2017 13:45,2,6.896,ACTIVE,218.03,360.69,59.991,1499363103,"201051344000868","219011344069620",27.83,32.60,0,332.43,423.81,194.5,185.8,0.879,754861.7,754861.7,12819,0,0,0,L,1122011218,0,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499363120,2191621.00
07/06/2017 13:45,2,6.693,ACTIVE,214.19,351.67,59.986,1499363103,"274151322000095","219011344069620",27.83,46.80,0,327.02,401.56,188.6,180.1,0.703,1063691.3,1063691.3,12739,0,0,0,L,1151911521,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499363121,2191622.00
07/06/2017 13:45,2,6.734,ACTIVE,219.39,357.68,59.975,1499363103,"201051344000988","219011344069620",18.07,31.80,0,316.80,406.67,123.1,116.9,0.570,662508.3,662508.3,12799,0,0,0,L,1122011218,0,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499363122,2191623.00
07/06/2017 13:45,2,6.605,ACTIVE,217.35,359.18,59.970,1499363103,"201051344001025","219011344069620",27.91,36.00,0,333.03,423.50,186.8,178.4,0.844,761688.6,761688.6,12811,0,0,0,L,1122011218,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499363123,2191624.00
07/06/2017 13:45,2,6.406,ACTIVE,219.16,362.49,59.981,1499363103,"201051344000458","219011344069620",27.81,34.00,0,334.24,427.71,180.2,172.0,0.857,766385.4,766385.4,12789,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499363124,2191625.00
07/06/2017 13:45,2,6.191,ACTIVE,219.16,361.29,59.986,1499363103,"201051344000853","219011344069620",28.23,33.30,0,335.44,428.01,176.9,168.9,0.826,767421.2,767421.2,12804,0,0,0,L,1122011218,0,124.72,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499363125,2191626.00
07/06/2017 13:45,2,6.064,ACTIVE,216.00,356.48,59.959,1499363103,"201051344000685","219011344069620",28.07,35.20,0,332.13,423.50,172.3,164.4,0.835,761392.9,761392.9,12830,0,0,0,L,1122011218,0,124.27,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499363125,2191627.00
07/06/2017 13:45,2,5.877,ACTIVE,217.13,357.68,59.981,1499363103,"201051344000917","219011344069620",27.91,35.00,0,332.73,423.50,166.2,158.4,0.778,758059.2,758059.2,12817,0,0,0,L,1122011218,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499363126,2191628.00
07/06/2017 13:45,2,5.635,ACTIVE,216.00,356.48,59.970,1499363103,"201051344001145","219011344069620",27.97,34.30,0,331.83,423.50,159.6,152.1,0.734,766050.0,766050.0,12811,0,0,0,L,1122011218,0,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499363127,2191629.00
07/06/2017 13:45,2,5.494,ACTIVE,216.90,356.78,59.981,1499363103,"201051344000651","219011344069620",27.77,34.30,0,332.73,422.00,154.4,147.1,0.703,754809.7,754809.7,12810,0,0,0,L,1122011218,0,124.27,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499363128,2191630.00
07/06/2017 13:45,2,5.127,ACTIVE,213.74,363.69,59.991,1499363103,"274151322000088","219011344069620",26.96,42.30,0,329.43,401.56,139.8,133.0,0.539,965481.2,965481.2,12721,0,0,0,L,1151911521,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499363129,2191631.00
07/06/2017 13:45,2,3.344,ACTIVE,214.41,420.20,59.986,1499363103,"274151322000068","219011344069620",38.11,46.00,0,383.53,464.08,129.7,123.3,0.499,837699.5,837699.5,13058,0,0,0,L,1151911521,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499363130,2191632.00
07/06/2017 13:45,2,4.938,ACTIVE,216.00,352.87,59.975,1499363103,"201051344001135","219011344069620",27.93,35.00,0,332.43,424.11,139.6,132.8,0.645,750264.8,750264.8,12797,0,0,0,L,1122011218,0,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499363131,2191633.00
07/06/2017 13:45,2,4.812,ACTIVE,215.54,354.07,59.991,1499363103,"201051344000594","219011344069620",27.89,38.20,0,330.33,424.71,135.7,129.1,0.654,769441.6,769441.6,12801,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499363132,2191634.00
07/06/2017 13:45,2,4.781,ACTIVE,216.45,352.27,59.986,1499363103,"201051344001203","219011344069620",27.89,36.00,0,333.03,423.20,135.0,128.4,0.636,759835.1,759835.1,12836,0,0,0,L,1122011218,0,124.27,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499363133,2191635.00
07/06/2017 13:45,2,4.539,ACTIVE,213.74,345.96,59.986,1499363103,"274151322000054","219011344069620",26.22,42.50,0,328.22,400.96,120.5,114.4,0.455,982266.0,982266.0,12703,0,0,0,L,1151911521,0,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499363134,2191636.00
07/06/2017 13:45,2,4.666,ACTIVE,216.45,351.37,59.981,1499363103,"201051344000867","219011344069620",28.03,35.20,0,332.43,423.20,132.4,125.8,0.601,753645.1,753645.1,12835,0,0,0,L,1122011218,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499363135,2191637.00
07/06/2017 13:45,2,4.521,ACTIVE,216.00,353.77,59.986,1499363103,"201051344001093","219011344069620",28.37,34.50,0,331.83,424.11,129.9,123.5,0.583,757990.3,757990.3,12825,0,0,0,L,1122011218,0,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499363136,2191638.00
07/06/2017 13:45,2,4.654,ACTIVE,216.90,353.77,59.975,1499363103,"201051344000900","219011344069620",28.23,32.20,0,331.53,427.41,133.1,126.5,0.614,775251.1,775251.1,12815,0,0,0,L,1122011218,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499363137,2191639.00
07/06/2017 13:45,2,4.504,ACTIVE,216.67,352.87,59.933,1499363103,"201051344000648","219011344069620",27.91,32.80,0,332.13,428.31,127.2,120.9,0.605,763055.4,763055.4,12803,0,0,0,L,1122011218,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499363138,2191640.00
07/06/2017 13:45,2,4.521,ACTIVE,216.67,353.17,59.986,1499363103,"201051344000569","219011344069620",28.43,33.30,0,333.03,427.71,130.2,123.7,0.614,777326.3,777326.3,12779,0,0,0,L,1122011218,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499363139,2191641.00
07/06/2017 13:45,2,4.506,ACTIVE,216.90,353.47,59.991,1499363103,"201051344000983","219011344069620",28.49,33.50,0,333.03,427.41,130.0,123.6,0.619,767917.6,767917.6,12807,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499363140,2191642.00
07/06/2017 13:45,2,4.580,ACTIVE,216.67,352.27,59.938,1499363103,"201051344001158","219011344069620",27.29,34.30,0,333.03,428.31,126.7,120.3,0.601,752657.4,752657.4,12810,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499363141,2191643.00
07/06/2017 13:45,2,4.480,ACTIVE,216.90,354.07,59.975,1499363103,"201051344000576","219011344069620",27.93,32.00,0,333.93,429.52,126.7,120.3,0.592,767216.8,767216.8,12810,0,0,0,L,1122011218,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499363141,2191644.00
07/06/2017 13:45,2,4.232,ACTIVE,213.51,351.07,59.965,1499363103,"274151322000087","219011344069620",27.45,54.30,0,328.82,401.26,117.7,111.6,0.438,956352.6,956352.6,12904,0,0,0,L,1151911521,0,122.68,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499363142,2191645.00
07/06/2017 14:00,2,3.268,ACTIVE,216.00,348.36,59.996,1499364003,"201051344000645","219011344069620",28.29,33.30,0,334.24,416.29,93.7,88.5,0.424,766182.6,766182.6,12790,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364004,2191646.00
07/06/2017 14:00,2,3.129,ACTIVE,213.06,345.06,59.991,1499364003,"274151322000085","219011344069620",26.96,41.80,0,331.83,388.04,85.4,80.5,0.323,977854.3,977854.3,12710,0,0,0,L,1151911521,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364005,2191647.00
07/06/2017 14:00,2,3.273,ACTIVE,216.00,349.26,60.002,1499364003,"201051344000633","219011344069620",28.47,35.60,0,332.73,417.19,94.3,89.1,0.451,752983.3,752983.3,12842,0,0,0,L,1122011218,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364006,2191648.00
07/06/2017 14:00,2,3.291,ACTIVE,216.22,348.96,60.002,1499364003,"201051344000469","219011344069620",28.69,30.80,0,332.43,418.09,95.6,90.4,0.455,756474.6,756474.6,12815,0,0,0,L,1122011218,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364007,2191649.00
07/06/2017 14:00,2,3.264,ACTIVE,214.87,348.06,59.996,1499364003,"201051344000646","219011344069620",28.39,36.00,0,331.23,410.88,93.8,88.6,0.446,751497.4,751497.4,12807,0,0,0,L,1122011218,0,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364008,2191650.00
07/06/2017 14:00,2,3.229,ACTIVE,213.06,353.77,60.002,1499364003,"274151322000052","219011344069620",27.87,45.00,0,331.23,391.94,90.9,85.8,0.354,1016855.2,1016855.2,12721,0,0,0,L,1151911521,0,122.01,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364009,2191651.00
07/06/2017 14:00,2,3.398,ACTIVE,215.54,348.36,59.996,1499364003,"201051344000585","219011344069620",28.09,35.20,0,332.43,412.38,96.6,91.3,0.451,764428.2,764428.2,12807,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364010,2191652.00
07/06/2017 14:00,2,3.223,ACTIVE,214.87,345.96,59.954,1499364003,"201051344001230","219011344069620",28.45,36.30,0,330.33,405.17,92.8,87.7,0.438,756063.4,756063.4,12828,0,0,0,L,1122011218,0,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364011,2191653.00
07/06/2017 14:00,2,3.236,ACTIVE,215.77,348.66,60.007,1499364003,"201051344000582","219011344069620",28.21,34.30,0,332.73,408.18,92.6,87.4,0.433,745398.1,745398.1,12798,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364012,2191654.00
07/06/2017 14:00,2,3.305,ACTIVE,214.64,347.76,59.996,1499364003,"201051344000955","219011344069620",28.17,35.60,0,332.13,401.86,94.2,89.0,0.455,764954.6,764954.6,12819,0,0,0,L,1122011218,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364013,2191655.00
07/06/2017 14:00,2,2.166,ACTIVE,213.06,406.67,59.996,1499364003,"274151322000094","219011344069620",38.11,43.20,0,385.03,444.85,82.5,77.8,0.314,837099.2,837099.2,13044,0,0,0,L,1151911521,0,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364014,2191656.00
07/06/2017 14:00,2,3.305,ACTIVE,216.22,349.26,60.028,1499364003,"201051344000579","219011344069620",28.55,36.00,0,333.93,407.57,95.6,90.3,0.442,774618.9,774618.9,12806,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364015,2191657.00
07/06/2017 14:00,2,3.305,ACTIVE,214.64,346.26,60.002,1499364003,"201051344000890","219011344069620",28.17,37.30,0,332.13,400.06,94.3,89.1,0.429,759000.8,759000.8,12817,0,0,0,L,1122011218,0,123.36,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364015,2191658.00
07/06/2017 14:00,2,3.271,ACTIVE,215.32,348.66,60.012,1499364003,"201051344000438","219011344069620",28.35,36.00,0,332.73,400.96,93.9,88.7,0.446,761516.9,761516.9,12803,0,0,0,L,1122011218,0,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364016,2191659.00
07/06/2017 14:00,2,3.281,ACTIVE,215.09,354.07,59.996,1499364003,"201051344000417","219011344069620",18.31,34.80,0,318.00,389.24,61.0,56.9,0.526,690131.2,690131.2,12831,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364017,2191660.00
07/06/2017 14:00,2,3.227,ACTIVE,212.83,349.56,59.986,1499364003,"274151322000083","219011344069620",27.77,43.80,0,331.83,385.03,90.7,85.6,0.362,1006606.6,1006606.6,12727,0,0,0,L,1151911521,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364018,2191661.00
07/06/2017 14:00,2,3.404,ACTIVE,213.29,348.66,60.002,1499364003,"274151322000076","219011344069620",28.41,46.20,0,331.53,387.14,98.0,92.7,0.384,1074059.1,1074059.1,12732,0,0,0,L,1151911521,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364019,2191662.00
07/06/2017 14:00,2,3.346,ACTIVE,215.32,349.56,60.002,1499364003,"201051344000868","219011344069620",28.23,32.20,0,331.53,404.87,95.7,90.4,0.442,754888.5,754888.5,12820,0,0,0,L,1122011218,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364020,2191663.00
07/06/2017 14:00,2,3.359,ACTIVE,212.61,341.15,59.996,1499364003,"274151322000095","219011344069620",28.47,44.80,0,330.03,387.14,96.8,91.5,0.371,1063718.2,1063718.2,12740,0,0,0,L,1151911521,0,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364021,2191664.00
07/06/2017 14:00,2,3.342,ACTIVE,216.00,355.28,59.996,1499364003,"201051344000988","219011344069620",18.49,30.50,0,315.90,391.64,62.6,58.5,0.526,662525.6,662525.6,12800,0,0,0,L,1122011218,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364022,2191665.00
07/06/2017 14:00,2,3.340,ACTIVE,215.77,348.36,60.023,1499364003,"201051344001025","219011344069620",28.45,35.80,0,332.43,399.76,96.3,91.0,0.433,761715.3,761715.3,12812,0,0,0,L,1122011218,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364023,2191666.00
07/06/2017 14:00,2,3.307,ACTIVE,216.22,348.36,59.996,1499364003,"201051344000458","219011344069620",28.17,34.30,0,334.24,405.47,94.3,89.1,0.446,766411.7,766411.7,12790,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364024,2191667.00
07/06/2017 14:00,2,3.295,ACTIVE,216.67,349.86,60.023,1499364003,"201051344000853","219011344069620",28.61,33.00,0,334.84,405.47,95.5,90.2,0.451,767447.8,767447.8,12805,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364024,2191668.00
07/06/2017 14:00,2,3.234,ACTIVE,215.32,349.86,60.002,1499364003,"201051344000685","219011344069620",28.49,34.80,0,330.03,398.56,93.3,88.1,0.468,761418.8,761418.8,12831,0,0,0,L,1122011218,0,124.04,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364025,2191669.00
07/06/2017 14:00,2,3.281,ACTIVE,215.32,348.36,59.965,1499364003,"201051344000917","219011344069620",28.07,35.20,0,332.43,399.16,93.3,88.2,0.438,758085.2,758085.2,12818,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364026,2191670.00
07/06/2017 14:00,2,3.232,ACTIVE,215.09,347.16,59.991,1499364003,"201051344001145","219011344069620",28.51,34.00,0,331.53,398.86,93.3,88.2,0.438,766075.9,766075.9,12812,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364027,2191671.00
07/06/2017 14:00,2,3.283,ACTIVE,216.00,349.56,59.991,1499364003,"201051344000651","219011344069620",28.57,34.00,0,333.33,400.06,95.0,89.7,0.433,754836.0,754836.0,12811,0,0,0,L,1122011218,0,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364028,2191672.00
07/06/2017 14:00,2,3.162,ACTIVE,213.06,350.17,59.991,1499364003,"274151322000088","219011344069620",27.71,40.80,0,331.53,384.43,88.6,83.6,0.340,965505.6,965505.6,12722,0,0,0,L,1151911521,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364029,2191673.00
07/06/2017 14:00,2,2.115,ACTIVE,213.74,418.09,59.991,1499364003,"274151322000068","219011344069620",38.80,45.00,0,386.23,452.96,83.2,78.3,0.314,837722.5,837722.5,13059,0,0,0,L,1151911521,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364030,2191674.00
07/06/2017 14:00,2,3.336,ACTIVE,215.32,347.76,59.986,1499364003,"201051344001135","219011344069620",28.21,35.00,0,332.43,399.46,95.2,89.9,0.451,750291.1,750291.1,12798,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364031,2191675.00
07/06/2017 14:00,2,3.322,ACTIVE,215.32,348.36,60.002,1499364003,"201051344000594","219011344069620",28.43,37.50,0,331.23,401.26,95.7,90.4,0.451,769468.0,769468.0,12802,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364032,2191676.00
07/06/2017 14:00,2,3.346,ACTIVE,215.54,347.76,59.991,1499364003,"201051344001203","219011344069620",28.39,36.00,0,332.73,400.96,96.2,90.9,0.451,759861.6,759861.6,12837,0,0,0,L,1122011218,0,123.81,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364033,2191677.00
07/06/2017 14:00,2,3.180,ACTIVE,213.06,351.97,59.991,1499364003,"274151322000054","219011344069620",27.27,41.00,0,331.53,384.43,87.8,82.9,0.331,982289.9,982289.9,12704,0,0,0,L,1151911521,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364034,2191678.00
07/06/2017 14:00,2,3.346,ACTIVE,216.00,348.06,59.986,1499364003,"201051344000867","219011344069620",28.39,34.50,0,332.73,403.97,96.2,90.9,0.451,753671.5,753671.5,12836,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364035,2191679.00
07/06/2017 14:00,2,3.219,ACTIVE,215.77,348.96,60.034,1499364003,"201051344001093","219011344069620",28.84,34.80,0,331.53,400.06,94.0,88.8,0.442,758016.2,758016.2,12826,0,0,0,L,1122011218,0,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364036,2191680.00
07/06/2017 14:00,2,3.334,ACTIVE,216.00,349.56,59.996,1499364003,"201051344000900","219011344069620",28.73,31.30,0,333.03,406.67,97.0,91.7,0.451,775277.9,775277.9,12816,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364037,2191681.00
07/06/2017 14:00,2,3.252,ACTIVE,216.22,348.96,60.007,1499364003,"201051344000648","219011344069620",28.43,32.80,0,334.24,405.47,93.7,88.5,0.446,763081.2,763081.2,12804,0,0,0,L,1122011218,0,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364037,2191682.00
07/06/2017 14:00,2,3.297,ACTIVE,216.22,349.56,59.970,1499364003,"201051344000569","219011344069620",28.75,32.40,0,332.73,407.27,96.0,90.7,0.464,777352.8,777352.8,12780,0,0,0,L,1122011218,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364038,2191683.00
07/06/2017 14:00,2,3.342,ACTIVE,216.22,348.66,59.981,1499364003,"201051344000983","219011344069620",28.55,33.00,0,333.63,405.77,96.6,91.3,0.446,767944.2,767944.2,12808,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364039,2191684.00
07/06/2017 14:00,2,3.322,ACTIVE,216.22,350.17,60.002,1499364003,"201051344001158","219011344069620",28.27,34.30,0,333.63,406.37,95.2,90.0,0.451,752683.5,752683.5,12811,0,0,0,L,1122011218,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364040,2191685.00
07/06/2017 14:00,2,3.270,ACTIVE,216.45,350.47,60.002,1499364003,"201051344000576","219011344069620",28.63,31.80,0,333.63,406.37,94.8,89.6,0.442,767242.9,767242.9,12811,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364041,2191686.00
07/06/2017 14:00,2,3.186,ACTIVE,213.06,340.85,59.996,1499364003,"274151322000087","219011344069620",27.75,52.00,0,330.63,383.23,89.5,84.5,0.327,956377.0,956377.0,12905,0,0,0,L,1151911521,0,122.68,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364042,2191687.00
07/06/2017 14:15,2,3.242,ACTIVE,216.00,347.46,59.975,1499364903,"201051344000645","219011344069620",27.81,34.00,0,334.24,395.25,91.3,86.2,0.420,766207.4,766207.4,12791,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364904,2191688.00
07/06/2017 14:15,2,3.057,ACTIVE,213.06,348.06,59.986,1499364903,"274151322000085","219011344069620",26.88,42.30,0,332.73,375.41,83.2,78.4,0.318,977876.9,977876.9,12711,0,0,0,L,1151911521,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364905,2191689.00
07/06/2017 14:15,2,3.234,ACTIVE,215.77,349.26,60.007,1499364903,"201051344000633","219011344069620",28.03,36.00,0,332.13,392.55,91.8,86.7,0.446,753008.3,753008.3,12843,0,0,0,L,1122011218,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364906,2191690.00
07/06/2017 14:15,2,3.219,ACTIVE,216.00,349.56,59.981,1499364903,"201051344000469","219011344069620",28.49,31.30,0,332.43,396.75,92.9,87.8,0.451,756499.9,756499.9,12816,0,0,0,L,1122011218,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364907,2191691.00
07/06/2017 14:15,2,3.223,ACTIVE,214.64,348.06,59.986,1499364903,"201051344000646","219011344069620",27.93,37.00,0,332.43,390.74,91.1,86.0,0.438,751522.3,751522.3,12808,0,0,0,L,1122011218,0,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364908,2191692.00
07/06/2017 14:15,2,3.127,ACTIVE,212.61,346.26,59.975,1499364903,"274151322000052","219011344069620",27.83,46.00,0,331.83,378.72,88.0,83.1,0.345,1016879.2,1016879.2,12722,0,0,0,L,1151911521,0,121.78,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364909,2191693.00
07/06/2017 14:15,2,3.289,ACTIVE,215.09,348.06,59.949,1499364903,"201051344000585","219011344069620",28.25,35.60,0,332.73,391.34,94.1,88.9,0.438,764453.8,764453.8,12808,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364910,2191694.00
07/06/2017 14:15,2,3.139,ACTIVE,214.41,345.66,59.986,1499364903,"201051344001230","219011344069620",28.29,36.80,0,332.73,390.44,89.9,84.8,0.420,756087.9,756087.9,12829,0,0,0,L,1122011218,0,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364911,2191695.00
07/06/2017 14:15,2,3.115,ACTIVE,215.09,347.16,59.981,1499364903,"201051344000582","219011344069620",28.41,34.80,0,332.73,391.34,89.7,84.6,0.420,745422.6,745422.6,12799,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364912,2191696.00
07/06/2017 14:15,2,3.221,ACTIVE,214.19,346.86,59.981,1499364903,"201051344000955","219011344069620",27.99,36.30,0,332.43,390.14,91.3,86.2,0.442,764979.6,764979.6,12820,0,0,0,L,1122011218,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364913,2191697.00
07/06/2017 14:15,2,2.023,ACTIVE,212.83,419.00,59.986,1499364903,"274151322000094","219011344069620",38.90,43.40,0,390.44,451.46,79.4,74.7,0.309,837120.9,837120.9,13045,0,0,0,L,1151911521,0,121.78,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364914,2191698.00
07/06/2017 14:15,2,3.234,ACTIVE,216.00,347.76,59.991,1499364903,"201051344000579","219011344069620",28.13,37.00,0,333.63,395.85,92.1,87.0,0.424,774644.1,774644.1,12807,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364915,2191699.00
07/06/2017 14:15,2,3.189,ACTIVE,214.41,346.26,59.981,1499364903,"201051344000890","219011344069620",28.11,38.00,0,332.43,391.34,90.8,85.8,0.420,759025.7,759025.7,12818,0,0,0,L,1122011218,0,123.14,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364916,2191700.00
07/06/2017 14:15,2,3.189,ACTIVE,214.87,347.16,59.986,1499364903,"201051344000438","219011344069620",27.95,36.00,0,333.33,391.34,90.3,85.2,0.429,761541.7,761541.7,12804,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364917,2191701.00
07/06/2017 14:15,2,3.154,ACTIVE,214.64,352.87,59.991,1499364903,"201051344000417","219011344069620",18.31,35.20,0,317.40,389.54,58.5,54.5,0.504,690147.0,690147.0,12832,0,0,0,L,1122011218,0,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364918,2191702.00
07/06/2017 14:15,2,3.074,ACTIVE,212.61,340.85,59.996,1499364903,"274151322000083","219011344069620",27.87,44.00,0,329.73,376.92,86.8,81.8,0.345,1006630.5,1006630.5,12728,0,0,0,L,1151911521,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364918,2191703.00
07/06/2017 14:15,2,3.244,ACTIVE,213.29,351.37,59.975,1499364903,"274151322000076","219011344069620",28.55,46.40,0,332.73,381.42,93.8,88.6,0.367,1074085.0,1074085.0,12733,0,0,0,L,1151911521,0,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364919,2191704.00
07/06/2017 14:15,2,3.207,ACTIVE,215.09,348.66,59.970,1499364903,"201051344000868","219011344069620",28.17,32.40,0,332.13,391.04,91.5,86.4,0.415,754913.7,754913.7,12821,0,0,0,L,1122011218,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364920,2191705.00
07/06/2017 14:15,2,3.238,ACTIVE,212.38,347.76,59.949,1499364903,"274151322000095","219011344069620",28.15,44.50,0,330.03,377.22,92.3,87.1,0.345,1063743.8,1063743.8,12741,0,0,0,L,1151911521,0,122.46,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364921,2191706.00
07/06/2017 14:15,2,3.250,ACTIVE,215.54,355.58,59.981,1499364903,"201051344000988","219011344069620",18.07,31.30,0,317.70,391.34,59.5,55.5,0.499,662541.9,662541.9,12801,0,0,0,L,1122011218,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364922,2191707.00
07/06/2017 14:15,2,3.143,ACTIVE,214.87,346.26,59.944,1499364903,"201051344001025","219011344069620",28.77,36.30,0,333.03,391.04,91.6,86.5,0.420,761740.7,761740.7,12813,0,0,0,L,1122011218,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364923,2191708.00
07/06/2017 14:15,2,3.143,ACTIVE,216.00,348.96,59.986,1499364903,"201051344000458","219011344069620",28.25,35.00,0,331.83,395.25,90.0,84.9,0.433,766436.5,766436.5,12791,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364924,2191709.00
07/06/2017 14:15,2,3.160,ACTIVE,216.22,348.96,59.991,1499364903,"201051344000853","219011344069620",28.39,33.50,0,334.54,395.85,90.9,85.8,0.424,767472.9,767472.9,12806,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364925,2191710.00
07/06/2017 14:15,2,3.113,ACTIVE,214.64,347.46,59.981,1499364903,"201051344000685","219011344069620",28.15,35.00,0,332.43,389.84,88.8,83.8,0.442,761443.4,761443.4,12832,0,0,0,L,1122011218,0,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364926,2191711.00
07/06/2017 14:15,2,3.119,ACTIVE,215.09,347.16,59.991,1499364903,"201051344000917","219011344069620",27.97,35.20,0,332.43,390.14,88.3,83.4,0.415,758109.7,758109.7,12819,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364927,2191712.00
07/06/2017 14:15,2,3.105,ACTIVE,214.41,346.56,59.991,1499364903,"201051344001145","219011344069620",28.05,34.80,0,333.33,389.54,88.2,83.2,0.407,766100.4,766100.4,12813,0,0,0,L,1122011218,0,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364927,2191713.00
07/06/2017 14:15,2,3.156,ACTIVE,215.09,347.46,59.981,1499364903,"201051344000651","219011344069620",28.17,34.80,0,333.03,391.34,90.0,84.9,0.420,754861.0,754861.0,12812,0,0,0,L,1122011218,0,123.59,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364928,2191714.00
07/06/2017 14:15,2,3.000,ACTIVE,212.61,348.96,59.975,1499364903,"274151322000088","219011344069620",27.63,41.80,0,331.53,374.81,83.8,79.0,0.309,965528.8,965528.8,12723,0,0,0,L,1151911521,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364929,2191715.00
07/06/2017 14:15,2,2.076,ACTIVE,213.51,407.27,59.975,1499364903,"274151322000068","219011344069620",37.83,45.80,0,390.74,448.45,79.2,74.6,0.296,837744.3,837744.3,13060,0,0,0,L,1151911521,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364930,2191716.00
07/06/2017 14:15,2,3.137,ACTIVE,214.64,346.26,59.991,1499364903,"201051344001135","219011344069620",28.37,34.80,0,333.03,390.44,90.2,85.1,0.420,750316.1,750316.1,12799,0,0,0,L,1122011218,0,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364931,2191717.00
07/06/2017 14:15,2,3.166,ACTIVE,214.64,347.76,59.981,1499364903,"201051344000594","219011344069620",28.15,38.60,0,332.13,391.34,90.2,85.1,0.411,769493.0,769493.0,12803,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364932,2191718.00
07/06/2017 14:15,2,3.168,ACTIVE,214.87,346.86,59.970,1499364903,"201051344001203","219011344069620",28.29,36.30,0,333.03,391.64,90.8,85.7,0.433,759886.8,759886.8,12838,0,0,0,L,1122011218,0,123.59,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364933,2191719.00
07/06/2017 14:15,2,3.010,ACTIVE,212.61,339.65,59.970,1499364903,"274151322000054","219011344069620",27.21,40.80,0,330.63,375.11,83.0,78.2,0.314,982312.9,982312.9,12705,0,0,0,L,1151911521,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364934,2191720.00
07/06/2017 14:15,2,3.193,ACTIVE,215.54,347.46,59.975,1499364903,"201051344000867","219011344069620",27.99,35.40,0,333.03,390.74,90.5,85.4,0.415,753696.7,753696.7,12837,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364935,2191721.00
07/06/2017 14:15,2,3.068,ACTIVE,215.09,347.16,59.996,1499364903,"201051344001093","219011344069620",28.39,34.80,0,333.33,390.74,88.1,83.1,0.407,758040.8,758040.8,12827,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364936,2191722.00
07/06/2017 14:15,2,3.156,ACTIVE,215.32,347.76,59.981,1499364903,"201051344000900","219011344069620",28.55,32.20,0,333.03,396.15,91.3,86.2,0.429,775303.3,775303.3,12817,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364937,2191723.00
07/06/2017 14:15,2,3.094,ACTIVE,215.77,349.26,59.981,1499364903,"201051344000648","219011344069620",28.09,34.00,0,333.63,393.75,88.0,83.0,0.429,763105.6,763105.6,12805,0,0,0,L,1122011218,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364937,2191724.00
07/06/2017 14:15,2,3.133,ACTIVE,215.32,348.96,59.965,1499364903,"201051344000569","219011344069620",28.39,33.00,0,333.33,395.85,90.0,85.0,0.415,777377.9,777377.9,12781,0,0,0,L,1122011218,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364938,2191725.00
07/06/2017 14:15,2,3.160,ACTIVE,215.77,348.06,59.933,1499364903,"201051344000983","219011344069620",28.33,34.50,0,332.13,396.45,90.7,85.6,0.438,767969.4,767969.4,12809,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364939,2191726.00
07/06/2017 14:15,2,3.152,ACTIVE,215.77,347.76,59.981,1499364903,"201051344001158","219011344069620",27.89,34.80,0,332.73,395.25,89.0,83.9,0.433,752708.3,752708.3,12812,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364940,2191727.00
07/06/2017 14:15,2,3.100,ACTIVE,216.00,349.26,59.991,1499364903,"201051344000576","219011344069620",28.21,32.60,0,333.63,396.45,88.5,83.5,0.415,767267.7,767267.7,12812,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364941,2191728.00
07/06/2017 14:15,2,2.971,ACTIVE,212.61,342.95,59.949,1499364903,"274151322000087","219011344069620",27.75,52.30,0,332.13,376.01,83.6,78.7,0.296,956400.3,956400.3,12906,0,0,0,L,1151911521,0,122.46,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499364942,2191729.00
07/06/2017 14:30,2,9.064,ACTIVE,221.19,370.00,59.986,1499365803,"201051344000645","219011344069620",27.10,35.60,0,334.24,421.40,248.7,238.1,1.118,766240.0,766240.0,12792,0,0,0,L,1122011218,0,125.85,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499365804,2191730.00
