ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2017 14:30,2,8.473,ACTIVE,215.54,367.90,59.975,1499365803,"274151322000085","219011344069620",25.60,44.00,0,330.03,395.25,219.6,210.0,0.835,977906.4,977906.4,12712,0,0,0,L,1151911521,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499365805,2191731.00
07/06/2017 14:30,2,8.930,ACTIVE,220.29,369.40,59.981,1499365803,"201051344000633","219011344069620",27.43,38.20,0,332.43,421.70,248.0,237.4,1.162,753041.1,753041.1,12844,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499365806,2191732.00
07/06/2017 14:30,2,8.861,ACTIVE,221.87,369.40,59.991,1499365803,"201051344000469","219011344069620",27.91,33.30,0,333.33,427.41,250.2,239.6,1.153,756533.1,756533.1,12817,0,0,0,L,1122011218,0,125.40,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499365807,2191733.00
07/06/2017 14:30,2,8.865,ACTIVE,218.48,368.20,59.975,1499365803,"201051344000646","219011344069620",27.61,38.40,0,330.93,423.81,247.8,237.2,1.149,751555.2,751555.2,12809,0,0,0,L,1122011218,0,125.17,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499365808,2191734.00
07/06/2017 14:30,2,8.516,ACTIVE,215.32,378.72,59.975,1499365803,"274151322000052","219011344069620",27.27,49.00,0,328.52,398.86,235.2,225.1,0.910,1016910.9,1016910.9,12723,0,0,0,L,1151911521,0,123.14,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499365809,2191735.00
07/06/2017 14:30,2,8.973,ACTIVE,219.84,369.40,60.012,1499365803,"201051344000585","219011344069620",27.75,37.50,0,332.73,422.00,252.1,241.4,1.149,764487.6,764487.6,12809,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499365810,2191736.00
07/06/2017 14:30,2,8.793,ACTIVE,217.80,364.29,59.928,1499365803,"201051344001230","219011344069620",27.53,38.40,0,330.03,422.30,245.2,234.7,1.136,756120.6,756120.6,12830,0,0,0,L,1122011218,0,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499365811,2191737.00
07/06/2017 14:30,2,8.816,ACTIVE,220.06,369.70,59.991,1499365803,"201051344000582","219011344069620",27.43,35.80,0,332.13,423.20,245.0,234.6,1.100,745455.4,745455.4,12800,0,0,0,L,1122011218,0,125.62,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499365812,2191738.00
07/06/2017 14:30,2,8.904,ACTIVE,218.48,366.10,59.949,1499365803,"201051344000955","219011344069620",27.35,37.50,0,331.53,422.60,246.5,236.0,1.158,765012.7,765012.7,12821,0,0,0,L,1122011218,0,124.72,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499365813,2191739.00
07/06/2017 14:30,2,5.703,ACTIVE,215.09,415.99,59.975,1499365803,"274151322000094","219011344069620",38.39,45.80,0,380.52,461.08,222.9,213.2,0.866,837150.0,837150.0,13046,0,0,0,L,1151911521,0,122.91,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499365814,2191740.00
07/06/2017 14:30,2,8.951,ACTIVE,222.10,372.11,59.996,1499365803,"201051344000579","219011344069620",27.37,39.00,0,333.93,427.41,248.3,237.7,1.140,774677.5,774677.5,12808,0,0,0,L,1122011218,0,125.85,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499365815,2191741.00
07/06/2017 14:30,2,8.980,ACTIVE,218.26,367.00,59.986,1499365803,"201051344000890","219011344069620",27.15,39.80,0,330.33,423.50,246.9,236.4,1.118,759058.9,759058.9,12819,0,0,0,L,1122011218,0,125.17,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499365815,2191742.00
07/06/2017 14:30,2,8.928,ACTIVE,219.39,372.71,59.975,1499365803,"201051344000438","219011344069620",27.41,38.00,0,332.73,422.90,247.9,237.3,1.149,761574.9,761574.9,12805,0,0,0,L,1122011218,0,125.62,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499365816,2191743.00
07/06/2017 14:30,2,8.836,ACTIVE,218.71,358.28,60.023,1499365803,"201051344000417","219011344069620",17.89,37.50,0,318.00,396.45,160.2,152.7,0.747,690168.3,690168.3,12833,0,0,0,L,1122011218,0,124.94,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499365817,2191744.00
07/06/2017 14:30,2,8.668,ACTIVE,214.64,384.73,59.986,1499365803,"274151322000083","219011344069620",26.92,48.80,0,329.73,399.16,236.1,226.0,0.941,1006662.2,1006662.2,12729,0,0,0,L,1151911521,0,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499365818,2191745.00
07/06/2017 14:30,2,8.770,ACTIVE,216.00,354.97,59.975,1499365803,"274151322000076","219011344069620",28.69,50.40,0,328.82,401.26,254.4,243.7,0.986,1074119.4,1074119.4,12734,0,0,0,L,1151911521,0,123.59,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499365819,2191746.00
07/06/2017 14:30,2,8.965,ACTIVE,220.29,370.00,59.991,1499365803,"201051344000868","219011344069620",28.01,35.00,0,332.43,423.81,254.3,243.5,1.149,754947.5,754947.5,12822,0,0,0,L,1122011218,0,124.94,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499365820,2191747.00
07/06/2017 14:30,2,8.891,ACTIVE,215.09,349.56,59.981,1499365803,"274151322000095","219011344069620",28.27,48.80,0,329.43,402.77,254.3,243.5,0.924,1063777.9,1063777.9,12742,0,0,0,L,1151911521,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499365821,2191748.00
07/06/2017 14:30,2,9.059,ACTIVE,222.10,365.19,59.981,1499365803,"201051344000988","219011344069620",17.93,34.30,0,316.20,399.16,164.6,156.9,0.747,662563.7,662563.7,12802,0,0,0,L,1122011218,0,125.85,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499365822,2191749.00
07/06/2017 14:30,2,8.799,ACTIVE,219.61,365.80,60.012,1499365803,"201051344001025","219011344069620",28.49,39.00,0,332.73,423.81,253.7,242.9,1.105,761774.8,761774.8,12814,0,0,0,L,1122011218,0,125.17,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499365823,2191750.00
07/06/2017 14:30,2,8.994,ACTIVE,221.87,372.41,59.986,1499365803,"201051344000458","219011344069620",27.67,37.50,0,334.24,426.81,252.2,241.5,1.167,766470.0,766470.0,12792,0,0,0,L,1122011218,0,125.85,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499365824,2191751.00
07/06/2017 14:30,2,8.797,ACTIVE,222.32,374.21,59.981,1499365803,"201051344000853","219011344069620",28.59,35.60,0,334.54,428.61,254.5,243.7,1.176,767506.8,767506.8,12807,0,0,0,L,1122011218,0,126.30,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499365825,2191752.00
07/06/2017 14:30,2,9.096,ACTIVE,218.26,371.51,60.002,1499365803,"201051344000685","219011344069620",27.47,37.00,0,332.43,423.81,253.0,242.3,1.211,761476.9,761476.9,12833,0,0,0,L,1122011218,0,125.40,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499365825,2191753.00
07/06/2017 14:30,2,9.104,ACTIVE,219.84,370.00,59.986,1499365803,"201051344000917","219011344069620",27.47,37.30,0,332.13,422.00,253.1,242.3,1.153,758143.2,758143.2,12820,0,0,0,L,1122011218,0,125.40,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499365826,2191754.00
07/06/2017 14:30,2,9.062,ACTIVE,218.26,368.20,59.991,1499365803,"201051344001145","219011344069620",27.57,36.30,0,332.43,424.71,252.9,242.2,1.140,766133.9,766133.9,12814,0,0,0,L,1122011218,0,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499365827,2191755.00
07/06/2017 14:30,2,8.920,ACTIVE,220.52,369.70,59.981,1499365803,"201051344000651","219011344069620",28.13,36.30,0,332.73,422.30,253.9,243.1,1.158,754895.0,754895.0,12813,0,0,0,L,1122011218,0,126.30,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499365828,2191756.00
07/06/2017 14:30,2,8.717,ACTIVE,215.32,369.70,59.986,1499365803,"274151322000088","219011344069620",26.46,45.30,0,329.43,397.35,233.4,223.3,0.884,965560.3,965560.3,12724,0,0,0,L,1151911521,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499365829,2191757.00
07/06/2017 14:30,2,5.873,ACTIVE,216.22,422.60,59.981,1499365803,"274151322000068","219011344069620",38.07,48.50,0,387.14,459.27,225.8,216.0,0.871,837774.2,837774.2,13061,0,0,0,L,1151911521,0,124.04,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499365830,2191758.00
07/06/2017 14:30,2,9.117,ACTIVE,219.61,367.30,59.975,1499365803,"201051344001135","219011344069620",27.41,36.80,0,332.73,423.20,253.2,242.4,1.153,750350.1,750350.1,12800,0,0,0,L,1122011218,0,125.62,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499365831,2191759.00
07/06/2017 14:30,2,9.016,ACTIVE,219.61,368.20,59.986,1499365803,"201051344000594","219011344069620",27.89,40.80,0,330.63,424.71,254.4,243.7,1.158,769527.1,769527.1,12804,0,0,0,L,1122011218,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499365832,2191760.00
07/06/2017 14:30,2,8.812,ACTIVE,220.06,369.70,59.949,1499365803,"201051344001203","219011344069620",28.51,38.00,0,333.33,423.50,254.3,243.5,1.180,759921.2,759921.2,12839,0,0,0,L,1122011218,0,126.07,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499365833,2191761.00
07/06/2017 14:30,2,8.646,ACTIVE,215.32,360.08,59.986,1499365803,"274151322000054","219011344069620",26.02,44.30,0,329.43,397.35,227.6,217.8,0.884,982344.1,982344.1,12706,0,0,0,L,1151911521,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499365834,2191762.00
07/06/2017 14:30,2,9.080,ACTIVE,220.52,371.21,59.991,1499365803,"201051344000867","219011344069620",27.67,38.20,0,332.43,422.90,254.3,243.5,1.171,753731.0,753731.0,12838,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499365835,2191763.00
07/06/2017 14:30,2,8.881,ACTIVE,220.06,370.00,59.981,1499365803,"201051344001093","219011344069620",27.89,36.80,0,332.73,423.20,250.9,240.2,1.145,758074.6,758074.6,12828,0,0,0,L,1122011218,0,125.85,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499365836,2191764.00
07/06/2017 14:30,2,8.605,ACTIVE,221.42,369.40,59.986,1499365803,"201051344000900","219011344069620",29.18,34.80,0,333.03,427.11,254.2,243.4,1.140,775338.1,775338.1,12818,0,0,0,L,1122011218,0,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499365837,2191765.00
07/06/2017 14:30,2,8.900,ACTIVE,221.19,371.21,59.991,1499365803,"201051344000648","219011344069620",27.37,36.30,0,334.24,426.51,246.8,236.3,1.123,763139.3,763139.3,12806,0,0,0,L,1122011218,0,125.17,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499365838,2191766.00
07/06/2017 14:30,2,8.729,ACTIVE,221.64,370.60,59.986,1499365803,"201051344000569","219011344069620",28.05,36.00,0,333.33,428.01,247.9,237.4,1.131,777412.3,777412.3,12782,0,0,0,L,1122011218,0,125.40,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499365839,2191767.00
07/06/2017 14:30,2,8.602,ACTIVE,221.42,368.50,59.954,1499365803,"201051344000983","219011344069620",27.89,36.80,0,333.33,427.11,242.9,232.5,1.123,768003.9,768003.9,12810,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499365840,2191768.00
07/06/2017 14:30,2,8.586,ACTIVE,221.64,370.00,59.991,1499365803,"201051344001158","219011344069620",27.31,37.30,0,333.03,427.41,237.3,227.2,1.078,752742.5,752742.5,12813,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499365841,2191769.00
07/06/2017 14:30,2,8.168,ACTIVE,221.42,369.10,59.981,1499365803,"201051344000576","219011344069620",27.85,35.40,0,333.63,428.61,230.3,220.3,1.052,767301.9,767301.9,12813,0,0,0,L,1122011218,0,125.62,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499365841,2191770.00
07/06/2017 14:30,2,8.223,ACTIVE,215.32,352.87,59.996,1499365803,"274151322000087","219011344069620",26.68,57.30,0,329.13,397.66,222.0,212.4,0.835,956432.4,956432.4,12907,0,0,0,L,1151911521,0,123.59,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499365842,2191771.00
07/06/2017 14:45,2,4.430,ACTIVE,216.90,352.27,59.959,1499366703,"201051344000645","219011344069620",26.60,39.00,0,334.54,427.41,119.3,113.3,0.548,766287.5,766287.5,12793,0,0,0,L,1122011218,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499366704,2191772.00
07/06/2017 14:45,2,4.318,ACTIVE,213.06,342.65,59.938,1499366703,"274151322000085","219011344069620",25.17,47.00,0,329.43,398.56,110.0,104.2,0.424,977947.9,977947.9,12713,0,0,0,L,1151911521,0,122.91,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499366705,2191773.00
07/06/2017 14:45,2,4.291,ACTIVE,216.00,353.17,59.965,1499366703,"201051344000633","219011344069620",26.86,41.00,0,332.13,423.20,116.7,110.7,0.566,753088.7,753088.7,12845,0,0,0,L,1122011218,0,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499366706,2191774.00
07/06/2017 14:45,2,4.160,ACTIVE,216.67,352.87,59.965,1499366703,"201051344000469","219011344069620",27.49,35.60,0,333.63,428.91,115.8,109.8,0.557,756581.2,756581.2,12818,0,0,0,L,1122011218,0,122.68,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499366707,2191775.00
07/06/2017 14:45,2,4.166,ACTIVE,214.64,349.56,59.965,1499366703,"201051344000646","219011344069620",27.00,41.50,0,331.53,425.31,113.8,108.0,0.548,751602.4,751602.4,12810,0,0,0,L,1122011218,0,123.14,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499366707,2191776.00
07/06/2017 14:45,2,4.090,ACTIVE,212.83,348.96,59.954,1499366703,"274151322000052","219011344069620",26.74,54.00,0,327.62,401.56,110.8,105.1,0.438,1016955.8,1016955.8,12724,0,0,0,L,1151911521,0,122.01,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499366708,2191777.00
07/06/2017 14:45,2,4.160,ACTIVE,215.77,352.27,59.965,1499366703,"201051344000585","219011344069620",27.17,40.40,0,331.83,422.60,114.5,108.6,0.526,764535.6,764535.6,12810,0,0,0,L,1122011218,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499366709,2191778.00
07/06/2017 14:45,2,3.990,ACTIVE,214.41,347.76,59.959,1499366703,"201051344001230","219011344069620",27.02,41.00,0,329.43,424.41,109.2,103.5,0.513,756167.6,756167.6,12831,0,0,0,L,1122011218,0,122.91,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499366710,2191779.00
07/06/2017 14:45,2,4.059,ACTIVE,215.77,349.86,59.965,1499366703,"201051344000582","219011344069620",26.40,39.00,0,332.73,424.41,108.5,102.8,0.495,745502.1,745502.1,12801,0,0,0,L,1122011218,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499366711,2191780.00
07/06/2017 14:45,2,4.084,ACTIVE,214.87,349.26,59.959,1499366703,"201051344000955","219011344069620",26.70,40.80,0,331.53,424.11,110.5,104.7,0.530,765059.5,765059.5,12822,0,0,0,L,1122011218,0,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499366712,2191781.00
07/06/2017 14:45,2,2.674,ACTIVE,212.83,395.25,59.959,1499366703,"274151322000094","219011344069620",36.10,49.50,0,376.62,459.57,97.4,92.1,0.376,837192.0,837192.0,13047,0,0,0,L,1151911521,0,122.01,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499366713,2191782.00
07/06/2017 14:45,2,4.107,ACTIVE,216.22,351.07,59.959,1499366703,"201051344000579","219011344069620",26.84,42.50,0,334.24,428.91,111.7,105.9,0.530,774724.8,774724.8,12809,0,0,0,L,1122011218,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499366714,2191783.00
07/06/2017 14:45,2,4.016,ACTIVE,214.87,348.96,59.970,1499366703,"201051344000890","219011344069620",27.10,43.20,0,330.03,424.41,110.2,104.5,0.513,759105.6,759105.6,12820,0,0,0,L,1122011218,0,123.36,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499366715,2191784.00
07/06/2017 14:45,2,4.027,ACTIVE,215.09,349.56,59.959,1499366703,"201051344000438","219011344069620",26.88,41.00,0,332.73,425.31,109.6,103.9,0.521,761621.4,761621.4,12806,0,0,0,L,1122011218,0,123.36,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499366716,2191785.00
07/06/2017 14:45,2,3.889,ACTIVE,214.87,354.97,59.970,1499366703,"201051344000417","219011344069620",17.87,40.60,0,317.70,398.26,70.3,66.0,0.610,690198.1,690198.1,12834,0,0,0,L,1122011218,0,122.68,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499366717,2191786.00
07/06/2017 14:45,2,3.971,ACTIVE,212.61,346.86,59.954,1499366703,"274151322000083","219011344069620",26.62,52.50,0,320.71,401.86,107.0,101.4,0.429,1006706.5,1006706.5,12730,0,0,0,L,1151911521,0,122.23,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499366718,2191787.00
07/06/2017 14:45,2,4.131,ACTIVE,213.51,351.67,59.959,1499366703,"274151322000076","219011344069620",27.45,54.50,0,328.52,402.16,114.8,108.8,0.442,1074166.9,1074166.9,12735,0,0,0,L,1151911521,0,122.23,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499366718,2191788.00
07/06/2017 14:45,2,4.105,ACTIVE,215.54,351.37,59.954,1499366703,"201051344000868","219011344069620",26.84,37.30,0,332.43,424.71,111.6,105.8,0.508,754995.0,754995.0,12823,0,0,0,L,1122011218,0,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499366719,2191789.00
07/06/2017 14:45,2,4.162,ACTIVE,212.38,353.77,59.959,1499366703,"274151322000095","219011344069620",26.90,55.00,0,319.51,408.78,113.3,107.4,0.433,1063825.2,1063825.2,12743,0,0,0,L,1151911521,0,122.46,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499366720,2191790.00
07/06/2017 14:45,2,3.996,ACTIVE,216.45,359.48,59.928,1499366703,"201051344000988","219011344069620",17.87,36.50,0,317.10,404.27,72.5,68.1,0.619,662594.3,662594.3,12803,0,0,0,L,1122011218,0,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499366721,2191791.00
07/06/2017 14:45,2,4.102,ACTIVE,215.54,349.26,59.959,1499366703,"201051344001025","219011344069620",27.21,41.80,0,332.13,424.71,113.1,107.2,0.521,761822.2,761822.2,12815,0,0,0,L,1122011218,0,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499366722,2191792.00
07/06/2017 14:45,2,4.107,ACTIVE,216.45,351.07,59.949,1499366703,"201051344000458","219011344069620",27.29,40.40,0,334.54,428.91,113.7,107.8,0.544,766516.9,766516.9,12793,0,0,0,L,1122011218,0,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499366723,2191793.00
07/06/2017 14:45,2,4.234,ACTIVE,216.90,353.47,59.954,1499366703,"201051344000853","219011344069620",27.31,38.40,0,334.84,429.52,117.1,111.1,0.557,767554.2,767554.2,12808,0,0,0,L,1122011218,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499366724,2191794.00
07/06/2017 14:45,2,4.119,ACTIVE,214.87,349.86,59.959,1499366703,"201051344000685","219011344069620",26.94,40.20,0,332.13,424.41,112.4,106.5,0.561,761523.4,761523.4,12834,0,0,0,L,1122011218,0,123.81,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499366725,2191795.00
07/06/2017 14:45,2,4.207,ACTIVE,216.00,351.37,59.970,1499366703,"201051344000917","219011344069620",27.06,40.20,0,331.83,423.81,115.3,109.4,0.548,758189.7,758189.7,12821,0,0,0,L,1122011218,0,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499366726,2191796.00
07/06/2017 14:45,2,4.264,ACTIVE,215.32,350.17,59.965,1499366703,"201051344001145","219011344069620",26.90,39.30,0,332.43,424.71,116.2,110.2,0.539,766180.2,766180.2,12815,0,0,0,L,1122011218,0,123.14,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499366727,2191797.00
07/06/2017 14:45,2,4.439,ACTIVE,216.00,351.97,59.933,1499366703,"201051344000651","219011344069620",26.94,39.80,0,332.43,422.90,121.2,115.1,0.557,754941.7,754941.7,12814,0,0,0,L,1122011218,0,124.04,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499366728,2191798.00
07/06/2017 14:45,2,4.188,ACTIVE,212.83,345.66,59.986,1499366703,"274151322000088","219011344069620",26.50,47.80,0,328.22,400.06,112.4,106.5,0.424,965603.3,965603.3,12725,0,0,0,L,1151911521,0,122.68,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499366729,2191799.00
07/06/2017 14:45,2,2.875,ACTIVE,213.96,400.06,59.965,1499366703,"274151322000068","219011344069620",37.09,52.00,0,377.52,458.07,107.7,102.0,0.411,837815.6,837815.6,13062,0,0,0,L,1151911521,0,122.91,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499366729,2191800.00
07/06/2017 14:45,2,4.512,ACTIVE,215.77,350.77,59.938,1499366703,"201051344001135","219011344069620",27.45,40.00,0,332.73,423.81,125.5,119.3,0.583,750396.6,750396.6,12801,0,0,0,L,1122011218,0,123.59,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499366730,2191801.00
07/06/2017 14:45,2,4.561,ACTIVE,215.54,352.57,59.965,1499366703,"201051344000594","219011344069620",27.12,44.30,0,331.23,425.01,125.3,119.0,0.583,769573.9,769573.9,12805,0,0,0,L,1122011218,0,122.68,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499366731,2191802.00
07/06/2017 14:45,2,4.623,ACTIVE,216.00,351.37,59.959,1499366703,"201051344001203","219011344069620",27.08,40.80,0,333.03,424.71,126.8,120.4,0.610,759968.1,759968.1,12840,0,0,0,L,1122011218,0,124.04,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499366732,2191803.00
07/06/2017 14:45,2,4.383,ACTIVE,213.06,342.05,59.959,1499366703,"274151322000054","219011344069620",25.80,47.80,0,327.62,399.16,114.5,108.6,0.438,982386.0,982386.0,12707,0,0,0,L,1151911521,0,122.46,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499366733,2191804.00
07/06/2017 14:45,2,4.531,ACTIVE,216.22,351.97,59.922,1499366703,"201051344000867","219011344069620",27.15,40.60,0,333.33,423.20,124.7,118.4,0.575,753777.8,753777.8,12839,0,0,0,L,1122011218,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499366734,2191805.00
07/06/2017 14:45,2,4.445,ACTIVE,216.22,354.37,59.965,1499366703,"201051344001093","219011344069620",27.37,39.50,0,332.73,424.11,123.2,117.0,0.561,758120.8,758120.8,12829,0,0,0,L,1122011218,0,123.81,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499366735,2191806.00
07/06/2017 14:45,2,4.791,ACTIVE,216.67,354.37,59.970,1499366703,"201051344000900","219011344069620",27.73,36.80,0,333.03,428.01,134.7,128.1,0.619,775385.4,775385.4,12819,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499366736,2191807.00
07/06/2017 14:45,2,4.857,ACTIVE,216.90,354.37,59.965,1499366703,"201051344000648","219011344069620",27.10,39.00,0,334.24,428.61,133.3,126.8,0.632,763185.1,763185.1,12807,0,0,0,L,1122011218,0,122.91,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499366737,2191808.00
07/06/2017 14:45,2,5.191,ACTIVE,217.35,355.88,59.965,1499366703,"201051344000569","219011344069620",27.43,38.00,0,331.53,428.31,144.2,137.3,0.685,777459.2,777459.2,12783,0,0,0,L,1122011218,0,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499366738,2191809.00
07/06/2017 14:45,2,5.322,ACTIVE,217.58,355.88,59.965,1499366703,"201051344000983","219011344069620",27.49,39.00,0,332.73,428.61,148.3,141.2,0.707,768050.8,768050.8,12811,0,0,0,L,1122011218,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499366738,2191810.00
07/06/2017 14:45,2,5.393,ACTIVE,217.80,357.08,59.965,1499366703,"201051344001158","219011344069620",27.15,40.60,0,333.63,428.61,148.3,141.2,0.698,752788.6,752788.6,12814,0,0,0,L,1122011218,0,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499366739,2191811.00
07/06/2017 14:45,2,5.518,ACTIVE,218.03,357.38,59.954,1499366703,"201051344000576","219011344069620",27.27,37.50,0,333.93,429.22,152.5,145.2,0.720,767348.4,767348.4,12814,0,0,0,L,1122011218,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499366740,2191812.00
07/06/2017 14:45,2,5.443,ACTIVE,213.51,354.67,59.959,1499366703,"274151322000087","219011344069620",26.56,59.00,0,326.42,399.46,146.5,139.5,0.544,956475.2,956475.2,12908,0,0,0,L,1151911521,0,122.68,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499366741,2191813.00
07/06/2017 15:00,2,3.631,ACTIVE,216.22,349.56,59.981,1499367603,"201051344000645","219011344069620",26.96,40.00,0,334.24,427.41,99.2,93.8,0.464,766324.5,766324.5,12794,0,0,0,L,1122011218,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499367604,2191814.00
07/06/2017 15:00,2,3.533,ACTIVE,212.83,351.67,59.965,1499367603,"274151322000085","219011344069620",25.56,48.30,0,330.03,398.56,91.4,86.3,0.345,977981.2,977981.2,12714,0,0,0,L,1151911521,0,122.91,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499367605,2191815.00
07/06/2017 15:00,2,3.537,ACTIVE,215.54,349.26,59.986,1499367603,"201051344000633","219011344069620",27.45,43.00,0,332.13,423.81,98.3,92.9,0.473,753125.9,753125.9,12846,0,0,0,L,1122011218,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499367606,2191816.00
07/06/2017 15:00,2,3.545,ACTIVE,216.22,348.66,59.959,1499367603,"201051344000469","219011344069620",27.83,36.50,0,333.63,429.82,100.0,94.6,0.499,756618.9,756618.9,12819,0,0,0,L,1122011218,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499367607,2191817.00
07/06/2017 15:00,2,3.549,ACTIVE,214.41,347.46,59.965,1499367603,"201051344000646","219011344069620",27.29,42.00,0,330.03,424.71,98.1,92.7,0.473,751639.7,751639.7,12811,0,0,0,L,1122011218,0,123.14,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499367608,2191818.00
07/06/2017 15:00,2,3.475,ACTIVE,212.83,349.86,59.981,1499367603,"274151322000052","219011344069620",27.02,54.80,0,327.62,403.37,95.1,89.8,0.376,1016991.8,1016991.8,12725,0,0,0,L,1151911521,0,121.78,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499367609,2191819.00
07/06/2017 15:00,2,3.668,ACTIVE,215.54,348.96,59.965,1499367603,"201051344000585","219011344069620",27.31,40.80,0,332.43,422.90,101.5,96.0,0.473,764573.9,764573.9,12811,0,0,0,L,1122011218,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499367610,2191820.00
07/06/2017 15:00,2,3.502,ACTIVE,214.19,345.96,59.970,1499367603,"201051344001230","219011344069620",27.43,41.80,0,326.12,422.30,97.3,92.0,0.460,756204.7,756204.7,12832,0,0,0,L,1122011218,0,123.14,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499367610,2191821.00
07/06/2017 15:00,2,3.523,ACTIVE,215.54,348.66,59.996,1499367603,"201051344000582","219011344069620",27.25,39.80,0,332.43,424.71,97.3,92.0,0.451,745539.1,745539.1,12802,0,0,0,L,1122011218,0,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499367611,2191822.00
07/06/2017 15:00,2,3.512,ACTIVE,214.64,347.16,59.991,1499367603,"201051344000955","219011344069620",27.51,41.30,0,331.23,423.20,97.8,92.5,0.468,765096.7,765096.7,12823,0,0,0,L,1122011218,0,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499367612,2191823.00
07/06/2017 15:00,2,2.254,ACTIVE,213.06,406.67,59.996,1499367603,"274151322000094","219011344069620",37.47,49.80,0,376.01,463.78,84.8,79.9,0.336,837225.4,837225.4,13048,0,0,0,L,1151911521,0,122.01,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499367613,2191824.00
07/06/2017 15:00,2,3.830,ACTIVE,216.22,350.47,59.991,1499367603,"201051344000579","219011344069620",27.43,43.20,0,333.33,428.01,106.4,100.8,0.504,774762.1,774762.1,12810,0,0,0,L,1122011218,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499367614,2191825.00
07/06/2017 15:00,2,3.838,ACTIVE,214.87,348.96,59.991,1499367603,"201051344000890","219011344069620",27.14,43.60,0,331.23,423.81,105.7,100.1,0.491,759142.8,759142.8,12821,0,0,0,L,1122011218,0,123.36,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499367615,2191826.00
07/06/2017 15:00,2,3.941,ACTIVE,215.54,350.77,59.986,1499367603,"201051344000438","219011344069620",27.69,41.50,0,332.13,424.11,110.5,104.8,0.539,761658.5,761658.5,12807,0,0,0,L,1122011218,0,123.59,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499367616,2191827.00
07/06/2017 15:00,2,4.178,ACTIVE,215.32,355.88,59.996,1499367603,"201051344000417","219011344069620",18.01,41.30,0,317.70,400.06,76.2,71.7,0.658,690221.9,690221.9,12835,0,0,0,L,1122011218,0,123.14,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499367617,2191828.00
07/06/2017 15:00,2,4.156,ACTIVE,213.06,355.58,59.991,1499367603,"274151322000083","219011344069620",27.23,52.50,0,328.22,402.16,114.7,108.7,0.455,1006742.3,1006742.3,12731,0,0,0,L,1151911521,0,122.23,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499367618,2191829.00
07/06/2017 15:00,2,4.688,ACTIVE,213.96,353.77,59.986,1499367603,"274151322000076","219011344069620",27.65,54.50,0,329.73,402.46,131.2,124.8,0.517,1074205.4,1074205.4,12736,0,0,0,L,1151911521,0,122.91,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499367619,2191830.00
07/06/2017 15:00,2,4.719,ACTIVE,216.22,353.47,59.991,1499367603,"201051344000868","219011344069620",27.71,37.80,0,332.43,423.81,132.4,125.9,0.614,755032.6,755032.6,12824,0,0,0,L,1122011218,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499367620,2191831.00
07/06/2017 15:00,2,4.982,ACTIVE,213.06,341.75,59.986,1499367603,"274151322000095","219011344069620",27.59,54.00,0,328.22,401.56,139.2,132.4,0.526,1063863.5,1063863.5,12744,0,0,0,L,1151911521,0,122.68,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499367621,2191832.00
07/06/2017 15:00,2,4.738,ACTIVE,217.35,350.77,59.965,1499367603,"201051344000988","219011344069620",18.01,37.50,0,315.90,407.57,86.5,81.6,0.402,662618.5,662618.5,12804,0,0,0,L,1122011218,0,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499367621,2191833.00
07/06/2017 15:00,2,4.951,ACTIVE,216.45,354.67,59.975,1499367603,"201051344001025","219011344069620",27.85,42.30,0,330.63,425.01,139.8,133.0,0.641,761860.2,761860.2,12816,0,0,0,L,1122011218,0,123.59,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499367622,2191834.00
07/06/2017 15:00,2,5.277,ACTIVE,217.80,355.58,59.996,1499367603,"201051344000458","219011344069620",27.49,40.80,0,334.54,427.71,147.0,140.0,0.707,766554.1,766554.1,12794,0,0,0,L,1122011218,0,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499367623,2191835.00
07/06/2017 15:00,2,5.439,ACTIVE,218.48,358.58,59.986,1499367603,"201051344000853","219011344069620",27.89,39.30,0,335.14,428.01,153.7,146.4,0.734,767591.8,767591.8,12809,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499367624,2191836.00
07/06/2017 15:00,2,5.523,ACTIVE,216.00,354.07,59.970,1499367603,"201051344000685","219011344069620",27.55,40.00,0,330.93,423.81,154.1,146.8,0.738,761560.7,761560.7,12835,0,0,0,L,1122011218,0,124.27,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499367625,2191837.00
07/06/2017 15:00,2,5.568,ACTIVE,217.13,356.18,59.996,1499367603,"201051344000917","219011344069620",27.89,40.80,0,331.53,422.60,157.2,149.8,0.742,758227.0,758227.0,12822,0,0,0,L,1122011218,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499367626,2191838.00
07/06/2017 15:00,2,5.568,ACTIVE,216.45,356.18,59.959,1499367603,"201051344001145","219011344069620",27.81,40.00,0,330.63,422.90,156.8,149.4,0.716,766217.5,766217.5,12816,0,0,0,L,1122011218,0,123.81,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499367627,2191839.00
07/06/2017 15:00,2,5.656,ACTIVE,217.35,357.08,59.991,1499367603,"201051344000651","219011344069620",27.37,40.20,0,332.43,422.30,156.8,149.4,0.720,754979.3,754979.3,12815,0,0,0,L,1122011218,0,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499367628,2191840.00
07/06/2017 15:00,2,5.377,ACTIVE,213.51,349.26,60.018,1499367603,"274151322000088","219011344069620",26.82,48.50,0,328.22,402.46,146.1,139.0,0.557,965638.3,965638.3,12726,0,0,0,L,1151911521,0,123.36,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499367629,2191841.00
07/06/2017 15:00,2,3.650,ACTIVE,214.64,408.18,59.991,1499367603,"274151322000068","219011344069620",37.67,52.00,0,381.42,459.57,138.8,132.0,0.539,837849.1,837849.1,13063,0,0,0,L,1151911521,0,123.14,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499367630,2191842.00
07/06/2017 15:00,2,5.832,ACTIVE,217.13,356.18,59.975,1499367603,"201051344001135","219011344069620",27.65,40.00,0,332.43,423.50,163.4,155.8,0.765,750434.1,750434.1,12802,0,0,0,L,1122011218,0,124.27,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499367631,2191843.00
07/06/2017 15:00,2,5.967,ACTIVE,216.90,357.68,60.007,1499367603,"201051344000594","219011344069620",27.45,44.80,0,331.23,425.01,165.9,158.2,0.778,769611.3,769611.3,12806,0,0,0,L,1122011218,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499367632,2191844.00
07/06/2017 15:00,2,6.104,ACTIVE,217.80,359.48,60.002,1499367603,"201051344001203","219011344069620",27.61,41.30,0,333.03,425.91,170.7,162.8,0.795,760006.0,760006.0,12841,0,0,0,L,1122011218,0,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499367632,2191845.00
07/06/2017 15:00,2,5.865,ACTIVE,213.74,349.56,59.996,1499367603,"274151322000054","219011344069620",26.28,47.50,0,328.82,401.56,156.1,148.8,0.601,982420.1,982420.1,12708,0,0,0,L,1151911521,0,123.14,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499367633,2191846.00
07/06/2017 15:00,2,6.119,ACTIVE,217.80,357.38,59.996,1499367603,"201051344000867","219011344069620",27.55,41.30,0,332.43,422.90,170.8,163.0,0.782,753815.4,753815.4,12840,0,0,0,L,1122011218,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499367634,2191847.00
07/06/2017 15:00,2,6.035,ACTIVE,218.03,359.48,60.012,1499367603,"201051344001093","219011344069620",27.99,39.50,0,332.43,423.50,171.1,163.2,0.787,758158.0,758158.0,12830,0,0,0,L,1122011218,0,124.72,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499367635,2191848.00
07/06/2017 15:00,2,5.977,ACTIVE,218.03,359.48,60.002,1499367603,"201051344000900","219011344069620",27.89,37.80,0,333.03,427.41,168.8,161.0,0.778,775423.6,775423.6,12820,0,0,0,L,1122011218,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499367636,2191849.00
07/06/2017 15:00,2,5.686,ACTIVE,218.03,358.88,60.002,1499367603,"201051344000648","219011344069620",27.47,39.50,0,333.93,427.41,158.2,150.8,0.742,763221.9,763221.9,12808,0,0,0,L,1122011218,0,123.36,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499367637,2191850.00
07/06/2017 15:00,2,5.463,ACTIVE,218.26,358.88,60.007,1499367603,"201051344000569","219011344069620",27.87,38.80,0,333.33,428.01,154.1,146.8,0.720,777496.9,777496.9,12784,0,0,0,L,1122011218,0,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499367638,2191851.00
07/06/2017 15:00,2,5.307,ACTIVE,218.03,356.78,60.007,1499367603,"201051344000983","219011344069620",27.69,39.80,0,332.73,427.41,148.8,141.7,0.703,768088.5,768088.5,12812,0,0,0,L,1122011218,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499367639,2191852.00
07/06/2017 15:00,2,5.062,ACTIVE,217.35,354.07,60.002,1499367603,"201051344001158","219011344069620",27.29,41.50,0,333.63,427.71,139.8,133.0,0.650,752825.7,752825.7,12815,0,0,0,L,1122011218,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499367640,2191853.00
07/06/2017 15:00,2,4.369,ACTIVE,217.35,354.67,59.991,1499367603,"201051344000576","219011344069620",27.73,38.40,0,334.24,429.52,122.6,116.4,0.570,767385.6,767385.6,12815,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499367641,2191854.00
07/06/2017 15:00,2,5.096,ACTIVE,213.29,352.87,60.002,1499367603,"274151322000087","219011344069620",26.90,60.00,0,328.22,400.36,138.8,132.0,0.521,956510.6,956510.6,12909,0,0,0,L,1151911521,0,122.68,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499367642,2191855.00
07/06/2017 15:15,2,7.438,ACTIVE,219.84,365.80,59.965,1499368503,"201051344000645","219011344069620",26.76,41.50,0,318.30,425.31,201.6,192.6,0.919,766368.0,766368.0,12795,0,0,0,L,1122011218,0,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499368504,2191856.00
07/06/2017 15:15,2,7.125,ALERT,214.19,349.86,59.954,1499368503,"274151322000085","219011344069620",24.75,50.20,0,297.26,394.05,178.5,170.3,0.685,978019.7,978019.7,12715,0,0,0,L,1151911521,0,123.14,123.36,0002,45,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499368506,2191857.00
07/06/2017 15:15,2,7.383,ACTIVE,218.93,363.39,59.959,1499368503,"201051344000633","219011344069620",27.12,44.00,0,319.21,423.20,202.7,193.8,0.932,753169.7,753169.7,12847,0,0,0,L,1122011218,0,124.72,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499368507,2191858.00
07/06/2017 15:15,2,7.461,ACTIVE,220.29,364.59,59.959,1499368503,"201051344000469","219011344069620",27.21,38.20,0,315.90,427.71,205.4,196.3,0.955,756663.4,756663.4,12820,0,0,0,L,1122011218,0,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499368508,2191859.00
07/06/2017 15:15,2,7.463,ACTIVE,217.35,361.59,59.917,1499368503,"201051344000646","219011344069620",26.96,43.40,0,317.10,424.41,203.6,194.6,0.959,751683.8,751683.8,12812,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499368509,2191860.00
07/06/2017 15:15,2,7.229,ALERT,214.64,355.28,59.922,1499368503,"274151322000052","219011344069620",26.54,58.50,0,285.84,398.26,194.3,185.6,0.769,1017033.5,1017033.5,12726,0,0,0,L,1151911521,0,122.91,123.81,0002,48,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499368511,2191861.00
07/06/2017 15:15,2,7.627,ACTIVE,218.71,363.39,59.965,1499368503,"201051344000585","219011344069620",27.04,41.50,0,316.20,421.40,208.9,199.7,0.963,764619.2,764619.2,12812,0,0,0,L,1122011218,0,124.72,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499368511,2191862.00
07/06/2017 15:15,2,7.338,ACTIVE,216.90,357.68,59.954,1499368503,"201051344001230","219011344069620",27.41,43.00,0,317.40,422.30,203.6,194.6,0.955,756248.7,756248.7,12833,0,0,0,L,1122011218,0,124.27,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499368512,2191863.00
07/06/2017 15:15,2,7.404,ACTIVE,218.48,361.89,59.933,1499368503,"201051344000582","219011344069620",27.04,40.40,0,318.61,423.20,202.7,193.7,0.928,745583.0,745583.0,12803,0,0,0,L,1122011218,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499368513,2191864.00
07/06/2017 15:15,2,7.504,ACTIVE,217.58,360.99,59.949,1499368503,"201051344000955","219011344069620",26.54,42.50,0,318.00,422.60,201.7,192.7,0.941,765140.6,765140.6,12824,0,0,0,L,1122011218,0,124.27,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499368514,2191865.00
07/06/2017 15:15,2,4.875,ACTIVE,214.64,405.17,59.954,1499368503,"274151322000094","219011344069620",37.00,51.80,0,358.58,483.32,182.2,173.9,0.707,837264.7,837264.7,13049,0,0,0,L,1151911521,0,122.68,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499368515,2191866.00
07/06/2017 15:15,2,7.564,ACTIVE,220.06,366.10,59.949,1499368503,"201051344000579","219011344069620",26.52,45.50,0,319.21,427.71,203.2,194.2,0.941,774806.4,774806.4,12811,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499368516,2191867.00
07/06/2017 15:15,2,7.484,ACTIVE,217.35,361.89,59.975,1499368503,"201051344000890","219011344069620",26.78,45.50,0,319.51,423.50,202.9,194.0,0.928,759186.9,759186.9,12822,0,0,0,L,1122011218,0,124.72,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499368517,2191868.00
07/06/2017 15:15,2,7.328,ACTIVE,218.03,362.79,59.965,1499368503,"201051344000438","219011344069620",27.17,43.60,0,318.91,424.11,201.7,192.7,0.946,761702.5,761702.5,12808,0,0,0,L,1122011218,0,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499368518,2191869.00
07/06/2017 15:15,2,7.141,ACTIVE,217.35,353.77,59.954,1499368503,"201051344000417","219011344069620",17.89,42.80,0,318.30,396.45,129.3,122.9,0.614,690250.0,690250.0,12836,0,0,0,L,1122011218,0,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499368519,2191870.00
07/06/2017 15:15,2,7.197,ACTIVE,213.96,373.01,59.949,1499368503,"274151322000083","219011344069620",26.52,55.80,0,312.59,437.93,193.2,184.6,0.778,1006784.4,1006784.4,12732,0,0,0,L,1151911521,0,122.68,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499368520,2191871.00
07/06/2017 15:15,2,7.615,ACTIVE,215.54,352.27,59.944,1499368503,"274151322000076","219011344069620",27.00,56.80,0,327.92,402.46,208.2,199.0,0.818,1074250.8,1074250.8,12737,0,0,0,L,1151911521,0,123.59,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499368521,2191872.00
