ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2017 15:15,2,7.617,ACTIVE,218.71,362.19,59.959,1499368503,"201051344000868","219011344069620",26.48,39.30,0,318.61,422.90,204.2,195.2,0.919,755077.3,755077.3,12825,0,0,0,L,1122011218,0,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499368522,2191873.00
07/06/2017 15:15,2,7.662,ALERT,213.96,353.17,59.970,1499368503,"274151322000095","219011344069620",26.78,59.00,0,298.17,401.26,207.8,198.7,0.787,1063908.6,1063908.6,12745,0,0,0,L,1151911521,0,123.36,123.14,0002,46,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499368523,2191874.00
07/06/2017 15:15,2,7.180,ACTIVE,220.06,358.58,59.959,1499368503,"201051344000988","219011344069620",17.89,39.00,0,318.00,399.16,130.4,123.9,0.610,662647.2,662647.2,12805,0,0,0,L,1122011218,0,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499368524,2191875.00
07/06/2017 15:15,2,7.531,ACTIVE,218.48,362.79,59.965,1499368503,"201051344001025","219011344069620",27.12,43.80,0,318.00,422.90,206.9,197.7,0.932,761905.5,761905.5,12817,0,0,0,L,1122011218,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499368525,2191876.00
07/06/2017 15:15,2,7.518,ACTIVE,220.06,364.59,59.965,1499368503,"201051344000458","219011344069620",26.52,43.20,0,318.91,426.81,202.0,193.0,0.959,766598.5,766598.5,12795,0,0,0,L,1122011218,0,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499368526,2191877.00
07/06/2017 15:15,2,7.480,ACTIVE,220.52,364.89,59.938,1499368503,"201051344000853","219011344069620",26.92,41.30,0,318.30,428.01,203.8,194.8,0.963,767636.5,767636.5,12810,0,0,0,L,1122011218,0,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499368527,2191878.00
07/06/2017 15:15,2,7.504,ACTIVE,216.90,360.08,59.954,1499368503,"201051344000685","219011344069620",26.74,42.30,0,316.80,423.20,203.3,194.3,0.972,761605.1,761605.1,12836,0,0,0,L,1122011218,0,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499368528,2191879.00
07/06/2017 15:15,2,7.432,ACTIVE,218.03,362.19,59.949,1499368503,"201051344000917","219011344069620",27.19,42.00,0,319.51,422.30,204.6,195.6,0.963,758271.7,758271.7,12823,0,0,0,L,1122011218,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499368529,2191880.00
07/06/2017 15:15,2,7.383,ACTIVE,217.13,360.69,59.981,1499368503,"201051344001145","219011344069620",27.23,41.30,0,320.11,425.31,203.6,194.6,0.932,766262.0,766262.0,12817,0,0,0,L,1122011218,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499368530,2191881.00
07/06/2017 15:15,2,7.510,ACTIVE,218.93,363.69,59.970,1499368503,"201051344000651","219011344069620",26.92,41.50,0,318.91,422.00,204.7,195.6,0.924,755024.2,755024.2,12816,0,0,0,L,1122011218,0,125.62,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499368531,2191882.00
07/06/2017 15:15,2,7.021,ACTIVE,214.64,369.70,59.954,1499368503,"274151322000088","219011344069620",26.48,50.20,0,328.52,397.35,188.1,179.6,0.694,965679.5,965679.5,12727,0,0,0,L,1151911521,0,123.81,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499368532,2191883.00
07/06/2017 15:15,2,4.943,ACTIVE,215.09,414.19,59.938,1499368503,"274151322000068","219011344069620",36.42,54.00,0,379.62,455.37,182.2,173.9,0.689,837888.8,837888.8,13064,0,0,0,L,1151911521,0,123.59,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499368532,2191884.00
07/06/2017 15:15,2,7.527,ACTIVE,218.26,362.79,59.965,1499368503,"201051344001135","219011344069620",26.64,42.00,0,317.40,422.90,203.2,194.2,0.932,750478.8,750478.8,12803,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499368533,2191885.00
07/06/2017 15:15,2,7.539,ACTIVE,217.80,362.19,59.944,1499368503,"201051344000594","219011344069620",26.58,47.00,0,317.70,423.81,202.9,193.9,0.932,769656.0,769656.0,12807,0,0,0,L,1122011218,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499368535,2191886.00
07/06/2017 15:15,2,7.439,ACTIVE,218.71,361.59,59.944,1499368503,"201051344001203","219011344069620",27.31,42.30,0,315.90,422.00,205.8,196.7,0.959,760051.2,760051.2,12842,0,0,0,L,1122011218,0,125.40,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499368536,2191887.00
07/06/2017 15:15,2,7.145,ACTIVE,214.64,371.51,59.954,1499368503,"274151322000054","219011344069620",25.21,50.40,0,328.52,396.75,182.3,174.0,0.672,982460.4,982460.4,12709,0,0,0,L,1151911521,0,123.14,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499368537,2191888.00
07/06/2017 15:15,2,7.473,ACTIVE,219.16,361.59,59.917,1499368503,"201051344000867","219011344069620",26.84,43.60,0,318.91,422.90,203.1,194.1,0.919,753860.2,753860.2,12841,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499368538,2191889.00
07/06/2017 15:15,2,7.354,ACTIVE,218.48,362.79,59.965,1499368503,"201051344001093","219011344069620",27.19,40.60,0,320.11,422.30,202.5,193.5,0.924,758202.5,758202.5,12831,0,0,0,L,1122011218,0,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499368539,2191890.00
07/06/2017 15:15,2,7.484,ACTIVE,219.61,364.29,59.970,1499368503,"201051344000900","219011344069620",27.37,39.80,0,317.70,427.41,207.4,198.3,0.955,775469.2,775469.2,12821,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499368540,2191891.00
07/06/2017 15:15,2,7.344,ACTIVE,219.84,363.69,59.965,1499368503,"201051344000648","219011344069620",26.70,42.00,0,319.21,422.00,198.4,189.6,0.897,763265.7,763265.7,12809,0,0,0,L,1122011218,0,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499368541,2191892.00
07/06/2017 15:15,2,7.432,ACTIVE,219.61,362.49,59.949,1499368503,"201051344000569","219011344069620",27.04,40.20,0,318.91,425.61,203.6,194.5,0.924,777541.9,777541.9,12785,0,0,0,L,1122011218,0,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499368542,2191893.00
07/06/2017 15:15,2,7.445,ACTIVE,220.06,364.89,59.996,1499368503,"201051344000983","219011344069620",27.02,42.30,0,317.70,428.01,203.7,194.7,0.946,768133.5,768133.5,12813,0,0,0,L,1122011218,0,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499368543,2191894.00
07/06/2017 15:15,2,7.523,ACTIVE,220.06,364.89,59.949,1499368503,"201051344001158","219011344069620",26.28,43.40,0,318.91,426.51,200.2,191.4,0.932,752870.0,752870.0,12816,0,0,0,L,1122011218,0,124.72,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499368543,2191895.00
07/06/2017 15:15,2,7.371,ACTIVE,219.61,363.69,59.944,1499368503,"201051344000576","219011344069620",26.96,40.00,0,318.91,427.71,201.1,192.2,0.959,767430.1,767430.1,12816,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499368544,2191896.00
07/06/2017 15:15,2,7.201,ACTIVE,214.41,348.36,59.917,1499368503,"274151322000087","219011344069620",26.02,62.80,0,318.61,429.22,189.8,181.3,0.716,956552.4,956552.4,12910,0,0,0,L,1151911521,0,123.14,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499368545,2191897.00
07/06/2017 15:30,2,7.000,ACTIVE,219.39,361.59,59.991,1499369403,"201051344000645","219011344069620",26.60,42.50,0,336.64,408.78,188.4,179.9,0.844,766414.0,766414.0,12796,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499369404,2191898.00
07/06/2017 15:30,2,6.633,ACTIVE,214.64,354.67,59.996,1499369403,"274151322000085","219011344069620",25.05,51.50,0,332.43,386.23,168.2,160.4,0.645,978060.6,978060.6,12717,0,0,0,L,1151911521,0,123.81,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499369405,2191899.00
07/06/2017 15:30,2,7.051,ACTIVE,218.71,361.59,59.991,1499369403,"201051344000633","219011344069620",26.64,44.50,0,321.01,413.89,190.1,181.5,0.906,753216.1,753216.1,12848,0,0,0,L,1122011218,0,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499369406,2191900.00
07/06/2017 15:30,2,6.939,ACTIVE,220.06,363.99,60.002,1499369403,"201051344000469","219011344069620",27.39,38.80,0,319.51,416.59,192.4,183.8,0.910,756710.4,756710.4,12821,0,0,0,L,1122011218,0,124.27,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499369407,2191901.00
07/06/2017 15:30,2,6.982,ACTIVE,217.58,360.99,59.986,1499369403,"201051344000646","219011344069620",26.98,44.80,0,330.33,405.47,190.7,182.1,0.902,751730.4,751730.4,12813,0,0,0,L,1122011218,0,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499369408,2191902.00
07/06/2017 15:30,2,6.771,ACTIVE,214.19,368.80,59.996,1499369403,"274151322000052","219011344069620",26.66,58.00,0,331.83,389.24,182.8,174.5,0.720,1017078.0,1017078.0,12728,0,0,0,L,1151911521,0,122.91,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499369408,2191903.00
07/06/2017 15:30,2,7.176,ACTIVE,218.71,362.49,60.002,1499369403,"201051344000585","219011344069620",27.00,43.00,0,337.24,410.28,196.3,187.5,0.910,764667.1,764667.1,12813,0,0,0,L,1122011218,0,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499369409,2191904.00
07/06/2017 15:30,2,6.859,ACTIVE,217.13,359.48,60.002,1499369403,"201051344001230","219011344069620",27.45,43.40,0,330.03,403.97,190.6,182.1,0.888,756295.1,756295.1,12834,0,0,0,L,1122011218,0,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499369410,2191905.00
07/06/2017 15:30,2,6.867,ACTIVE,218.48,362.49,60.007,1499369403,"201051344000582","219011344069620",27.27,41.00,0,336.94,410.28,189.7,181.1,0.879,745629.2,745629.2,12804,0,0,0,L,1122011218,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499369411,2191906.00
07/06/2017 15:30,2,6.834,ACTIVE,217.58,359.78,59.996,1499369403,"201051344000955","219011344069620",27.31,43.20,0,330.93,404.57,189.0,180.5,0.902,765186.8,765186.8,12825,0,0,0,L,1122011218,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499369412,2191907.00
07/06/2017 15:30,2,4.570,ACTIVE,214.41,402.77,60.002,1499369403,"274151322000094","219011344069620",37.09,51.80,0,379.32,445.75,171.4,163.5,0.667,837306.3,837306.3,13050,0,0,0,L,1151911521,0,123.14,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499369413,2191908.00
07/06/2017 15:30,2,7.004,ACTIVE,219.84,362.49,60.002,1499369403,"201051344000579","219011344069620",26.92,46.80,0,336.64,409.38,191.0,182.4,0.902,774852.9,774852.9,12812,0,0,0,L,1122011218,0,124.72,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499369414,2191909.00
07/06/2017 15:30,2,6.885,ACTIVE,217.35,358.58,59.986,1499369403,"201051344000890","219011344069620",27.27,46.40,0,330.93,404.57,190.2,181.6,0.871,759233.2,759233.2,12823,0,0,0,L,1122011218,0,124.72,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499369415,2191910.00
07/06/2017 15:30,2,6.926,ACTIVE,218.03,361.59,59.996,1499369403,"201051344000438","219011344069620",26.92,44.00,0,336.34,408.48,188.7,180.2,0.888,761748.6,761748.6,12809,0,0,0,L,1122011218,0,124.94,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499369416,2191911.00
07/06/2017 15:30,2,6.688,ACTIVE,217.35,353.17,59.986,1499369403,"201051344000417","219011344069620",17.93,43.40,0,333.63,383.23,121.5,115.4,0.575,690279.4,690279.4,12837,0,0,0,L,1122011218,0,124.27,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499369417,2191912.00
07/06/2017 15:30,2,6.797,ACTIVE,213.51,368.80,60.007,1499369403,"274151322000083","219011344069620",26.50,56.80,0,331.83,389.84,182.3,174.0,0.734,1006828.7,1006828.7,12733,0,0,0,L,1151911521,0,122.68,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499369418,2191913.00
07/06/2017 15:30,2,7.104,ACTIVE,214.87,368.20,60.007,1499369403,"274151322000076","219011344069620",27.27,58.00,0,330.93,391.34,196.2,187.4,0.778,1074298.4,1074298.4,12738,0,0,0,L,1151911521,0,123.14,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499369419,2191914.00
07/06/2017 15:30,2,6.969,ACTIVE,218.48,362.19,60.007,1499369403,"201051344000868","219011344069620",27.21,40.00,0,331.23,409.68,192.0,183.4,0.871,755124.1,755124.1,12826,0,0,0,L,1122011218,0,124.04,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499369420,2191915.00
07/06/2017 15:30,2,7.189,ACTIVE,213.96,347.46,60.007,1499369403,"274151322000095","219011344069620",26.94,60.00,0,331.53,392.55,196.0,187.3,0.747,1063956.2,1063956.2,12747,0,0,0,L,1151911521,0,123.14,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499369421,2191916.00
07/06/2017 15:30,2,6.771,ACTIVE,219.84,357.38,60.012,1499369403,"201051344000988","219011344069620",17.89,40.80,0,333.93,388.34,122.8,116.6,0.561,662676.9,662676.9,12806,0,0,0,L,1122011218,0,124.49,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499369421,2191917.00
07/06/2017 15:30,2,7.211,ACTIVE,218.48,361.89,60.012,1499369403,"201051344001025","219011344069620",26.56,44.00,0,336.94,409.68,193.9,185.2,0.871,761952.9,761952.9,12818,0,0,0,L,1122011218,0,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499369422,2191918.00
07/06/2017 15:30,2,6.963,ACTIVE,219.61,362.79,60.002,1499369403,"201051344000458","219011344069620",26.90,44.80,0,336.94,409.68,189.6,181.1,0.910,766644.6,766644.6,12796,0,0,0,L,1122011218,0,124.72,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499369423,2191919.00
07/06/2017 15:30,2,6.979,ACTIVE,220.06,363.09,60.007,1499369403,"201051344000853","219011344069620",27.10,42.50,0,336.04,410.88,191.6,183.0,0.897,767683.1,767683.1,12811,0,0,0,L,1122011218,0,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499369424,2191920.00
07/06/2017 15:30,2,6.969,ACTIVE,217.35,361.89,60.018,1499369403,"201051344000685","219011344069620",27.04,43.00,0,331.23,404.57,190.8,182.2,0.928,761651.5,761651.5,12837,0,0,0,L,1122011218,0,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499369425,2191921.00
07/06/2017 15:30,2,6.984,ACTIVE,218.48,363.39,60.002,1499369403,"201051344000917","219011344069620",27.19,42.50,0,336.04,409.08,192.2,183.6,0.906,758318.4,758318.4,12824,0,0,0,L,1122011218,0,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499369426,2191922.00
07/06/2017 15:30,2,7.002,ACTIVE,216.90,359.48,60.023,1499369403,"201051344001145","219011344069620",27.02,41.80,0,332.13,404.87,191.7,183.1,0.875,766308.5,766308.5,12818,0,0,0,L,1122011218,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499369427,2191923.00
07/06/2017 15:30,2,6.979,ACTIVE,218.71,363.09,59.996,1499369403,"201051344000651","219011344069620",27.14,42.50,0,337.24,409.68,191.7,183.1,0.875,755070.9,755070.9,12817,0,0,0,L,1122011218,0,125.40,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499369428,2191924.00
07/06/2017 15:30,2,6.615,ACTIVE,214.41,356.78,60.002,1499369403,"274151322000088","219011344069620",26.48,50.80,0,332.13,388.34,177.2,169.1,0.672,965722.6,965722.6,12728,0,0,0,L,1151911521,0,123.81,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499369429,2191925.00
07/06/2017 15:30,2,4.430,ACTIVE,215.09,414.19,59.996,1499369403,"274151322000068","219011344069620",38.15,54.30,0,378.12,447.85,171.5,163.6,0.654,837930.2,837930.2,13065,0,0,0,L,1151911521,0,123.59,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499369430,2191926.00
07/06/2017 15:30,2,6.957,ACTIVE,218.26,360.99,60.002,1499369403,"201051344001135","219011344069620",27.14,43.20,0,335.74,408.48,191.3,182.7,0.879,750525.3,750525.3,12804,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499369431,2191927.00
07/06/2017 15:30,2,6.988,ACTIVE,217.80,361.29,60.002,1499369403,"201051344000594","219011344069620",26.98,49.00,0,330.03,409.98,191.0,182.4,0.888,769702.4,769702.4,12808,0,0,0,L,1122011218,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499369431,2191928.00
07/06/2017 15:30,2,7.000,ACTIVE,218.48,360.08,59.996,1499369403,"201051344001203","219011344069620",27.25,42.80,0,338.44,411.18,193.2,184.5,0.897,760098.2,760098.2,12843,0,0,0,L,1122011218,0,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499369432,2191929.00
07/06/2017 15:30,2,6.691,ACTIVE,214.41,363.69,59.991,1499369403,"274151322000054","219011344069620",25.37,51.30,0,331.83,388.04,171.7,163.8,0.650,982502.0,982502.0,12710,0,0,0,L,1151911521,0,123.36,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499369433,2191930.00
07/06/2017 15:30,2,7.049,ACTIVE,218.71,360.99,60.002,1499369403,"201051344000867","219011344069620",26.82,45.50,0,333.33,408.78,191.4,182.8,0.866,753906.6,753906.6,12842,0,0,0,L,1122011218,0,124.27,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499369434,2191931.00
07/06/2017 15:30,2,6.814,ACTIVE,218.48,360.69,59.991,1499369403,"201051344001093","219011344069620",27.55,40.80,0,337.24,410.28,190.3,181.8,0.866,758248.7,758248.7,12832,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499369435,2191932.00
07/06/2017 15:30,2,7.008,ACTIVE,219.39,362.79,60.002,1499369403,"201051344000900","219011344069620",27.43,40.40,0,336.34,411.48,194.6,185.9,0.879,775516.5,775516.5,12822,0,0,0,L,1122011218,0,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499369436,2191933.00
07/06/2017 15:30,2,6.898,ACTIVE,219.16,362.49,59.996,1499369403,"201051344000648","219011344069620",26.70,43.00,0,337.24,409.98,186.7,178.3,0.862,763311.0,763311.0,12810,0,0,0,L,1122011218,0,124.04,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499369437,2191934.00
07/06/2017 15:30,2,6.951,ACTIVE,219.16,361.29,60.012,1499369403,"201051344000569","219011344069620",27.19,41.80,0,334.84,409.98,191.3,182.7,0.897,777588.3,777588.3,12786,0,0,0,L,1122011218,0,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499369438,2191935.00
07/06/2017 15:30,2,6.961,ACTIVE,219.84,363.09,59.970,1499369403,"201051344000983","219011344069620",27.23,43.80,0,333.03,410.58,191.8,183.2,0.893,768180.0,768180.0,12814,0,0,0,L,1122011218,0,124.72,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499369439,2191936.00
07/06/2017 15:30,2,6.963,ACTIVE,219.84,363.39,59.996,1499369403,"201051344001158","219011344069620",26.76,44.00,0,336.34,409.08,188.8,180.3,0.902,752915.8,752915.8,12817,0,0,0,L,1122011218,0,124.49,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499369440,2191937.00
07/06/2017 15:30,2,6.938,ACTIVE,219.61,365.49,59.991,1499369403,"201051344000576","219011344069620",26.94,41.80,0,336.64,409.68,189.3,180.8,0.871,767476.1,767476.1,12817,0,0,0,L,1122011218,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499369441,2191938.00
07/06/2017 15:30,2,6.672,ACTIVE,214.19,370.90,59.991,1499369403,"274151322000087","219011344069620",26.50,63.00,0,329.43,388.04,179.0,170.8,0.676,956595.7,956595.7,12911,0,0,0,L,1151911521,0,122.91,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499369442,2191939.00
07/06/2017 15:45,2,6.648,ACTIVE,219.16,362.19,59.981,1499370303,"201051344000645","219011344069620",26.92,43.20,0,337.84,405.47,181.1,172.8,0.831,766458.3,766458.3,12797,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499370304,2191940.00
07/06/2017 15:45,2,6.389,ACTIVE,214.19,367.60,59.959,1499370303,"274151322000085","219011344069620",24.95,51.80,0,332.13,384.13,161.5,153.9,0.623,978100.0,978100.0,12718,0,0,0,L,1151911521,0,123.59,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499370305,2191941.00
07/06/2017 15:45,2,6.697,ACTIVE,218.26,362.19,60.012,1499370303,"201051344000633","219011344069620",26.98,46.20,0,336.64,407.27,183.0,174.7,0.866,753260.7,753260.7,12849,0,0,0,L,1122011218,0,124.04,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499370306,2191942.00
07/06/2017 15:45,2,6.604,ACTIVE,219.61,361.59,59.986,1499370303,"201051344000469","219011344069620",27.61,39.30,0,336.64,407.57,184.6,176.3,0.871,756755.6,756755.6,12822,0,0,0,L,1122011218,0,124.04,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499370307,2191943.00
07/06/2017 15:45,2,6.680,ACTIVE,217.13,360.08,60.012,1499370303,"201051344000646","219011344069620",27.02,44.80,0,331.23,401.26,182.6,174.3,0.857,751775.1,751775.1,12814,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499370308,2191944.00
07/06/2017 15:45,2,6.459,ACTIVE,213.96,358.28,59.975,1499370303,"274151322000052","219011344069620",26.86,58.30,0,331.53,387.14,175.5,167.5,0.685,1017120.7,1017120.7,12729,0,0,0,L,1151911521,0,122.68,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499370309,2191945.00
07/06/2017 15:45,2,6.850,ACTIVE,218.71,360.69,59.991,1499370303,"201051344000585","219011344069620",27.21,43.40,0,337.54,406.67,188.7,180.2,0.879,764713.2,764713.2,12814,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499370310,2191946.00
07/06/2017 15:45,2,6.643,ACTIVE,217.13,357.38,59.986,1499370303,"201051344001230","219011344069620",27.10,43.80,0,330.03,400.66,182.3,174.0,0.862,756339.7,756339.7,12835,0,0,0,L,1122011218,0,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499370310,2191947.00
07/06/2017 15:45,2,6.666,ACTIVE,218.26,360.38,59.959,1499370303,"201051344000582","219011344069620",26.88,42.30,0,336.64,406.97,181.5,173.3,0.840,745673.6,745673.6,12805,0,0,0,L,1122011218,0,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499370311,2191948.00
07/06/2017 15:45,2,6.557,ACTIVE,217.13,358.58,59.970,1499370303,"201051344000955","219011344069620",27.23,44.00,0,331.83,400.66,180.9,172.7,0.862,765231.0,765231.0,12826,0,0,0,L,1122011218,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499370312,2191949.00
07/06/2017 15:45,2,4.332,ACTIVE,214.41,406.67,59.981,1499370303,"274151322000094","219011344069620",37.21,52.30,0,378.72,444.54,163.0,155.4,0.632,837346.2,837346.2,13051,0,0,0,L,1151911521,0,123.14,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499370313,2191950.00
07/06/2017 15:45,2,6.719,ACTIVE,219.61,362.49,59.938,1499370303,"201051344000579","219011344069620",26.96,46.80,0,337.24,406.37,183.4,175.1,0.875,774897.7,774897.7,12813,0,0,0,L,1122011218,0,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499370315,2191951.00
07/06/2017 15:45,2,6.605,ACTIVE,217.13,359.18,59.996,1499370303,"201051344000890","219011344069620",27.25,47.00,0,331.53,400.66,182.3,174.0,0.835,759277.8,759277.8,12824,0,0,0,L,1122011218,0,124.49,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499370316,2191952.00
07/06/2017 15:45,2,6.658,ACTIVE,217.80,359.78,59.986,1499370303,"201051344000438","219011344069620",26.82,45.00,0,336.64,404.87,180.8,172.6,0.849,761792.8,761792.8,12810,0,0,0,L,1122011218,0,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499370316,2191953.00
07/06/2017 15:45,2,6.398,ACTIVE,217.58,353.17,59.991,1499370303,"201051344000417","219011344069620",17.95,44.50,0,333.93,380.52,116.3,110.3,0.552,690307.8,690307.8,12838,0,0,0,L,1122011218,0,124.27,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499370317,2191954.00
07/06/2017 15:45,2,6.529,ACTIVE,213.96,369.70,59.991,1499370303,"274151322000083","219011344069620",26.52,57.30,0,332.43,386.83,175.3,167.3,0.707,1006871.3,1006871.3,12734,0,0,0,L,1151911521,0,122.68,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499370318,2191955.00
07/06/2017 15:45,2,6.820,ACTIVE,214.87,356.48,59.970,1499370303,"274151322000076","219011344069620",27.19,57.70,0,330.93,389.24,187.7,179.2,0.738,1074344.3,1074344.3,12739,0,0,0,L,1151911521,0,123.14,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499370319,2191956.00
07/06/2017 15:45,2,6.637,ACTIVE,218.26,360.69,59.991,1499370303,"201051344000868","219011344069620",27.39,40.20,0,334.54,406.67,184.1,175.8,0.840,755169.3,755169.3,12827,0,0,0,L,1122011218,0,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499370320,2191957.00
07/06/2017 15:45,2,6.877,ACTIVE,214.19,358.88,59.981,1499370303,"274151322000095","219011344069620",26.98,60.50,0,331.83,390.14,187.8,179.3,0.712,1064002.1,1064002.1,12748,0,0,0,L,1151911521,0,123.59,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499370321,2191958.00
07/06/2017 15:45,2,6.473,ACTIVE,219.16,357.98,59.991,1499370303,"201051344000988","219011344069620",17.97,40.80,0,337.84,386.53,118.1,112.0,0.544,662705.7,662705.7,12807,0,0,0,L,1122011218,0,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499370322,2191959.00
07/06/2017 15:45,2,6.826,ACTIVE,218.26,359.48,60.023,1499370303,"201051344001025","219011344069620",26.98,45.30,0,337.54,405.77,186.5,178.1,0.835,761998.5,761998.5,12819,0,0,0,L,1122011218,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499370323,2191960.00
07/06/2017 15:45,2,6.631,ACTIVE,219.39,362.19,59.991,1499370303,"201051344000458","219011344069620",27.14,45.00,0,337.24,407.27,182.1,173.8,0.866,766689.1,766689.1,12797,0,0,0,L,1122011218,0,124.49,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499370324,2191961.00
07/06/2017 15:45,2,6.752,ACTIVE,219.61,361.89,59.981,1499370303,"201051344000853","219011344069620",26.90,43.20,0,336.64,406.37,183.9,175.6,0.857,767728.2,767728.2,12812,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499370325,2191962.00
07/06/2017 15:45,2,6.623,ACTIVE,218.03,360.08,59.959,1499370303,"201051344000917","219011344069620",27.43,43.40,0,335.74,406.07,183.8,175.5,0.866,758363.4,758363.4,12825,0,0,0,L,1122011218,0,124.49,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499370327,2191963.00
07/06/2017 15:45,2,6.697,ACTIVE,217.35,360.69,60.002,1499370303,"201051344001145","219011344069620",27.02,43.20,0,332.43,401.56,183.2,174.9,0.844,766353.4,766353.4,12819,0,0,0,L,1122011218,0,124.27,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499370328,2191964.00
07/06/2017 15:45,2,6.393,ACTIVE,213.74,351.07,59.965,1499370303,"274151322000088","219011344069620",26.30,51.30,0,332.13,386.53,170.2,162.3,0.650,965764.1,965764.1,12729,0,0,0,L,1151911521,0,123.59,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499370330,2191965.00
07/06/2017 15:45,2,4.369,ACTIVE,215.09,411.78,59.975,1499370303,"274151322000068","219011344069620",37.00,54.50,0,379.32,444.85,163.7,156.1,0.632,837970.1,837970.1,13066,0,0,0,L,1151911521,0,123.59,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499370331,2191966.00
07/06/2017 15:45,2,6.641,ACTIVE,218.03,358.88,59.975,1499370303,"201051344001135","219011344069620",27.19,43.60,0,333.93,405.17,182.8,174.5,0.844,750570.1,750570.1,12805,0,0,0,L,1122011218,0,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499370332,2191967.00
07/06/2017 15:45,2,6.627,ACTIVE,217.35,358.58,59.970,1499370303,"201051344000594","219011344069620",27.31,48.50,0,329.73,402.16,183.3,175.0,0.849,769747.2,769747.2,12809,0,0,0,L,1122011218,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499370333,2191968.00
07/06/2017 15:45,2,6.691,ACTIVE,218.48,359.78,59.981,1499370303,"201051344001203","219011344069620",27.27,43.80,0,338.14,406.37,184.8,176.4,0.862,760143.5,760143.5,12844,0,0,0,L,1122011218,0,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499370334,2191969.00
07/06/2017 15:45,2,6.373,ACTIVE,214.19,367.90,59.959,1499370303,"274151322000054","219011344069620",25.52,51.50,0,332.43,385.63,164.6,156.9,0.623,982542.3,982542.3,12711,0,0,0,L,1151911521,0,123.14,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499370335,2191970.00
07/06/2017 15:45,2,6.699,ACTIVE,218.03,359.78,59.949,1499370303,"201051344000867","219011344069620",27.04,46.00,0,333.03,404.87,183.5,175.2,0.831,753951.5,753951.5,12843,0,0,0,L,1122011218,0,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499370336,2191971.00
07/06/2017 15:45,2,6.600,ACTIVE,218.48,359.78,59.959,1499370303,"201051344001093","219011344069620",27.15,42.00,0,336.94,405.77,181.5,173.2,0.826,758293.2,758293.2,12833,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499370336,2191972.00
07/06/2017 15:45,2,6.742,ACTIVE,218.93,361.59,59.970,1499370303,"201051344000900","219011344069620",27.25,40.80,0,336.34,407.87,186.2,177.8,0.844,775562.3,775562.3,12823,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499370337,2191973.00
07/06/2017 15:45,2,6.441,ACTIVE,218.93,360.08,59.965,1499370303,"201051344000648","219011344069620",27.33,42.80,0,337.84,406.97,178.3,170.2,0.831,763354.7,763354.7,12811,0,0,0,L,1122011218,0,123.81,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499370338,2191974.00
07/06/2017 15:45,2,6.652,ACTIVE,219.39,360.99,59.986,1499370303,"201051344000569","219011344069620",27.21,41.80,0,336.04,407.57,183.2,174.9,0.857,777633.4,777633.4,12787,0,0,0,L,1122011218,0,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499370339,2191975.00
07/06/2017 15:45,2,6.645,ACTIVE,219.61,363.39,59.986,1499370303,"201051344000983","219011344069620",27.33,44.00,0,336.94,407.57,183.9,175.6,0.884,768225.1,768225.1,12815,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499370340,2191976.00
07/06/2017 15:45,2,6.725,ACTIVE,219.16,359.78,59.975,1499370303,"201051344001158","219011344069620",26.52,45.00,0,337.24,406.67,180.5,172.3,0.840,752960.0,752960.0,12818,0,0,0,L,1122011218,0,124.27,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499370341,2191977.00
07/06/2017 15:45,2,6.621,ACTIVE,219.39,363.09,59.975,1499370303,"201051344000576","219011344069620",26.96,42.00,0,335.74,406.67,180.8,172.5,0.844,767520.5,767520.5,12818,0,0,0,L,1122011218,0,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499370342,2191978.00
07/06/2017 15:45,2,6.369,ACTIVE,214.19,347.76,59.965,1499370303,"274151322000087","219011344069620",26.60,63.30,0,332.43,385.93,171.6,163.7,0.632,956637.6,956637.6,12912,0,0,0,L,1151911521,0,123.36,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499370343,2191979.00
07/06/2017 15:45,2,6.682,ACTIVE,217.13,358.58,59.949,1499370303,"201051344000685","219011344069620",26.90,43.20,0,331.83,401.26,182.1,173.8,0.884,761697.0,761697.0,12838,0,0,0,L,1122011218,1,124.72,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499370344,2191980.00
07/06/2017 15:45,2,6.717,ACTIVE,218.71,361.59,60.007,1499370303,"201051344000651","219011344069620",26.98,43.00,0,337.54,406.37,183.4,175.1,0.831,755116.6,755116.6,12818,0,0,0,L,1122011218,1,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499370345,2191981.00
07/06/2017 16:00,2,6.320,ACTIVE,218.71,359.78,59.986,1499371204,"201051344000645","219011344069620",26.82,44.30,0,337.54,403.67,171.6,163.7,0.791,766500.3,766500.3,12798,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499371205,2191982.00
07/06/2017 16:00,2,6.090,ALERT,214.19,360.38,60.007,1499371204,"274151322000085","219011344069620",24.93,52.30,0,296.96,382.33,153.7,146.5,0.588,978137.5,978137.5,12719,0,0,0,L,1151911521,0,123.36,123.36,0002,47,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499371206,2191983.00
07/06/2017 16:00,2,6.398,ACTIVE,218.03,359.78,59.965,1499371204,"201051344000633","219011344069620",26.72,46.40,0,336.34,404.27,173.2,165.2,0.822,753303.3,753303.3,12850,0,0,0,L,1122011218,0,124.04,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499371207,2191984.00
07/06/2017 16:00,2,6.355,ALERT,219.16,361.29,59.975,1499371204,"201051344000469","219011344069620",27.12,40.20,0,302.68,405.47,174.5,166.5,0.822,756798.4,756798.4,12823,0,0,0,L,1122011218,0,124.04,125.17,0002,37,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499371209,2191985.00
07/06/2017 16:00,2,6.229,ACTIVE,216.90,357.38,59.986,1499371204,"201051344000646","219011344069620",27.51,45.80,0,330.93,399.16,173.5,165.5,0.809,751817.8,751817.8,12815,0,0,0,L,1122011218,0,124.49,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499371210,2191986.00
07/06/2017 16:00,2,6.182,ACTIVE,214.19,366.70,59.954,1499371204,"274151322000052","219011344069620",26.64,59.00,0,311.09,405.17,166.7,158.9,0.654,1017161.6,1017161.6,12730,0,0,0,L,1151911521,0,122.91,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499371211,2191987.00
07/06/2017 16:00,2,6.527,ACTIVE,218.03,359.18,59.975,1499371204,"201051344000585","219011344069620",27.02,43.60,0,337.24,403.97,178.6,170.4,0.831,764757.2,764757.2,12815,0,0,0,L,1122011218,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499371212,2191988.00
07/06/2017 16:00,2,6.254,ACTIVE,216.22,355.88,59.928,1499371204,"201051344001230","219011344069620",27.25,44.00,0,329.73,397.96,172.6,164.7,0.809,756382.3,756382.3,12836,0,0,0,L,1122011218,0,123.81,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499371213,2191989.00
07/06/2017 16:00,2,6.254,ACTIVE,218.26,359.18,59.949,1499371204,"201051344000582","219011344069620",27.19,43.00,0,336.94,403.67,172.2,164.3,0.800,745716.1,745716.1,12806,0,0,0,L,1122011218,0,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499371214,2191990.00
07/06/2017 16:00,2,6.168,ACTIVE,216.90,357.98,59.975,1499371204,"201051344000955","219011344069620",27.39,43.80,0,311.69,427.71,171.1,163.3,0.804,765273.2,765273.2,12827,0,0,0,L,1122011218,0,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499371215,2191991.00
07/06/2017 16:00,2,4.146,ACTIVE,213.96,399.46,59.965,1499371204,"274151322000094","219011344069620",36.72,52.80,0,382.33,440.04,154.5,147.2,0.601,837384.3,837384.3,13052,0,0,0,L,1151911521,0,122.68,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499371216,2191992.00
07/06/2017 16:00,2,6.367,ACTIVE,218.93,360.08,59.970,1499371204,"201051344000579","219011344069620",26.90,47.80,0,336.34,404.27,173.3,165.4,0.804,774940.4,774940.4,12814,0,0,0,L,1122011218,0,124.27,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499371216,2191993.00
07/06/2017 16:00,2,6.377,ACTIVE,216.90,356.18,59.970,1499371204,"201051344000890","219011344069620",26.70,46.80,0,331.53,398.26,172.5,164.6,0.791,759320.3,759320.3,12825,0,0,0,L,1122011218,0,124.27,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499371217,2191994.00
07/06/2017 16:00,2,6.225,ALERT,217.58,357.98,59.975,1499371204,"201051344000438","219011344069620",27.15,45.30,0,296.36,399.46,171.1,163.3,0.809,761834.9,761834.9,12811,0,0,0,L,1122011218,0,124.72,123.59,0002,42,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499371219,2191995.00
07/06/2017 16:00,2,6.029,ACTIVE,217.13,351.67,59.986,1499371204,"201051344000417","219011344069620",17.97,45.00,0,333.93,379.32,109.9,104.2,0.521,690334.8,690334.8,12839,0,0,0,L,1122011218,0,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499371220,2191996.00
07/06/2017 16:00,2,6.125,ACTIVE,213.74,350.77,59.970,1499371204,"274151322000083","219011344069620",26.72,58.00,0,332.13,385.03,165.9,158.2,0.663,1006912.3,1006912.3,12735,0,0,0,L,1151911521,0,122.68,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499371221,2191997.00
07/06/2017 16:00,2,6.449,ACTIVE,214.64,361.29,59.970,1499371204,"274151322000076","219011344069620",27.08,58.00,0,314.40,405.77,176.8,168.7,0.694,1074388.1,1074388.1,12740,0,0,0,L,1151911521,0,123.36,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499371222,2191998.00
07/06/2017 16:00,2,6.301,ALERT,217.80,358.88,59.986,1499371204,"201051344000868","219011344069620",27.25,40.80,0,276.53,403.37,173.8,165.8,0.791,755212.0,755212.0,12828,0,0,0,L,1122011218,0,123.59,124.72,0002,37,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499371224,2191999.00
07/06/2017 16:00,2,6.410,ACTIVE,213.74,369.70,59.975,1499371204,"274151322000095","219011344069620",27.33,60.30,0,332.13,387.44,177.3,169.3,0.672,1064046.0,1064046.0,12749,0,0,0,L,1151911521,0,123.14,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499371225,2192000.00
07/06/2017 16:00,2,6.152,ACTIVE,219.16,355.28,59.954,1499371204,"201051344000988","219011344069620",17.89,42.00,0,337.54,385.03,111.5,105.7,0.521,662733.0,662733.0,12808,0,0,0,L,1122011218,0,124.27,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499371225,2192001.00
07/06/2017 16:00,2,6.434,ACTIVE,217.80,357.08,59.981,1499371204,"201051344001025","219011344069620",27.14,45.30,0,334.24,400.36,176.9,168.8,0.791,762042.0,762042.0,12820,0,0,0,L,1122011218,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499371226,2192002.00
07/06/2017 16:00,2,6.281,ACTIVE,218.93,361.29,59.959,1499371204,"201051344000458","219011344069620",27.02,45.50,0,336.94,404.27,171.9,164.0,0.822,766731.5,766731.5,12798,0,0,0,L,1122011218,0,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499371227,2192003.00
07/06/2017 16:00,2,6.344,ACTIVE,219.84,362.79,59.965,1499371204,"201051344000853","219011344069620",26.94,44.30,0,336.64,405.47,173.0,165.1,0.818,767770.9,767770.9,12813,0,0,0,L,1122011218,0,125.17,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499371228,2192004.00
07/06/2017 16:00,2,6.312,ALERT,216.90,357.68,59.975,1499371204,"201051344000685","219011344069620",27.04,44.30,0,287.95,397.96,173.0,165.0,0.831,761738.6,761738.6,12839,0,0,0,L,1122011218,0,124.72,123.14,0002,39,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499371230,2192005.00
07/06/2017 16:00,2,6.309,ALERT,218.03,359.48,59.981,1499371204,"201051344000917","219011344069620",27.35,43.80,0,301.77,399.76,174.7,166.7,0.831,758406.3,758406.3,12826,0,0,0,L,1122011218,0,124.49,124.04,0002,38,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499371232,2192006.00
07/06/2017 16:00,2,6.230,ALERT,216.90,357.98,59.975,1499371204,"201051344001145","219011344069620",27.51,43.60,0,301.47,399.46,173.5,165.6,0.795,766396.1,766396.1,12820,0,0,0,L,1122011218,0,124.04,123.14,0002,42,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499371234,2192007.00
07/06/2017 16:00,2,6.277,ACTIVE,218.48,359.78,59.986,1499371204,"201051344000651","219011344069620",27.37,43.00,0,337.84,403.07,173.9,166.0,0.795,755158.9,755158.9,12819,0,0,0,L,1122011218,0,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499371235,2192008.00
07/06/2017 16:00,2,6.037,ALERT,213.96,345.96,59.975,1499371204,"274151322000088","219011344069620",26.32,52.30,0,297.87,384.43,160.8,153.3,0.610,965803.8,965803.8,12730,0,0,0,L,1151911521,0,123.36,123.14,0002,43,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499371237,2192009.00
07/06/2017 16:00,2,4.156,ACTIVE,214.64,411.78,59.975,1499371204,"274151322000068","219011344069620",36.88,54.50,0,357.68,462.58,154.0,146.7,0.588,838008.4,838008.4,13067,0,0,0,L,1151911521,0,123.36,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499371238,2192010.00
07/06/2017 16:00,2,6.307,ACTIVE,217.80,359.18,59.981,1499371204,"201051344001135","219011344069620",26.96,43.60,0,333.33,399.16,172.1,164.2,0.795,750613.0,750613.0,12806,0,0,0,L,1122011218,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499371239,2192011.00
07/06/2017 16:00,2,6.283,ACTIVE,217.13,359.18,59.975,1499371204,"201051344000594","219011344069620",27.14,49.50,0,330.33,399.76,172.6,164.7,0.800,769790.1,769790.1,12810,0,0,0,L,1122011218,0,123.59,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499371240,2192012.00
07/06/2017 16:00,2,6.297,ACTIVE,218.26,359.48,59.975,1499371204,"201051344001203","219011344069620",27.33,43.20,0,315.90,471.30,174.3,166.3,0.813,760186.9,760186.9,12845,0,0,0,L,1122011218,0,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499371241,2192013.00
07/06/2017 16:00,2,6.006,ALERT,214.41,354.97,59.996,1499371204,"274151322000054","219011344069620",25.54,52.30,0,288.85,383.83,155.2,147.8,0.592,982580.8,982580.8,12712,0,0,0,L,1151911521,0,123.14,123.14,0002,44,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499371243,2192014.00
