ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2017 16:00,2,6.307,ALERT,217.80,358.88,60.012,1499371204,"201051344000867","219011344069620",27.10,46.60,0,301.47,401.86,173.1,165.1,0.795,753994.4,753994.4,12844,0,0,0,L,1122011218,0,124.04,124.27,0002,41,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499371244,2192015.00
07/06/2017 16:00,2,6.113,ALERT,217.58,359.48,59.996,1499371204,"201051344001093","219011344069620",27.71,41.80,0,289.75,403.07,171.6,163.7,0.778,758335.7,758335.7,12834,0,0,0,L,1122011218,0,124.27,123.59,0002,39,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499371246,2192016.00
07/06/2017 16:00,2,6.348,ACTIVE,218.48,359.78,59.981,1499371204,"201051344000900","219011344069620",27.39,42.00,0,336.94,404.87,176.1,168.0,0.800,775606.0,775606.0,12824,0,0,0,L,1122011218,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499371247,2192017.00
07/06/2017 16:00,2,6.219,ACTIVE,218.26,357.98,59.986,1499371204,"201051344000648","219011344069620",26.76,44.80,0,337.84,404.27,168.5,160.7,0.791,763396.6,763396.6,12812,0,0,0,L,1122011218,0,123.59,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499371248,2192018.00
07/06/2017 16:00,2,6.326,ACTIVE,218.48,358.88,59.991,1499371204,"201051344000569","219011344069620",26.96,43.20,0,333.63,404.27,172.7,164.8,0.804,777676.4,777676.4,12788,0,0,0,L,1122011218,0,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499371249,2192019.00
07/06/2017 16:00,2,6.338,ACTIVE,218.93,359.18,59.986,1499371204,"201051344000983","219011344069620",27.08,45.30,0,337.84,405.17,173.8,165.8,0.813,768268.3,768268.3,12816,0,0,0,L,1122011218,0,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499371250,2192020.00
07/06/2017 16:00,2,6.287,ACTIVE,218.71,359.78,59.996,1499371204,"201051344001158","219011344069620",26.84,45.80,0,336.64,403.97,171.0,163.1,0.800,753002.5,753002.5,12819,0,0,0,L,1122011218,0,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499371251,2192021.00
07/06/2017 16:00,2,6.238,ACTIVE,218.71,360.99,59.991,1499371204,"201051344000576","219011344069620",27.10,42.80,0,336.94,404.27,171.2,163.3,0.800,767562.9,767562.9,12819,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499371251,2192022.00
07/06/2017 16:00,2,6.088,ACTIVE,213.96,360.08,59.991,1499371204,"274151322000087","219011344069620",26.44,64.50,0,332.73,383.83,162.9,155.3,0.610,956678.0,956678.0,12913,0,0,0,L,1151911521,0,123.14,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499371252,2192023.00
07/06/2017 16:15,2,6.072,ACTIVE,218.26,358.28,59.975,1499372103,"201051344000645","219011344069620",26.72,44.00,0,338.14,400.06,164.3,156.7,0.760,766540.2,766540.2,12799,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499372104,2192024.00
07/06/2017 16:15,2,5.803,ACTIVE,213.96,351.07,59.975,1499372103,"274151322000085","219011344069620",25.17,51.80,0,333.63,379.62,147.8,140.7,0.566,978173.3,978173.3,12721,0,0,0,L,1151911521,0,123.14,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499372105,2192025.00
07/06/2017 16:15,2,5.992,ACTIVE,217.80,358.88,59.954,1499372103,"201051344000633","219011344069620",27.35,46.00,0,333.33,400.96,166.0,158.3,0.791,753343.6,753343.6,12851,0,0,0,L,1122011218,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499372106,2192026.00
07/06/2017 16:15,2,6.084,ACTIVE,218.71,359.18,59.975,1499372103,"201051344000469","219011344069620",27.23,39.80,0,333.03,402.46,167.6,159.8,0.800,756839.0,756839.0,12825,0,0,0,L,1122011218,0,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499372107,2192027.00
07/06/2017 16:15,2,6.018,ACTIVE,216.45,355.88,59.981,1499372103,"201051344000646","219011344069620",27.31,45.80,0,330.63,401.26,166.6,158.8,0.787,751858.1,751858.1,12816,0,0,0,L,1122011218,0,124.27,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499372107,2192028.00
07/06/2017 16:15,2,5.867,ACTIVE,213.96,344.45,59.991,1499372103,"274151322000052","219011344069620",26.94,58.50,0,332.73,383.53,159.9,152.4,0.619,1017200.3,1017200.3,12731,0,0,0,L,1151911521,0,122.23,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499372108,2192029.00
07/06/2017 16:15,2,6.188,ACTIVE,217.58,358.28,59.975,1499372103,"201051344000585","219011344069620",27.51,43.80,0,332.73,400.36,172.5,164.6,0.804,764799.0,764799.0,12816,0,0,0,L,1122011218,0,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499372109,2192030.00
07/06/2017 16:15,2,5.957,ACTIVE,216.22,357.68,59.991,1499372103,"201051344001230","219011344069620",27.47,44.30,0,330.93,396.15,165.7,158.0,0.773,756422.5,756422.5,12837,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499372110,2192031.00
07/06/2017 16:15,2,5.941,ACTIVE,217.80,358.28,59.975,1499372103,"201051344000582","219011344069620",27.41,42.50,0,332.13,400.66,165.0,157.3,0.769,745756.1,745756.1,12807,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499372111,2192032.00
07/06/2017 16:15,2,5.893,ACTIVE,216.67,356.18,59.981,1499372103,"201051344000955","219011344069620",27.51,44.00,0,331.83,395.25,164.1,156.5,0.787,765313.1,765313.1,12828,0,0,0,L,1122011218,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499372112,2192033.00
07/06/2017 16:15,2,3.895,ACTIVE,213.96,411.18,59.970,1499372103,"274151322000094","219011344069620",37.47,53.50,0,380.22,437.93,147.8,140.7,0.575,837420.2,837420.2,13053,0,0,0,L,1151911521,0,122.68,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499372113,2192034.00
07/06/2017 16:15,2,6.090,ALERT,218.71,359.48,59.949,1499372103,"201051344000579","219011344069620",27.02,47.30,0,303.58,401.26,166.7,158.9,0.773,774980.7,774980.7,12815,0,0,0,L,1122011218,0,124.27,124.49,0002,41,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499372115,2192035.00
07/06/2017 16:15,2,5.973,ACTIVE,216.45,357.08,59.949,1499372103,"201051344000890","219011344069620",27.35,47.00,0,331.53,395.85,165.5,157.8,0.782,759360.5,759360.5,12826,0,0,0,L,1122011218,0,124.04,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499372116,2192036.00
07/06/2017 16:15,2,5.947,ACTIVE,217.58,357.68,59.986,1499372103,"201051344000438","219011344069620",27.31,45.80,0,332.43,400.06,164.5,156.8,0.773,761874.8,761874.8,12813,0,0,0,L,1122011218,0,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499372116,2192037.00
07/06/2017 16:15,2,5.854,ACTIVE,216.90,351.07,59.986,1499372103,"201051344000417","219011344069620",17.89,45.00,0,333.63,376.92,106.0,100.4,0.504,690360.3,690360.3,12840,0,0,0,L,1122011218,0,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499372118,2192038.00
07/06/2017 16:15,2,5.934,ACTIVE,213.29,365.49,59.986,1499372103,"274151322000083","219011344069620",26.70,57.30,0,327.02,383.23,160.3,152.8,0.645,1006951.2,1006951.2,12736,0,0,0,L,1151911521,0,122.68,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499372119,2192039.00
07/06/2017 16:15,2,6.170,ACTIVE,214.41,344.76,59.975,1499372103,"274151322000076","219011344069620",27.43,57.00,0,332.43,386.23,171.3,163.4,0.667,1074429.6,1074429.6,12741,0,0,0,L,1151911521,0,122.91,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499372119,2192040.00
07/06/2017 16:15,2,6.061,ACTIVE,217.35,357.38,59.986,1499372103,"201051344000868","219011344069620",27.35,41.30,0,331.83,400.06,167.8,160.0,0.769,755252.6,755252.6,12830,0,0,0,L,1122011218,0,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499372120,2192041.00
07/06/2017 16:15,2,6.170,ACTIVE,213.74,345.96,59.986,1499372103,"274151322000095","219011344069620",27.53,60.00,0,327.32,385.63,172.0,164.1,0.650,1064087.6,1064087.6,12750,0,0,0,L,1151911521,0,122.91,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499372121,2192042.00
07/06/2017 16:15,2,5.918,ACTIVE,218.71,354.37,59.986,1499372103,"201051344000988","219011344069620",17.99,42.50,0,337.54,382.63,107.8,102.1,0.504,662758.8,662758.8,12809,0,0,0,L,1122011218,0,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499372122,2192043.00
07/06/2017 16:15,2,6.164,ACTIVE,217.58,358.58,59.975,1499372103,"201051344001025","219011344069620",27.23,45.00,0,332.43,401.26,170.0,162.2,0.760,762083.2,762083.2,12821,0,0,0,L,1122011218,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499372123,2192044.00
07/06/2017 16:15,2,5.967,ACTIVE,218.48,358.88,59.991,1499372103,"201051344000458","219011344069620",27.43,46.20,0,338.14,400.96,165.8,158.1,0.787,766771.6,766771.6,12799,0,0,0,L,1122011218,0,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499372124,2192045.00
07/06/2017 16:15,2,6.008,ACTIVE,219.16,361.89,59.970,1499372103,"201051344000853","219011344069620",27.49,44.30,0,336.94,401.56,167.2,159.5,0.800,767811.2,767811.2,12814,0,0,0,L,1122011218,0,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499372125,2192046.00
07/06/2017 16:15,2,6.006,ACTIVE,216.45,357.98,60.018,1499372103,"201051344000685","219011344069620",27.29,44.50,0,331.83,396.15,165.9,158.2,0.809,761778.7,761778.7,12841,0,0,0,L,1122011218,0,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499372126,2192047.00
07/06/2017 16:15,2,5.969,ACTIVE,217.58,358.58,60.028,1499372103,"201051344000917","219011344069620",27.69,43.60,0,333.03,400.66,167.4,159.6,0.787,758446.9,758446.9,12828,0,0,0,L,1122011218,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499372127,2192048.00
07/06/2017 16:15,2,5.961,ALERT,216.45,357.68,59.986,1499372103,"201051344001145","219011344069620",27.63,43.40,0,301.77,396.45,166.8,159.1,0.769,766436.4,766436.4,12822,0,0,0,L,1122011218,0,123.81,123.14,0002,41,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499372128,2192049.00
07/06/2017 16:15,2,6.049,ACTIVE,218.03,359.78,59.981,1499372103,"201051344000651","219011344069620",27.27,43.20,0,337.54,400.96,167.1,159.4,0.765,755199.3,755199.3,12820,0,0,0,L,1122011218,0,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499372129,2192050.00
07/06/2017 16:15,2,5.773,ACTIVE,213.51,346.26,59.975,1499372103,"274151322000088","219011344069620",26.48,51.50,0,329.43,381.73,154.7,147.4,0.588,965841.1,965841.1,12732,0,0,0,L,1151911521,0,123.36,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499372130,2192051.00
07/06/2017 16:15,2,3.914,ACTIVE,214.64,409.38,59.970,1499372103,"274151322000068","219011344069620",37.35,54.00,0,378.42,441.24,147.4,140.3,0.566,838044.1,838044.1,13068,0,0,0,L,1151911521,0,123.36,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499372131,2192052.00
07/06/2017 16:15,2,6.018,ACTIVE,217.58,358.28,59.986,1499372103,"201051344001135","219011344069620",27.31,43.80,0,332.13,395.85,166.4,158.7,0.769,750653.1,750653.1,12807,0,0,0,L,1122011218,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499372132,2192053.00
07/06/2017 16:15,2,6.074,ALERT,216.90,357.38,59.981,1499372103,"201051344000594","219011344069620",27.04,49.00,0,300.87,396.75,166.4,158.7,0.747,769830.2,769830.2,12811,0,0,0,L,1122011218,0,123.36,123.59,0002,42,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499372134,2192054.00
07/06/2017 16:15,2,6.057,ACTIVE,217.80,357.98,59.938,1499372103,"201051344001203","219011344069620",27.37,43.60,0,334.54,400.96,167.8,160.1,0.782,760227.4,760227.4,12846,0,0,0,L,1122011218,0,124.94,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499372135,2192055.00
07/06/2017 16:15,2,5.732,ACTIVE,213.51,361.89,59.981,1499372103,"274151322000054","219011344069620",25.94,53.00,0,332.13,381.42,150.6,143.4,0.579,982617.0,982617.0,12714,0,0,0,L,1151911521,0,122.91,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499372136,2192056.00
07/06/2017 16:15,2,6.057,ACTIVE,217.80,356.78,59.965,1499372103,"201051344000867","219011344069620",27.23,46.40,0,332.73,398.86,167.0,159.2,0.765,754034.6,754034.6,12846,0,0,0,L,1122011218,0,124.04,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499372137,2192057.00
07/06/2017 16:15,2,5.896,ACTIVE,217.80,357.98,59.981,1499372103,"201051344001093","219011344069620",27.47,42.00,0,333.93,400.06,164.2,156.5,0.747,758375.4,758375.4,12836,0,0,0,L,1122011218,0,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499372138,2192058.00
07/06/2017 16:15,2,6.014,ACTIVE,218.26,358.88,59.975,1499372103,"201051344000900","219011344069620",27.83,41.50,0,334.24,401.86,169.4,161.6,0.773,775646.8,775646.8,12825,0,0,0,L,1122011218,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499372139,2192059.00
07/06/2017 16:15,2,5.889,ACTIVE,218.26,357.98,59.981,1499372103,"201051344000648","219011344069620",27.19,44.30,0,338.14,400.36,162.3,154.7,0.756,763435.6,763435.6,12813,0,0,0,L,1122011218,0,123.59,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499372140,2192060.00
07/06/2017 16:15,2,5.850,ACTIVE,218.48,357.98,59.975,1499372103,"201051344000569","219011344069620",28.13,43.20,0,333.93,401.26,166.6,158.8,0.787,777716.5,777716.5,12789,0,0,0,L,1122011218,0,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499372140,2192061.00
07/06/2017 16:15,2,6.078,ACTIVE,218.71,360.08,59.975,1499372103,"201051344000983","219011344069620",27.23,44.50,0,333.33,401.56,167.7,159.9,0.800,768308.5,768308.5,12817,0,0,0,L,1122011218,0,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499372141,2192062.00
07/06/2017 16:15,2,6.086,ALERT,218.71,359.18,59.970,1499372103,"201051344001158","219011344069620",26.70,45.80,0,298.17,400.66,164.6,156.9,0.773,753041.9,753041.9,12820,0,0,0,L,1122011218,0,124.04,124.49,0002,43,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499372143,2192063.00
07/06/2017 16:15,2,5.932,ACTIVE,218.48,359.78,59.975,1499372103,"201051344000576","219011344069620",27.33,43.00,0,337.54,401.26,164.2,156.5,0.769,767602.5,767602.5,12820,0,0,0,L,1122011218,0,124.04,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499372144,2192064.00
07/06/2017 16:15,2,5.805,ACTIVE,213.96,365.80,59.959,1499372103,"274151322000087","219011344069620",26.62,63.30,0,332.73,382.03,156.4,149.1,0.579,956715.7,956715.7,12914,0,0,0,L,1151911521,0,123.14,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499372145,2192065.00
07/06/2017 16:30,2,5.336,ACTIVE,218.03,357.68,59.965,1499373003,"201051344000645","219011344069620",26.96,43.80,0,328.52,400.06,145.7,138.7,0.681,766577.7,766577.7,12800,0,0,0,L,1122011218,0,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373004,2192066.00
07/06/2017 16:30,2,5.104,ACTIVE,213.51,344.45,59.965,1499373003,"274151322000085","219011344069620",25.68,50.80,0,321.01,378.72,132.8,126.2,0.513,978207.2,978207.2,12722,0,0,0,L,1151911521,0,123.14,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373005,2192067.00
07/06/2017 16:30,2,5.365,ACTIVE,217.58,356.78,59.981,1499373003,"201051344000633","219011344069620",27.17,45.50,0,327.02,400.06,147.7,140.7,0.707,753381.6,753381.6,12852,0,0,0,L,1122011218,0,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373006,2192068.00
07/06/2017 16:30,2,5.398,ACTIVE,218.26,357.08,59.981,1499373003,"201051344000469","219011344069620",27.15,39.50,0,326.42,404.87,148.5,141.4,0.712,756877.4,756877.4,12826,0,0,0,L,1122011218,0,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373007,2192069.00
07/06/2017 16:30,2,5.305,ACTIVE,216.00,354.37,59.970,1499373003,"201051344000646","219011344069620",27.61,44.80,0,320.41,398.26,148.3,141.3,0.712,751896.2,751896.2,12817,0,0,0,L,1122011218,0,124.27,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373008,2192070.00
07/06/2017 16:30,2,5.203,ACTIVE,213.74,363.69,59.975,1499373003,"274151322000052","219011344069620",27.14,58.50,0,321.61,382.03,142.9,136.0,0.566,1017237.0,1017237.0,12732,0,0,0,L,1151911521,0,122.23,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373009,2192071.00
07/06/2017 16:30,2,5.545,ACTIVE,217.13,356.78,59.975,1499373003,"201051344000585","219011344069620",27.45,43.20,0,326.72,399.46,154.4,147.1,0.716,764838.5,764838.5,12817,0,0,0,L,1122011218,0,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373010,2192072.00
07/06/2017 16:30,2,5.322,ACTIVE,216.00,353.17,59.975,1499373003,"201051344001230","219011344069620",27.45,44.00,0,321.01,397.35,147.9,140.9,0.698,756460.5,756460.5,12838,0,0,0,L,1122011218,0,123.81,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373011,2192073.00
07/06/2017 16:30,2,5.248,ACTIVE,217.35,356.78,59.954,1499373003,"201051344000582","219011344069620",27.65,42.00,0,325.22,398.26,147.1,140.0,0.685,745793.9,745793.9,12808,0,0,0,L,1122011218,0,124.49,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373012,2192074.00
07/06/2017 16:30,2,5.262,ACTIVE,216.22,354.67,59.981,1499373003,"201051344000955","219011344069620",27.39,44.00,0,321.31,393.45,146.0,139.0,0.689,765350.6,765350.6,12829,0,0,0,L,1122011218,0,123.59,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373013,2192075.00
07/06/2017 16:30,2,3.398,ACTIVE,213.51,421.10,59.959,1499373003,"274151322000094","219011344069620",38.15,52.80,0,382.33,437.63,130.7,124.3,0.504,837454.0,837454.0,13054,0,0,0,L,1151911521,0,122.46,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373013,2192076.00
07/06/2017 16:30,2,5.311,ACTIVE,218.26,356.48,59.975,1499373003,"201051344000579","219011344069620",27.49,47.30,0,326.72,399.76,147.8,140.7,0.685,775018.9,775018.9,12817,0,0,0,L,1122011218,0,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373014,2192077.00
07/06/2017 16:30,2,5.279,ACTIVE,216.22,354.37,59.970,1499373003,"201051344000890","219011344069620",27.47,46.40,0,322.51,397.35,146.9,139.9,0.685,759398.3,759398.3,12827,0,0,0,L,1122011218,0,124.27,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373015,2192078.00
07/06/2017 16:30,2,5.273,ACTIVE,216.67,354.37,59.970,1499373003,"201051344000438","219011344069620",27.25,45.00,0,321.31,397.96,145.5,138.5,0.694,761912.3,761912.3,12814,0,0,0,L,1122011218,0,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373016,2192079.00
07/06/2017 16:30,2,5.164,ACTIVE,216.45,350.17,59.970,1499373003,"201051344000417","219011344069620",18.05,45.00,0,323.11,378.12,94.5,89.3,0.446,690384.4,690384.4,12841,0,0,0,L,1122011218,0,123.81,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373017,2192080.00
07/06/2017 16:30,2,5.223,ACTIVE,212.83,359.78,59.949,1499373003,"274151322000083","219011344069620",27.10,56.00,0,322.21,381.42,143.2,136.3,0.579,1006987.9,1006987.9,12737,0,0,0,L,1151911521,0,122.23,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373018,2192081.00
07/06/2017 16:30,2,5.467,ACTIVE,214.41,348.66,59.970,1499373003,"274151322000076","219011344069620",27.71,56.00,0,321.31,384.43,153.5,146.2,0.601,1074468.9,1074468.9,12742,0,0,0,L,1151911521,0,122.91,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373019,2192082.00
07/06/2017 16:30,2,5.381,ACTIVE,217.13,355.28,59.975,1499373003,"201051344000868","219011344069620",27.33,41.50,0,322.81,400.06,148.9,141.8,0.685,755290.9,755290.9,12831,0,0,0,L,1122011218,0,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373020,2192083.00
07/06/2017 16:30,2,5.521,ACTIVE,213.06,345.06,59.970,1499373003,"274151322000095","219011344069620",27.65,58.80,0,321.31,383.83,154.4,147.1,0.583,1064127.1,1064127.1,12751,0,0,0,L,1151911521,0,122.91,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373021,2192084.00
07/06/2017 16:30,2,5.309,ACTIVE,218.48,353.47,59.944,1499373003,"201051344000988","219011344069620",17.93,42.50,0,328.22,382.03,96.4,91.1,0.446,662783.2,662783.2,12810,0,0,0,L,1122011218,0,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373022,2192085.00
07/06/2017 16:30,2,5.463,ACTIVE,217.13,354.07,59.970,1499373003,"201051344001025","219011344069620",27.49,44.80,0,324.32,399.46,152.0,144.8,0.698,762122.0,762122.0,12822,0,0,0,L,1122011218,0,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373023,2192086.00
07/06/2017 16:30,2,5.287,ACTIVE,218.26,355.58,59.975,1499373003,"201051344000458","219011344069620",27.51,45.50,0,327.62,399.76,147.3,140.2,0.703,766809.3,766809.3,12800,0,0,0,L,1122011218,0,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373024,2192087.00
07/06/2017 16:30,2,5.305,ACTIVE,218.93,357.98,59.970,1499373003,"201051344000853","219011344069620",27.57,43.80,0,326.42,403.67,148.1,141.1,0.712,767849.3,767849.3,12815,0,0,0,L,1122011218,0,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373025,2192088.00
07/06/2017 16:30,2,5.348,ACTIVE,216.22,355.58,59.975,1499373003,"201051344000685","219011344069620",27.35,43.80,0,321.91,397.66,148.1,141.0,0.720,761816.6,761816.6,12842,0,0,0,L,1122011218,0,124.49,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373026,2192089.00
07/06/2017 16:30,2,5.361,ACTIVE,217.13,355.58,59.959,1499373003,"201051344000917","219011344069620",27.67,43.00,0,326.42,399.16,150.2,143.0,0.720,758485.1,758485.1,12829,0,0,0,L,1122011218,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373027,2192090.00
07/06/2017 16:30,2,5.355,ACTIVE,216.45,355.88,59.938,1499373003,"201051344001145","219011344069620",27.63,43.40,0,322.51,397.35,149.8,142.7,0.689,766474.6,766474.6,12824,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373027,2192091.00
07/06/2017 16:30,2,5.396,ACTIVE,217.35,356.78,59.965,1499373003,"201051344000651","219011344069620",27.45,43.20,0,327.62,400.96,150.0,142.9,0.689,755237.5,755237.5,12821,0,0,0,L,1122011218,0,124.94,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373028,2192092.00
07/06/2017 16:30,2,5.152,ACTIVE,213.06,348.06,59.959,1499373003,"274151322000088","219011344069620",26.64,51.80,0,321.91,380.52,139.0,132.2,0.530,965876.4,965876.4,12733,0,0,0,L,1151911521,0,122.91,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373029,2192093.00
07/06/2017 16:30,2,3.523,ACTIVE,214.19,401.26,59.970,1499373003,"274151322000068","219011344069620",37.35,54.30,0,381.73,440.64,132.1,125.5,0.504,838077.9,838077.9,13069,0,0,0,L,1151911521,0,122.91,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373030,2192094.00
07/06/2017 16:30,2,5.346,ACTIVE,216.90,354.67,59.959,1499373003,"201051344001135","219011344069620",27.47,43.80,0,322.51,398.26,148.8,141.6,0.689,750691.1,750691.1,12808,0,0,0,L,1122011218,0,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373031,2192095.00
07/06/2017 16:30,2,5.367,ACTIVE,216.67,354.37,59.959,1499373003,"201051344000594","219011344069620",27.29,48.50,0,320.11,399.16,148.3,141.3,0.694,769868.1,769868.1,12813,0,0,0,L,1122011218,0,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373032,2192096.00
07/06/2017 16:30,2,5.312,ACTIVE,217.35,355.28,59.965,1499373003,"201051344001203","219011344069620",27.75,43.00,0,321.31,399.76,149.3,142.1,0.703,760265.7,760265.7,12847,0,0,0,L,1122011218,0,124.94,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373033,2192097.00
07/06/2017 16:30,2,5.096,ACTIVE,213.51,353.17,59.965,1499373003,"274151322000054","219011344069620",26.12,51.80,0,321.31,380.22,134.7,128.1,0.513,982651.4,982651.4,12715,0,0,0,L,1151911521,0,122.91,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373034,2192098.00
07/06/2017 16:30,2,5.295,ACTIVE,217.58,354.67,59.959,1499373003,"201051344000867","219011344069620",27.61,46.00,0,323.11,398.86,147.9,140.9,0.676,754072.6,754072.6,12847,0,0,0,L,1122011218,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373035,2192099.00
07/06/2017 16:30,2,5.176,ACTIVE,217.35,356.78,59.975,1499373003,"201051344001093","219011344069620",27.85,41.00,0,322.51,397.66,145.9,138.9,0.672,758412.8,758412.8,12837,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373036,2192100.00
07/06/2017 16:30,2,5.271,ACTIVE,218.03,356.78,59.991,1499373003,"201051344000900","219011344069620",27.97,41.30,0,326.72,405.17,149.3,142.2,0.685,775685.3,775685.3,12826,0,0,0,L,1122011218,0,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373037,2192101.00
07/06/2017 16:30,2,5.191,ACTIVE,218.26,355.58,59.970,1499373003,"201051344000648","219011344069620",27.25,43.40,0,328.22,399.16,143.3,136.4,0.681,763472.5,763472.5,12814,0,0,0,L,1122011218,0,123.59,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373038,2192102.00
07/06/2017 16:30,2,5.297,ACTIVE,217.80,356.18,59.965,1499373003,"201051344000569","219011344069620",27.51,42.50,0,327.62,400.06,147.5,140.4,0.698,777754.4,777754.4,12790,0,0,0,L,1122011218,0,123.36,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373039,2192103.00
07/06/2017 16:30,2,5.307,ACTIVE,218.26,357.08,59.965,1499373003,"201051344000983","219011344069620",27.71,44.80,0,327.92,399.16,149.0,141.9,0.698,768346.7,768346.7,12818,0,0,0,L,1122011218,0,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373040,2192104.00
07/06/2017 16:30,2,5.299,ACTIVE,218.26,356.18,59.975,1499373003,"201051344001158","219011344069620",27.27,45.50,0,328.52,403.67,146.3,139.3,0.689,753079.4,753079.4,12822,0,0,0,L,1122011218,0,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373041,2192105.00
07/06/2017 16:30,2,5.219,ACTIVE,218.26,356.18,59.986,1499373003,"201051344000576","219011344069620",27.53,43.40,0,327.62,403.07,145.6,138.6,0.689,767639.7,767639.7,12821,0,0,0,L,1122011218,0,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373042,2192106.00
07/06/2017 16:30,2,5.143,ACTIVE,213.51,351.67,59.975,1499373003,"274151322000087","219011344069620",27.00,62.80,0,320.41,379.92,140.5,133.7,0.526,956751.4,956751.4,12915,0,0,0,L,1151911521,0,122.91,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373042,2192107.00
07/06/2017 16:45,2,5.162,ACTIVE,218.26,355.58,59.981,1499373904,"201051344000645","219011344069620",27.51,42.30,0,337.24,390.14,143.9,137.0,0.667,766611.7,766611.7,12801,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373905,2192108.00
07/06/2017 16:45,2,5.008,ACTIVE,214.19,343.55,59.954,1499373904,"274151322000085","219011344069620",25.80,50.00,0,333.33,372.41,130.8,124.3,0.499,978238.0,978238.0,12723,0,0,0,L,1151911521,0,123.36,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373906,2192109.00
07/06/2017 16:45,2,5.193,ACTIVE,217.80,357.38,59.981,1499373904,"201051344000633","219011344069620",27.65,44.00,0,333.93,390.44,145.6,138.6,0.694,753415.9,753415.9,12853,0,0,0,L,1122011218,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373907,2192110.00
07/06/2017 16:45,2,5.150,ACTIVE,218.48,357.68,59.975,1499373904,"201051344000469","219011344069620",28.13,38.20,0,336.94,394.05,146.7,139.7,0.694,756912.0,756912.0,12827,0,0,0,L,1122011218,0,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373908,2192111.00
07/06/2017 16:45,2,5.211,ACTIVE,216.22,352.27,59.981,1499373904,"201051344000646","219011344069620",27.43,43.80,0,332.13,389.24,144.9,137.9,0.694,751930.6,751930.6,12818,0,0,0,L,1122011218,0,124.27,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373909,2192112.00
07/06/2017 16:45,2,5.047,ACTIVE,213.74,345.06,59.970,1499373904,"274151322000052","219011344069620",27.19,55.80,0,332.43,376.31,138.9,132.1,0.548,1017270.1,1017270.1,12733,0,0,0,L,1151911521,0,122.46,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373910,2192113.00
07/06/2017 16:45,2,5.334,ACTIVE,217.35,355.58,59.970,1499373904,"201051344000585","219011344069620",27.77,42.50,0,333.03,390.14,149.9,142.8,0.703,764874.3,764874.3,12818,0,0,0,L,1122011218,0,123.81,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373911,2192114.00
07/06/2017 16:45,2,5.031,ACTIVE,216.00,352.27,59.959,1499373904,"201051344001230","219011344069620",27.99,43.00,0,332.73,389.84,142.5,135.6,0.672,756494.7,756494.7,12839,0,0,0,L,1122011218,0,123.81,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373911,2192115.00
07/06/2017 16:45,2,5.082,ACTIVE,217.35,355.88,59.965,1499373904,"201051344000582","219011344069620",27.57,41.50,0,332.73,389.84,141.9,135.0,0.663,745828.0,745828.0,12809,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373912,2192116.00
07/06/2017 16:45,2,5.115,ACTIVE,216.22,355.28,59.970,1499373904,"201051344000955","219011344069620",27.29,43.60,0,332.13,388.04,141.3,134.5,0.685,765384.6,765384.6,12830,0,0,0,L,1122011218,0,123.59,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373913,2192117.00
07/06/2017 16:45,2,3.369,ACTIVE,214.19,404.57,59.975,1499373904,"274151322000094","219011344069620",37.41,52.00,0,380.22,436.13,127.3,121.0,0.491,837484.4,837484.4,13055,0,0,0,L,1151911521,0,122.68,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373914,2192118.00
07/06/2017 16:45,2,5.236,ACTIVE,218.26,357.38,59.975,1499373904,"201051344000579","219011344069620",27.65,46.00,0,337.84,393.45,146.8,139.7,0.681,775053.4,775053.4,12818,0,0,0,L,1122011218,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373915,2192119.00
07/06/2017 16:45,2,5.209,ACTIVE,216.22,353.47,59.933,1499373904,"201051344000890","219011344069620",27.53,45.80,0,333.03,389.54,145.1,138.1,0.681,759432.5,759432.5,12828,0,0,0,L,1122011218,0,124.27,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373916,2192120.00
07/06/2017 16:45,2,5.148,ACTIVE,217.13,356.48,59.991,1499373904,"201051344000438","219011344069620",27.67,44.00,0,332.73,388.94,144.4,137.4,0.685,761946.3,761946.3,12815,0,0,0,L,1122011218,0,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373917,2192121.00
07/06/2017 16:45,2,5.105,ACTIVE,216.00,349.56,59.975,1499373904,"201051344000417","219011344069620",18.01,44.30,0,333.03,373.01,93.2,88.0,0.455,690406.2,690406.2,12842,0,0,0,L,1122011218,0,123.14,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373918,2192122.00
07/06/2017 16:45,2,5.135,ACTIVE,213.29,345.66,59.949,1499373904,"274151322000083","219011344069620",27.15,56.00,0,332.13,373.91,141.2,134.3,0.566,1007021.2,1007021.2,12738,0,0,0,L,1151911521,0,122.46,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373919,2192123.00
07/06/2017 16:45,2,5.281,ACTIVE,214.41,365.19,59.970,1499373904,"274151322000076","219011344069620",27.89,54.80,0,333.63,380.22,149.0,141.9,0.597,1074504.4,1074504.4,12743,0,0,0,L,1151911521,0,123.14,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373920,2192124.00
07/06/2017 16:45,2,5.174,ACTIVE,216.90,354.97,59.944,1499373904,"201051344000868","219011344069620",27.59,40.20,0,332.13,389.84,144.6,137.6,0.654,755325.4,755325.4,12832,0,0,0,L,1122011218,0,123.36,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373921,2192125.00
07/06/2017 16:45,2,5.309,ACTIVE,213.51,345.96,59.981,1499373904,"274151322000095","219011344069620",27.69,57.00,0,332.43,376.31,148.8,141.7,0.561,1064162.9,1064162.9,12752,0,0,0,L,1151911521,0,122.91,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373922,2192126.00
07/06/2017 16:45,2,5.141,ACTIVE,218.26,352.87,60.018,1499373904,"201051344000988","219011344069620",17.93,40.80,0,337.54,378.12,93.5,88.3,0.442,662805.4,662805.4,12811,0,0,0,L,1122011218,0,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373923,2192127.00
07/06/2017 16:45,2,5.213,ACTIVE,216.90,354.07,59.981,1499373904,"201051344001025","219011344069620",27.61,43.80,0,333.03,390.44,145.7,138.7,0.658,762157.1,762157.1,12823,0,0,0,L,1122011218,0,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373923,2192128.00
07/06/2017 16:45,2,4.992,ACTIVE,217.80,355.58,59.981,1499373904,"201051344000458","219011344069620",28.03,43.60,0,338.44,392.55,141.8,134.9,0.676,766843.5,766843.5,12801,0,0,0,L,1122011218,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373924,2192129.00
07/06/2017 16:45,2,5.096,ACTIVE,218.71,357.38,59.981,1499373904,"201051344000853","219011344069620",27.71,41.80,0,338.74,394.95,143.0,136.1,0.676,767883.8,767883.8,12816,0,0,0,L,1122011218,0,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373925,2192130.00
07/06/2017 16:45,2,5.047,ACTIVE,216.22,353.77,59.981,1499373904,"201051344000685","219011344069620",27.49,43.40,0,331.23,388.64,140.5,133.7,0.685,761850.8,761850.8,12843,0,0,0,L,1122011218,0,124.49,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373926,2192131.00
07/06/2017 16:45,2,5.018,ACTIVE,216.90,353.77,59.970,1499373904,"201051344000917","219011344069620",27.97,42.80,0,332.13,388.94,142.1,135.2,0.667,758519.8,758519.8,12830,0,0,0,L,1122011218,0,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373927,2192132.00
07/06/2017 16:45,2,5.105,ACTIVE,216.22,353.77,59.991,1499373904,"201051344001145","219011344069620",27.45,42.30,0,332.43,388.94,141.9,135.0,0.658,766509.2,766509.2,12825,0,0,0,L,1122011218,0,123.81,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373928,2192133.00
07/06/2017 16:45,2,5.064,ACTIVE,217.35,355.88,59.981,1499373904,"201051344000651","219011344069620",27.55,42.00,0,334.24,389.84,141.3,134.5,0.654,755272.0,755272.0,12822,0,0,0,L,1122011218,0,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373929,2192134.00
07/06/2017 16:45,2,4.793,ACTIVE,213.51,352.87,59.981,1499373904,"274151322000088","219011344069620",27.06,50.40,0,331.83,375.41,131.3,124.8,0.495,965908.4,965908.4,12734,0,0,0,L,1151911521,0,123.14,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373930,2192135.00
07/06/2017 16:45,2,3.342,ACTIVE,214.64,400.96,59.975,1499373904,"274151322000068","219011344069620",37.29,52.80,0,384.43,437.93,126.6,120.3,0.486,838108.4,838108.4,13070,0,0,0,L,1151911521,0,122.91,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373931,2192136.00
07/06/2017 16:45,2,5.148,ACTIVE,216.90,354.67,59.981,1499373904,"201051344001135","219011344069620",27.57,42.50,0,332.43,388.34,143.7,136.8,0.672,750725.5,750725.5,12809,0,0,0,L,1122011218,0,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373932,2192137.00
07/06/2017 16:45,2,5.238,ACTIVE,216.67,356.18,60.018,1499373904,"201051344000594","219011344069620",27.39,47.00,0,331.83,390.14,145.3,138.4,0.681,769902.6,769902.6,12814,0,0,0,L,1122011218,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373932,2192138.00
07/06/2017 16:45,2,5.186,ACTIVE,217.35,355.58,59.965,1499373904,"201051344001203","219011344069620",27.79,42.80,0,334.84,390.14,146.0,139.0,0.685,760300.4,760300.4,12848,0,0,0,L,1122011218,0,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373933,2192139.00
07/06/2017 16:45,2,4.959,ACTIVE,214.19,360.99,59.996,1499373904,"274151322000054","219011344069620",26.38,50.20,0,332.43,373.61,132.5,126.0,0.504,982682.7,982682.7,12716,0,0,0,L,1151911521,0,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373934,2192140.00
07/06/2017 16:45,2,5.186,ACTIVE,217.35,355.58,59.981,1499373904,"201051344000867","219011344069620",27.71,44.00,0,333.03,388.94,145.5,138.5,0.663,754107.1,754107.1,12848,0,0,0,L,1122011218,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373935,2192141.00
07/06/2017 16:45,2,4.994,ACTIVE,217.13,356.18,60.007,1499373904,"201051344001093","219011344069620",27.95,40.80,0,333.33,389.24,141.4,134.6,0.654,758446.6,758446.6,12838,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373936,2192142.00
07/06/2017 16:45,2,5.139,ACTIVE,218.03,355.28,59.954,1499373904,"201051344000900","219011344069620",27.87,40.00,0,334.84,390.74,145.1,138.1,0.667,775720.2,775720.2,12827,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373937,2192143.00
07/06/2017 16:45,2,4.961,ACTIVE,217.80,355.88,59.986,1499373904,"201051344000648","219011344069620",27.57,42.30,0,337.54,389.84,138.6,131.8,0.654,763505.9,763505.9,12815,0,0,0,L,1122011218,0,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373938,2192144.00
07/06/2017 16:45,2,5.014,ACTIVE,218.03,356.78,60.018,1499373904,"201051344000569","219011344069620",27.91,41.00,0,334.84,393.15,141.8,135.0,0.667,777788.8,777788.8,12791,0,0,0,L,1122011218,0,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373939,2192145.00
07/06/2017 16:45,2,5.041,ACTIVE,218.26,355.88,59.996,1499373904,"201051344000983","219011344069620",27.93,42.50,0,333.93,392.85,142.5,135.6,0.672,768381.3,768381.3,12819,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373940,2192146.00
07/06/2017 16:45,2,5.070,ACTIVE,218.03,355.58,59.986,1499373904,"201051344001158","219011344069620",27.21,43.60,0,336.64,389.84,139.7,132.9,0.658,753113.4,753113.4,12823,0,0,0,L,1122011218,0,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373941,2192147.00
07/06/2017 16:45,2,4.932,ACTIVE,218.03,357.08,60.028,1499373904,"201051344000576","219011344069620",27.97,40.60,0,337.54,393.75,139.6,132.8,0.658,767673.5,767673.5,12822,0,0,0,L,1122011218,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373942,2192148.00
07/06/2017 16:45,2,4.877,ACTIVE,213.96,352.87,59.991,1499373904,"274151322000087","219011344069620",27.12,62.50,0,332.43,375.41,133.8,127.3,0.495,956783.9,956783.9,12916,0,0,0,L,1151911521,0,123.14,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499373943,2192149.00
07/06/2017 17:00,2,3.699,ACTIVE,216.90,351.07,59.981,1499374805,"201051344000645","219011344069620",27.85,40.40,0,334.24,391.94,104.3,98.8,0.477,766641.7,766641.7,12802,0,0,0,L,1122011218,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499374806,2192150.00
07/06/2017 17:00,2,3.572,ACTIVE,213.29,353.77,59.986,1499374805,"274151322000085","219011344069620",26.44,49.80,0,310.49,408.48,95.6,90.3,0.362,978265.4,978265.4,12724,0,0,0,L,1151911521,0,122.91,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499374807,2192151.00
07/06/2017 17:00,2,3.764,ALERT,216.22,352.27,59.986,1499374805,"201051344000633","219011344069620",27.65,43.00,0,297.87,390.14,105.4,99.8,0.513,753446.3,753446.3,12854,0,0,0,L,1122011218,0,123.36,123.81,0002,40,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499374809,2192152.00
07/06/2017 17:00,2,3.729,ACTIVE,216.67,351.37,59.986,1499374805,"201051344000469","219011344069620",28.17,37.30,0,315.90,393.75,106.3,100.7,0.508,756942.7,756942.7,12828,0,0,0,L,1122011218,0,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499374809,2192153.00
07/06/2017 17:00,2,3.729,ACTIVE,215.09,349.86,59.991,1499374805,"201051344000646","219011344069620",27.89,42.80,0,332.13,389.54,105.3,99.7,0.508,751961.0,751961.0,12819,0,0,0,L,1122011218,0,123.59,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499374810,2192154.00
07/06/2017 17:00,2,3.650,ACTIVE,212.83,344.15,59.986,1499374805,"274151322000052","219011344069620",27.53,54.00,0,331.83,376.31,101.8,96.3,0.402,1017299.4,1017299.4,12734,0,0,0,L,1151911521,0,122.01,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499374811,2192155.00
07/06/2017 17:00,2,3.873,ACTIVE,215.77,350.17,59.986,1499374805,"201051344000585","219011344069620",28.15,41.80,0,332.43,390.14,110.3,104.6,0.513,764906.1,764906.1,12819,0,0,0,L,1122011218,0,123.14,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499374812,2192156.00
