ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2017 17:00,2,3.709,ACTIVE,214.87,348.36,59.996,1499374805,"201051344001230","219011344069620",27.77,42.00,0,333.03,389.24,104.3,98.7,0.491,756524.9,756524.9,12840,0,0,0,L,1122011218,0,123.36,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499374813,2192157.00
07/06/2017 17:00,2,3.674,ACTIVE,216.22,352.27,59.986,1499374805,"201051344000582","219011344069620",27.83,41.50,0,332.73,390.14,103.5,98.0,0.482,745858.0,745858.0,12810,0,0,0,L,1122011218,0,123.81,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499374814,2192158.00
07/06/2017 17:00,2,3.674,ACTIVE,214.87,348.66,59.981,1499374805,"201051344000955","219011344069620",27.85,43.00,0,333.03,388.34,103.7,98.1,0.491,765414.5,765414.5,12831,0,0,0,L,1122011218,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499374815,2192159.00
07/06/2017 17:00,2,2.367,ACTIVE,212.83,414.79,59.981,1499374805,"274151322000094","219011344069620",38.41,51.30,0,377.52,465.28,92.8,87.6,0.358,837511.1,837511.1,13056,0,0,0,L,1151911521,0,122.01,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499374816,2192160.00
07/06/2017 17:00,2,3.746,ACTIVE,216.67,351.67,59.981,1499374805,"201051344000579","219011344069620",27.99,44.00,0,333.63,393.45,106.2,100.5,0.495,775084.0,775084.0,12819,0,0,0,L,1122011218,0,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499374817,2192161.00
07/06/2017 17:00,2,3.750,ACTIVE,214.87,348.66,59.986,1499374805,"201051344000890","219011344069620",27.63,44.50,0,333.03,389.24,104.9,99.3,0.482,759462.7,759462.7,12829,0,0,0,L,1122011218,0,123.59,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499374817,2192162.00
07/06/2017 17:00,2,3.629,ACTIVE,215.54,348.96,59.981,1499374805,"201051344000438","219011344069620",28.23,43.40,0,333.33,388.64,103.7,98.2,0.499,761976.2,761976.2,12816,0,0,0,L,1122011218,0,123.81,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499374818,2192163.00
07/06/2017 17:00,2,3.645,ACTIVE,215.32,355.58,59.981,1499374805,"201051344000417","219011344069620",18.27,42.30,0,318.61,388.34,67.4,63.2,0.583,690425.4,690425.4,12843,0,0,0,L,1122011218,0,123.14,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499374819,2192164.00
07/06/2017 17:00,2,3.705,ACTIVE,212.61,341.75,59.975,1499374805,"274151322000083","219011344069620",27.53,54.30,0,308.99,403.97,103.2,97.7,0.411,1007050.7,1007050.7,12739,0,0,0,L,1151911521,0,122.01,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499374820,2192165.00
07/06/2017 17:00,2,3.832,ACTIVE,213.51,345.66,59.975,1499374805,"274151322000076","219011344069620",28.19,53.00,0,333.33,379.92,109.5,103.7,0.429,1074535.8,1074535.8,12744,0,0,0,L,1151911521,0,122.68,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499374821,2192166.00
07/06/2017 17:00,2,3.793,ACTIVE,216.00,350.17,59.981,1499374805,"201051344000868","219011344069620",27.77,38.80,0,332.43,389.54,106.7,101.0,0.491,755356.0,755356.0,12833,0,0,0,L,1122011218,0,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499374822,2192167.00
07/06/2017 17:00,2,3.912,ALERT,212.61,350.17,59.975,1499374805,"274151322000095","219011344069620",27.83,54.80,0,296.96,380.82,110.3,104.5,0.420,1064194.3,1064194.3,12753,0,0,0,L,1151911521,0,122.46,122.46,0002,43,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499374824,2192168.00
07/06/2017 17:00,2,3.805,ACTIVE,216.67,357.98,59.986,1499374805,"201051344000988","219011344069620",17.99,38.00,0,317.40,399.16,69.4,65.0,0.597,662825.1,662825.1,12812,0,0,0,L,1122011218,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499374825,2192169.00
07/06/2017 17:00,2,3.818,ACTIVE,215.77,348.36,59.970,1499374805,"201051344001025","219011344069620",27.93,43.00,0,332.73,389.84,108.0,102.3,0.495,762188.1,762188.1,12824,0,0,0,L,1122011218,0,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499374826,2192170.00
07/06/2017 17:00,2,3.693,ACTIVE,216.45,348.96,59.970,1499374805,"201051344000458","219011344069620",28.15,41.80,0,334.24,393.45,105.3,99.7,0.499,766873.8,766873.8,12802,0,0,0,L,1122011218,0,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499374827,2192171.00
07/06/2017 17:00,2,3.758,ACTIVE,217.13,351.67,59.981,1499374805,"201051344000853","219011344069620",27.97,40.20,0,335.44,394.35,106.4,100.8,0.504,767914.3,767914.3,12817,0,0,0,L,1122011218,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499374827,2192172.00
07/06/2017 17:00,2,3.729,ACTIVE,215.09,350.17,59.975,1499374805,"201051344000685","219011344069620",27.63,41.80,0,332.73,388.34,104.3,98.8,0.517,761880.9,761880.9,12844,0,0,0,L,1122011218,0,124.04,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499374828,2192173.00
07/06/2017 17:00,2,3.691,ACTIVE,215.54,350.77,59.991,1499374805,"201051344000917","219011344069620",28.29,42.00,0,332.43,389.54,105.7,100.0,0.504,758550.3,758550.3,12831,0,0,0,L,1122011218,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499374829,2192174.00
07/06/2017 17:00,2,3.754,ACTIVE,215.32,349.56,59.975,1499374805,"201051344001145","219011344069620",27.89,41.30,0,332.43,388.94,106.0,100.4,0.491,766539.7,766539.7,12826,0,0,0,L,1122011218,0,123.36,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499374830,2192175.00
07/06/2017 17:00,2,3.711,ACTIVE,216.00,351.07,59.991,1499374805,"201051344000651","219011344069620",28.03,41.80,0,333.63,389.24,105.3,99.7,0.486,755302.3,755302.3,12823,0,0,0,L,1122011218,0,124.04,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499374831,2192176.00
07/06/2017 17:00,2,3.547,ACTIVE,212.83,340.85,60.007,1499374805,"274151322000088","219011344069620",27.25,48.80,0,331.23,373.01,97.8,92.5,0.371,965936.4,965936.4,12735,0,0,0,L,1151911521,0,122.91,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499374832,2192177.00
07/06/2017 17:00,2,2.443,ACTIVE,213.74,413.29,59.970,1499374805,"274151322000068","219011344069620",37.63,51.80,0,383.23,435.53,92.9,87.7,0.354,838135.1,838135.1,13071,0,0,0,L,1151911521,0,122.91,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499374833,2192178.00
07/06/2017 17:00,2,3.738,ACTIVE,215.32,348.96,59.986,1499374805,"201051344001135","219011344069620",27.87,41.80,0,333.03,388.34,105.6,100.0,0.491,750755.8,750755.8,12810,0,0,0,L,1122011218,0,123.36,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499374834,2192179.00
07/06/2017 17:00,2,3.723,ACTIVE,215.32,348.96,59.975,1499374805,"201051344000594","219011344069620",27.87,46.40,0,309.59,390.14,105.1,99.5,0.491,769933.0,769933.0,12815,0,0,0,L,1122011218,0,122.68,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499374835,2192180.00
07/06/2017 17:00,2,3.709,ACTIVE,216.00,349.56,59.986,1499374805,"201051344001203","219011344069620",28.07,42.30,0,333.33,389.84,105.4,99.8,0.499,760330.8,760330.8,12849,0,0,0,L,1122011218,0,124.04,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499374836,2192181.00
07/06/2017 17:00,2,3.574,ACTIVE,212.83,341.15,59.996,1499374805,"274151322000054","219011344069620",26.50,49.30,0,331.53,372.71,96.0,90.7,0.367,982710.3,982710.3,12717,0,0,0,L,1151911521,0,122.46,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499374837,2192182.00
07/06/2017 17:00,2,3.711,ACTIVE,216.22,348.66,59.975,1499374805,"201051344000867","219011344069620",27.91,42.30,0,319.51,388.64,104.9,99.3,0.477,754137.5,754137.5,12849,0,0,0,L,1122011218,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499374838,2192183.00
07/06/2017 17:00,2,3.594,ACTIVE,215.54,350.77,59.991,1499374805,"201051344001093","219011344069620",27.93,40.40,0,333.03,388.94,101.7,96.2,0.477,758476.2,758476.2,12839,0,0,0,L,1122011218,0,123.59,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499374839,2192184.00
07/06/2017 17:00,2,3.680,ACTIVE,216.45,351.67,59.965,1499374805,"201051344000900","219011344069620",28.25,38.80,0,333.03,393.15,105.3,99.7,0.482,775750.9,775750.9,12828,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499374840,2192185.00
07/06/2017 17:00,2,3.543,ACTIVE,216.45,350.47,59.986,1499374805,"201051344000648","219011344069620",28.11,40.60,0,333.03,392.55,100.9,95.5,0.486,763535.3,763535.3,12816,0,0,0,L,1122011218,0,122.68,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499374841,2192186.00
07/06/2017 17:00,2,3.645,ACTIVE,216.45,348.66,59.991,1499374805,"201051344000569","219011344069620",28.21,40.40,0,332.73,392.85,104.1,98.6,0.495,777819.2,777819.2,12792,0,0,0,L,1122011218,0,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499374841,2192187.00
07/06/2017 17:00,2,3.672,ACTIVE,216.67,350.17,60.007,1499374805,"201051344000983","219011344069620",28.27,40.40,0,333.03,393.45,105.1,99.5,0.499,768411.9,768411.9,12820,0,0,0,L,1122011218,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499374842,2192188.00
07/06/2017 17:00,2,3.674,ACTIVE,216.67,350.47,59.986,1499374805,"201051344001158","219011344069620",27.67,41.80,0,333.03,392.55,103.0,97.5,0.491,753143.4,753143.4,12824,0,0,0,L,1122011218,0,123.14,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499374843,2192189.00
07/06/2017 17:00,2,3.613,ACTIVE,216.90,351.37,59.996,1499374805,"201051344000576","219011344069620",27.79,39.30,0,333.93,393.75,101.7,96.3,0.486,767703.2,767703.2,12823,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499374844,2192190.00
07/06/2017 17:00,2,3.516,ALERT,213.06,342.05,60.012,1499374805,"274151322000087","219011344069620",27.61,60.50,0,295.76,379.32,98.4,93.0,0.358,956812.3,956812.3,12917,0,0,0,L,1151911521,0,122.46,122.91,0002,49,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499374846,2192191.00
07/06/2017 17:15,2,3.297,ACTIVE,216.45,349.56,59.986,1499375703,"201051344000645","219011344069620",27.89,39.00,0,333.93,375.71,93.2,88.0,0.433,766665.8,766665.8,12803,0,0,0,L,1122011218,0,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499375704,2192192.00
07/06/2017 17:15,2,3.223,ACTIVE,213.06,351.37,59.975,1499375703,"274151322000085","219011344069620",26.40,49.00,0,333.03,362.19,86.2,81.2,0.327,978287.6,978287.6,12725,0,0,0,L,1151911521,0,122.91,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499375705,2192193.00
07/06/2017 17:15,2,3.365,ACTIVE,216.00,350.17,59.954,1499375703,"201051344000633","219011344069620",27.65,41.80,0,333.33,376.62,94.3,89.1,0.446,753470.7,753470.7,12856,0,0,0,L,1122011218,0,123.14,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499375706,2192194.00
07/06/2017 17:15,2,3.326,ACTIVE,216.45,350.77,59.986,1499375703,"201051344000469","219011344069620",28.17,36.30,0,333.63,376.92,94.9,89.7,0.455,756967.3,756967.3,12829,0,0,0,L,1122011218,0,122.68,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499375707,2192195.00
07/06/2017 17:15,2,3.307,ACTIVE,214.87,347.76,60.028,1499375703,"201051344000646","219011344069620",28.03,41.30,0,333.63,376.62,94.0,88.8,0.451,751985.3,751985.3,12820,0,0,0,L,1122011218,0,123.36,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499375708,2192196.00
07/06/2017 17:15,2,3.264,ACTIVE,212.61,343.25,60.002,1499375703,"274151322000052","219011344069620",27.57,53.30,0,332.43,364.29,91.2,86.1,0.354,1017323.0,1017323.0,12735,0,0,0,L,1151911521,0,122.01,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499375709,2192197.00
07/06/2017 17:15,2,3.490,ACTIVE,215.77,349.56,60.007,1499375703,"201051344000585","219011344069620",27.79,40.80,0,333.33,376.92,98.2,92.9,0.451,764931.7,764931.7,12820,0,0,0,L,1122011218,0,123.36,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499375710,2192198.00
07/06/2017 17:15,2,3.268,ACTIVE,214.87,346.86,60.002,1499375703,"201051344001230","219011344069620",28.09,40.80,0,331.83,375.11,93.1,87.9,0.442,756549.1,756549.1,12841,0,0,0,L,1122011218,0,123.36,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499375711,2192199.00
07/06/2017 17:15,2,3.264,ACTIVE,216.00,348.66,60.034,1499375703,"201051344000582","219011344069620",27.79,40.60,0,333.03,376.62,92.0,86.8,0.442,745882.0,745882.0,12811,0,0,0,L,1122011218,0,123.59,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499375712,2192200.00
07/06/2017 17:15,2,3.236,ACTIVE,215.09,347.76,59.996,1499375703,"201051344000955","219011344069620",28.07,41.50,0,333.63,375.71,92.1,86.9,0.442,765438.5,765438.5,12832,0,0,0,L,1122011218,0,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499375713,2192201.00
07/06/2017 17:15,2,2.125,ACTIVE,213.06,413.29,59.996,1499375703,"274151322000094","219011344069620",37.87,50.40,0,387.74,435.23,81.6,76.8,0.314,837532.4,837532.4,13057,0,0,0,L,1151911521,0,122.46,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499375714,2192202.00
07/06/2017 17:15,2,3.332,ACTIVE,216.22,347.76,59.996,1499375703,"201051344000579","219011344069620",27.91,42.50,0,333.33,376.31,94.2,89.0,0.442,775108.6,775108.6,12820,0,0,0,L,1122011218,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499375715,2192203.00
07/06/2017 17:15,2,3.289,ACTIVE,215.09,347.76,59.996,1499375703,"201051344000890","219011344069620",27.83,43.40,0,333.93,376.31,92.6,87.5,0.424,759487.0,759487.0,12830,0,0,0,L,1122011218,0,123.36,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499375716,2192204.00
07/06/2017 17:15,2,3.195,ACTIVE,215.77,349.86,60.002,1499375703,"201051344000438","219011344069620",28.29,42.00,0,334.24,376.31,91.6,86.5,0.438,762000.2,762000.2,12817,0,0,0,L,1122011218,0,123.81,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499375716,2192205.00
07/06/2017 17:15,2,3.266,ACTIVE,215.32,352.87,60.002,1499375703,"201051344000417","219011344069620",17.97,40.40,0,332.43,384.13,59.5,55.5,0.513,690440.8,690440.8,12844,0,0,0,L,1122011218,0,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499375717,2192206.00
07/06/2017 17:15,2,3.248,ACTIVE,212.38,349.86,60.002,1499375703,"274151322000083","219011344069620",27.53,51.80,0,331.23,363.99,90.5,85.5,0.362,1007074.5,1007074.5,12740,0,0,0,L,1151911521,0,122.23,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499375718,2192207.00
07/06/2017 17:15,2,3.375,ACTIVE,213.51,352.87,60.007,1499375703,"274151322000076","219011344069620",28.15,51.30,0,333.63,366.40,96.2,90.9,0.376,1074561.1,1074561.1,12745,0,0,0,L,1151911521,0,122.46,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499375719,2192208.00
07/06/2017 17:15,2,3.283,ACTIVE,215.32,347.46,60.007,1499375703,"201051344000868","219011344069620",28.03,37.80,0,333.33,376.62,93.2,88.1,0.429,755380.5,755380.5,12834,0,0,0,L,1122011218,0,122.23,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499375720,2192209.00
07/06/2017 17:15,2,3.414,ACTIVE,212.61,352.87,60.002,1499375703,"274151322000095","219011344069620",27.91,52.30,0,331.23,365.49,96.4,91.1,0.358,1064219.7,1064219.7,12755,0,0,0,L,1151911521,0,122.68,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499375721,2192210.00
07/06/2017 17:15,2,3.287,ACTIVE,216.22,354.67,59.986,1499375703,"201051344000988","219011344069620",18.23,36.00,0,333.33,387.14,60.7,56.6,0.521,662840.9,662840.9,12813,0,0,0,L,1122011218,0,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499375722,2192211.00
07/06/2017 17:15,2,3.346,ACTIVE,215.54,347.16,59.986,1499375703,"201051344001025","219011344069620",27.83,41.50,0,334.24,377.22,94.3,89.1,0.424,762213.0,762213.0,12825,0,0,0,L,1122011218,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499375723,2192212.00
07/06/2017 17:15,2,3.236,ACTIVE,216.45,348.66,59.970,1499375703,"201051344000458","219011344069620",28.07,40.40,0,333.33,376.31,92.1,86.9,0.442,766898.0,766898.0,12803,0,0,0,L,1122011218,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499375724,2192213.00
07/06/2017 17:15,2,3.268,ACTIVE,216.67,349.56,60.007,1499375703,"201051344000853","219011344069620",28.11,38.80,0,335.44,377.22,93.0,87.8,0.442,767938.8,767938.8,12818,0,0,0,L,1122011218,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499375725,2192214.00
07/06/2017 17:15,2,3.227,ACTIVE,215.09,348.66,60.012,1499375703,"201051344000685","219011344069620",27.93,40.80,0,333.93,376.62,91.3,86.2,0.451,761905.0,761905.0,12845,0,0,0,L,1122011218,0,124.04,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499375726,2192215.00
07/06/2017 17:15,2,3.260,ACTIVE,215.54,347.76,59.991,1499375703,"201051344000917","219011344069620",28.01,41.00,0,332.43,376.62,92.5,87.3,0.442,758574.7,758574.7,12832,0,0,0,L,1122011218,0,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499375727,2192216.00
07/06/2017 17:15,2,3.285,ACTIVE,215.32,348.06,60.012,1499375703,"201051344001145","219011344069620",27.85,40.00,0,333.93,376.62,92.7,87.5,0.429,766564.2,766564.2,12827,0,0,0,L,1122011218,0,123.36,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499375728,2192217.00
07/06/2017 17:15,2,3.240,ACTIVE,216.22,347.46,60.018,1499375703,"201051344000651","219011344069620",28.03,40.20,0,333.63,375.71,92.0,86.9,0.438,755326.7,755326.7,12824,0,0,0,L,1122011218,0,124.27,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499375729,2192218.00
07/06/2017 17:15,2,3.068,ACTIVE,212.83,339.95,60.002,1499375703,"274151322000088","219011344069620",27.51,47.30,0,331.83,363.09,85.5,80.6,0.323,965959.0,965959.0,12736,0,0,0,L,1151911521,0,122.68,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499375729,2192219.00
07/06/2017 17:15,2,2.143,ACTIVE,213.51,402.46,59.996,1499375703,"274151322000068","219011344069620",37.23,50.40,0,391.04,440.34,80.6,75.9,0.309,838156.4,838156.4,13072,0,0,0,L,1151911521,0,122.68,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499375730,2192220.00
07/06/2017 17:15,2,3.262,ACTIVE,215.32,346.56,60.012,1499375703,"201051344001135","219011344069620",27.99,40.60,0,334.84,376.31,92.5,87.3,0.424,750780.2,750780.2,12811,0,0,0,L,1122011218,0,123.59,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499375731,2192221.00
07/06/2017 17:15,2,3.285,ACTIVE,215.09,348.06,60.012,1499375703,"201051344000594","219011344069620",27.77,44.80,0,333.33,376.92,92.3,87.2,0.424,769957.4,769957.4,12816,0,0,0,L,1122011218,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499375732,2192222.00
07/06/2017 17:15,2,3.273,ACTIVE,215.54,347.16,60.018,1499375703,"201051344001203","219011344069620",27.87,41.30,0,333.93,376.62,92.4,87.2,0.442,760355.3,760355.3,12850,0,0,0,L,1122011218,0,123.81,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499375733,2192223.00
07/06/2017 17:15,2,3.107,ACTIVE,213.06,349.86,60.002,1499375703,"274151322000054","219011344069620",26.88,46.80,0,332.13,363.09,84.7,79.8,0.323,982732.7,982732.7,12718,0,0,0,L,1151911521,0,122.68,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499375734,2192224.00
07/06/2017 17:15,2,3.293,ACTIVE,215.77,347.76,60.007,1499375703,"201051344000867","219011344069620",27.73,40.80,0,334.54,376.31,92.5,87.4,0.424,754162.0,754162.0,12850,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499375735,2192225.00
07/06/2017 17:15,2,3.125,ACTIVE,215.54,348.96,60.002,1499375703,"201051344001093","219011344069620",28.29,39.30,0,333.33,375.41,89.5,84.5,0.411,758499.9,758499.9,12840,0,0,0,L,1122011218,0,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499375736,2192226.00
07/06/2017 17:15,2,3.230,ACTIVE,216.00,348.96,60.007,1499375703,"201051344000900","219011344069620",28.35,37.30,0,333.33,376.31,92.8,87.7,0.420,775775.5,775775.5,12829,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499375737,2192227.00
07/06/2017 17:15,2,3.139,ACTIVE,216.45,349.26,60.012,1499375703,"201051344000648","219011344069620",28.09,39.00,0,333.33,376.01,89.3,84.2,0.424,763559.0,763559.0,12817,0,0,0,L,1122011218,0,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499375738,2192228.00
07/06/2017 17:15,2,3.207,ACTIVE,216.00,348.96,60.034,1499375703,"201051344000569","219011344069620",28.29,39.30,0,333.33,376.62,91.9,86.8,0.442,777843.6,777843.6,12793,0,0,0,L,1122011218,0,122.46,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499375739,2192229.00
07/06/2017 17:15,2,3.260,ACTIVE,216.22,348.06,60.007,1499375703,"201051344000983","219011344069620",28.17,39.30,0,333.93,377.22,93.0,87.8,0.442,768436.6,768436.6,12821,0,0,0,L,1122011218,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499375740,2192230.00
07/06/2017 17:15,2,3.250,ACTIVE,216.00,348.36,60.012,1499375703,"201051344001158","219011344069620",27.67,40.20,0,333.63,376.31,90.9,85.8,0.424,753167.5,753167.5,12825,0,0,0,L,1122011218,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499375741,2192231.00
07/06/2017 17:15,2,3.182,ACTIVE,216.45,349.56,60.018,1499375703,"201051344000576","219011344069620",27.79,37.80,0,334.24,376.31,89.5,84.5,0.433,767727.1,767727.1,12824,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499375742,2192232.00
07/06/2017 17:15,2,3.113,ACTIVE,213.06,347.16,60.007,1499375703,"274151322000087","219011344069620",27.41,59.00,0,332.13,362.79,86.4,81.5,0.314,956835.3,956835.3,12919,0,0,0,L,1151911521,0,122.46,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499375743,2192233.00
07/06/2017 17:30,2,3.842,ACTIVE,216.67,350.47,59.965,1499376603,"201051344000645","219011344069620",27.65,38.40,0,334.24,375.71,107.6,101.9,0.499,766687.6,766687.6,12804,0,0,0,L,1122011218,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499376605,2192234.00
07/06/2017 17:30,2,3.686,ACTIVE,213.06,342.05,59.965,1499376603,"274151322000085","219011344069620",26.68,46.80,0,328.22,376.62,99.5,94.1,0.380,978307.7,978307.7,12726,0,0,0,L,1151911521,0,123.14,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499376605,2192235.00
07/06/2017 17:30,2,3.844,ACTIVE,216.45,351.37,59.981,1499376603,"201051344000633","219011344069620",28.05,40.40,0,333.03,377.22,109.2,103.4,0.530,753492.8,753492.8,12857,0,0,0,L,1122011218,0,123.36,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499376606,2192236.00
07/06/2017 17:30,2,3.809,ACTIVE,216.90,351.37,59.975,1499376603,"201051344000469","219011344069620",28.43,35.40,0,333.63,377.52,109.7,103.9,0.535,756989.5,756989.5,12830,0,0,0,L,1122011218,0,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499376607,2192237.00
07/06/2017 17:30,2,3.801,ACTIVE,215.32,350.77,59.970,1499376603,"201051344000646","219011344069620",28.29,40.60,0,333.03,377.52,108.8,103.1,0.526,752007.4,752007.4,12821,0,0,0,L,1122011218,0,123.59,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499376608,2192238.00
07/06/2017 17:30,2,3.750,ACTIVE,213.06,341.15,59.959,1499376603,"274151322000052","219011344069620",27.83,51.00,0,327.92,364.29,105.7,100.0,0.411,1017344.4,1017344.4,12736,0,0,0,L,1151911521,0,122.23,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499376609,2192239.00
07/06/2017 17:30,2,4.045,ACTIVE,216.22,351.37,59.970,1499376603,"201051344000585","219011344069620",27.85,39.80,0,322.51,377.22,114.2,108.3,0.535,764954.9,764954.9,12821,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499376610,2192240.00
07/06/2017 17:30,2,3.797,ACTIVE,215.09,347.76,59.954,1499376603,"201051344001230","219011344069620",28.27,40.20,0,332.43,376.01,108.7,103.0,0.517,756571.1,756571.1,12842,0,0,0,L,1122011218,0,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499376611,2192241.00
07/06/2017 17:30,2,3.816,ACTIVE,216.45,349.86,59.981,1499376603,"201051344000582","219011344069620",27.99,39.30,0,333.93,376.92,108.2,102.5,0.508,745903.8,745903.8,12812,0,0,0,L,1122011218,0,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499376612,2192242.00
07/06/2017 17:30,2,3.793,ACTIVE,215.32,349.26,59.970,1499376603,"201051344000955","219011344069620",28.15,40.60,0,333.33,376.01,108.2,102.5,0.517,765460.3,765460.3,12833,0,0,0,L,1122011218,0,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499376613,2192243.00
07/06/2017 17:30,2,2.465,ACTIVE,213.06,420.80,59.965,1499376603,"274151322000094","219011344069620",38.43,48.00,0,387.44,444.54,96.5,91.2,0.376,837551.7,837551.7,13058,0,0,0,L,1151911521,0,122.46,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499376614,2192244.00
07/06/2017 17:30,2,3.908,ACTIVE,216.67,351.67,59.970,1499376603,"201051344000579","219011344069620",27.97,41.80,0,333.93,377.22,110.7,104.9,0.521,775131.0,775131.0,12821,0,0,0,L,1122011218,0,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499376615,2192245.00
07/06/2017 17:30,2,3.844,ACTIVE,215.54,349.26,59.970,1499376603,"201051344000890","219011344069620",28.09,42.30,0,333.63,377.22,109.3,103.5,0.491,759509.0,759509.0,12831,0,0,0,L,1122011218,0,123.81,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499376615,2192246.00
07/06/2017 17:30,2,3.811,ACTIVE,216.00,349.56,59.970,1499376603,"201051344000438","219011344069620",27.99,41.30,0,333.63,376.92,108.0,102.3,0.513,762022.0,762022.0,12818,0,0,0,L,1122011218,0,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499376616,2192247.00
07/06/2017 17:30,2,3.842,ACTIVE,215.54,356.18,59.975,1499376603,"201051344000417","219011344069620",17.91,39.30,0,332.13,385.03,69.7,65.3,0.592,690454.8,690454.8,12845,0,0,0,L,1122011218,0,123.14,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499376617,2192248.00
07/06/2017 17:30,2,3.775,ACTIVE,213.06,344.15,59.996,1499376603,"274151322000083","219011344069620",27.73,50.60,0,329.43,363.99,106.0,100.4,0.420,1007096.1,1007096.1,12741,0,0,0,L,1151911521,0,122.23,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499376618,2192249.00
07/06/2017 17:30,2,3.924,ACTIVE,213.74,351.07,59.986,1499376603,"274151322000076","219011344069620",28.35,50.40,0,333.03,366.70,112.7,106.8,0.438,1074584.1,1074584.1,12746,0,0,0,L,1151911521,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499376619,2192250.00
07/06/2017 17:30,2,3.803,ACTIVE,215.77,350.47,59.970,1499376603,"201051344000868","219011344069620",28.01,36.80,0,334.24,377.82,107.9,102.2,0.504,755402.8,755402.8,12835,0,0,0,L,1122011218,0,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499376620,2192251.00
07/06/2017 17:30,2,3.932,ACTIVE,213.06,355.88,59.975,1499376603,"274151322000095","219011344069620",28.25,51.00,0,330.03,365.80,112.5,106.6,0.424,1064242.9,1064242.9,12756,0,0,0,L,1151911521,0,122.91,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499376621,2192252.00
07/06/2017 17:30,2,3.809,ACTIVE,216.67,358.28,59.975,1499376603,"201051344000988","219011344069620",18.27,35.00,0,332.73,388.94,70.5,66.2,0.605,662855.3,662855.3,12814,0,0,0,L,1122011218,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499376622,2192253.00
07/06/2017 17:30,2,3.846,ACTIVE,216.00,349.86,59.965,1499376603,"201051344001025","219011344069620",28.21,40.80,0,324.62,377.82,109.9,104.1,0.508,762235.6,762235.6,12826,0,0,0,L,1122011218,0,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499376623,2192254.00
07/06/2017 17:30,2,3.742,ACTIVE,216.90,350.77,59.970,1499376603,"201051344000458","219011344069620",28.21,39.50,0,334.24,376.92,107.0,101.3,0.517,766920.1,766920.1,12804,0,0,0,L,1122011218,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499376624,2192255.00
07/06/2017 17:30,2,3.822,ACTIVE,217.13,351.07,59.970,1499376603,"201051344000853","219011344069620",27.87,38.40,0,335.14,378.12,107.9,102.3,0.513,767961.1,767961.1,12819,0,0,0,L,1122011218,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499376624,2192256.00
07/06/2017 17:30,2,3.768,ACTIVE,215.54,351.37,59.938,1499376603,"201051344000685","219011344069620",27.97,40.00,0,333.93,376.92,106.7,101.0,0.530,761926.9,761926.9,12846,0,0,0,L,1122011218,0,124.04,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499376625,2192257.00
07/06/2017 17:30,2,3.793,ACTIVE,216.22,351.37,59.975,1499376603,"201051344000917","219011344069620",28.13,40.20,0,333.33,377.52,108.1,102.4,0.508,758596.9,758596.9,12833,0,0,0,L,1122011218,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499376626,2192258.00
07/06/2017 17:30,2,3.807,ACTIVE,215.54,349.56,59.970,1499376603,"201051344001145","219011344069620",28.03,39.00,0,333.93,377.22,108.0,102.3,0.504,766586.5,766586.5,12828,0,0,0,L,1122011218,0,123.36,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499376627,2192259.00
07/06/2017 17:30,2,3.738,ACTIVE,216.45,350.77,59.970,1499376603,"201051344000651","219011344069620",28.31,39.80,0,333.93,376.62,107.2,101.5,0.495,755348.8,755348.8,12825,0,0,0,L,1122011218,0,124.27,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499376628,2192260.00
07/06/2017 17:30,2,3.566,ACTIVE,213.06,347.46,59.986,1499376603,"274151322000088","219011344069620",27.43,45.80,0,330.33,363.39,99.1,93.7,0.376,965979.6,965979.6,12737,0,0,0,L,1151911521,0,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499376629,2192261.00
07/06/2017 17:30,2,2.414,ACTIVE,213.96,409.98,59.975,1499376603,"274151322000068","219011344069620",38.39,50.00,0,382.03,446.95,93.5,88.3,0.358,838175.8,838175.8,13073,0,0,0,L,1151911521,0,123.14,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499376630,2192262.00
07/06/2017 17:30,2,3.752,ACTIVE,215.77,348.06,59.981,1499376603,"201051344001135","219011344069620",28.07,40.00,0,334.24,376.92,106.7,101.0,0.495,750802.5,750802.5,12812,0,0,0,L,1122011218,0,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499376631,2192263.00
07/06/2017 17:30,2,3.750,ACTIVE,215.54,349.26,59.981,1499376603,"201051344000594","219011344069620",27.93,44.00,0,333.03,377.82,106.1,100.5,0.495,769979.7,769979.7,12817,0,0,0,L,1122011218,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499376632,2192264.00
07/06/2017 17:30,2,3.738,ACTIVE,216.22,349.56,60.018,1499376603,"201051344001203","219011344069620",28.01,40.60,0,328.52,377.52,106.0,100.4,0.499,760377.7,760377.7,12851,0,0,0,L,1122011218,0,124.27,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499376633,2192265.00
07/06/2017 17:30,2,3.529,ACTIVE,213.06,351.67,59.970,1499376603,"274151322000054","219011344069620",27.12,45.80,0,330.93,364.29,96.9,91.6,0.371,982753.1,982753.1,12719,0,0,0,L,1151911521,0,122.91,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499376633,2192266.00
07/06/2017 17:30,2,3.691,ACTIVE,216.45,348.96,59.986,1499376603,"201051344000867","219011344069620",27.97,40.00,0,333.93,377.22,104.5,98.9,0.482,754184.4,754184.4,12851,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499376634,2192267.00
07/06/2017 17:30,2,3.506,ACTIVE,216.22,350.47,59.970,1499376603,"201051344001093","219011344069620",28.45,38.40,0,328.82,376.01,101.0,95.5,0.464,758521.6,758521.6,12841,0,0,0,L,1122011218,0,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499376635,2192268.00
07/06/2017 17:30,2,3.602,ACTIVE,216.22,348.06,59.975,1499376603,"201051344000900","219011344069620",28.47,36.30,0,333.63,377.22,103.9,98.4,0.477,775798.0,775798.0,12830,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499376636,2192269.00
07/06/2017 17:30,2,3.463,ACTIVE,216.45,349.86,59.986,1499376603,"201051344000648","219011344069620",28.37,38.20,0,333.93,376.31,99.5,94.1,0.473,763580.6,763580.6,12818,0,0,0,L,1122011218,0,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499376637,2192270.00
07/06/2017 17:30,2,3.562,ACTIVE,216.67,350.77,59.981,1499376603,"201051344000569","219011344069620",28.41,38.00,0,333.63,377.22,102.5,97.0,0.477,777865.9,777865.9,12794,0,0,0,L,1122011218,0,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499376638,2192271.00
07/06/2017 17:30,2,3.613,ACTIVE,216.67,350.47,59.981,1499376603,"201051344000983","219011344069620",28.35,38.60,0,333.63,377.22,103.8,98.2,0.495,768459.1,768459.1,12822,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499376639,2192272.00
07/06/2017 17:30,2,3.623,ACTIVE,216.45,350.47,59.981,1499376603,"201051344001158","219011344069620",27.81,39.80,0,333.93,376.62,102.1,96.7,0.482,753189.7,753189.7,12826,0,0,0,L,1122011218,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499376640,2192273.00
07/06/2017 17:30,2,3.520,ACTIVE,216.90,349.86,59.975,1499376603,"201051344000576","219011344069620",28.25,37.00,0,333.33,376.92,100.7,95.3,0.482,767748.9,767748.9,12825,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499376641,2192274.00
07/06/2017 17:30,2,3.465,ACTIVE,213.29,350.77,59.986,1499376603,"274151322000087","219011344069620",27.71,57.30,0,330.33,363.09,97.2,91.9,0.354,956856.2,956856.2,12920,0,0,0,L,1151911521,0,122.68,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499376642,2192275.00
07/06/2017 17:45,2,1.764,ACTIVE,215.32,351.07,59.981,1499377503,"201051344000645","219011344069620",27.63,35.40,0,319.51,388.64,49.4,45.7,0.415,766707.2,766707.2,12805,0,0,0,L,1122011218,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499377505,2192276.00
07/06/2017 17:45,2,1.674,ACTIVE,213.29,344.45,59.986,1499377503,"274151322000085","219011344069620",26.98,43.40,0,328.22,375.11,45.8,42.2,0.309,978325.8,978325.8,12727,0,0,0,L,1151911521,0,122.91,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499377506,2192277.00
07/06/2017 17:45,2,1.748,ACTIVE,215.09,352.27,60.028,1499377503,"201051344000633","219011344069620",28.31,37.80,0,318.61,389.84,50.1,46.5,0.429,753512.7,753512.7,12858,0,0,0,L,1122011218,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499377507,2192278.00
07/06/2017 17:45,2,1.779,ACTIVE,214.64,351.37,59.986,1499377503,"201051344000469","219011344069620",28.01,32.80,0,317.40,389.24,50.5,46.8,0.433,757009.5,757009.5,12831,0,0,0,L,1122011218,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499377508,2192279.00
07/06/2017 17:45,2,1.754,ACTIVE,213.96,350.17,59.981,1499377503,"201051344000646","219011344069620",28.19,37.80,0,317.40,388.04,50.1,46.4,0.420,752027.3,752027.3,12822,0,0,0,L,1122011218,0,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499377509,2192280.00
07/06/2017 17:45,2,1.736,ACTIVE,212.83,353.47,59.975,1499377503,"274151322000052","219011344069620",27.61,46.60,0,326.12,375.41,48.6,45.0,0.345,1017363.6,1017363.6,12737,0,0,0,L,1151911521,0,122.23,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499377510,2192281.00
07/06/2017 17:45,2,1.842,ACTIVE,214.41,351.37,59.981,1499377503,"201051344000585","219011344069620",28.29,37.00,0,318.00,388.34,52.8,49.0,0.433,764975.7,764975.7,12822,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499377511,2192282.00
07/06/2017 17:45,2,1.730,ACTIVE,213.96,349.26,59.996,1499377503,"201051344001230","219011344069620",28.21,37.00,0,318.30,386.23,49.5,45.8,0.415,756590.7,756590.7,12843,0,0,0,L,1122011218,0,122.68,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499377512,2192283.00
07/06/2017 17:45,2,1.736,ACTIVE,214.87,351.67,60.007,1499377503,"201051344000582","219011344069620",27.81,36.80,0,318.61,389.24,48.9,45.3,0.411,745923.2,745923.2,12813,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499377513,2192284.00
07/06/2017 17:45,2,1.758,ACTIVE,213.96,349.56,59.959,1499377503,"201051344000955","219011344069620",28.07,37.80,0,318.91,386.53,50.0,46.3,0.420,765479.8,765479.8,12834,0,0,0,L,1122011218,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499377514,2192285.00
07/06/2017 17:45,2,1.143,ACTIVE,212.61,405.47,59.981,1499377503,"274151322000094","219011344069620",37.03,44.30,0,331.23,444.54,42.9,39.5,0.296,837568.8,837568.8,13059,0,0,0,L,1151911521,0,122.23,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499377515,2192286.00
07/06/2017 17:45,2,1.793,ACTIVE,214.64,351.07,59.933,1499377503,"201051344000579","219011344069620",28.15,38.20,0,318.91,389.24,51.2,47.5,0.420,775151.0,775151.0,12822,0,0,0,L,1122011218,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499377515,2192287.00
07/06/2017 17:45,2,1.793,ACTIVE,213.74,348.66,59.986,1499377503,"201051344000890","219011344069620",27.51,39.50,0,319.81,388.34,50.0,46.4,0.402,759528.7,759528.7,12832,0,0,0,L,1122011218,0,122.91,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499377516,2192288.00
07/06/2017 17:45,2,1.746,ACTIVE,214.41,350.77,60.034,1499377503,"201051344000438","219011344069620",27.87,38.20,0,320.11,388.34,49.3,45.7,0.424,762041.5,762041.5,12819,0,0,0,L,1122011218,0,123.14,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499377517,2192289.00
07/06/2017 17:45,2,1.764,ACTIVE,214.19,345.96,59.975,1499377503,"201051344000417","219011344069620",18.05,37.80,0,332.13,388.34,32.2,29.2,0.270,690467.3,690467.3,12846,0,0,0,L,1122011218,0,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499377518,2192290.00
07/06/2017 17:45,2,1.723,ACTIVE,212.61,350.47,59.975,1499377503,"274151322000083","219011344069620",27.51,45.80,0,327.32,375.11,48.0,44.4,0.345,1007115.2,1007115.2,12742,0,0,0,L,1151911521,0,122.01,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499377519,2192291.00
07/06/2017 17:45,2,1.793,ACTIVE,213.06,342.65,59.975,1499377503,"274151322000076","219011344069620",28.37,45.30,0,328.82,376.31,51.6,47.9,0.367,1074604.6,1074604.6,12747,0,0,0,L,1151911521,0,122.23,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499377520,2192292.00
07/06/2017 17:45,2,1.787,ACTIVE,214.41,349.56,60.034,1499377503,"201051344000868","219011344069620",27.99,33.80,0,317.10,388.04,50.7,47.0,0.411,755422.6,755422.6,12836,0,0,0,L,1122011218,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499377521,2192293.00
07/06/2017 17:45,2,1.805,ACTIVE,212.38,348.06,59.981,1499377503,"274151322000095","219011344069620",27.89,45.80,0,327.32,375.71,51.0,47.3,0.345,1064263.4,1064263.4,12757,0,0,0,L,1151911521,0,122.23,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499377522,2192294.00
07/06/2017 17:45,2,1.785,ACTIVE,214.64,348.36,59.975,1499377503,"201051344000988","219011344069620",18.15,33.50,0,333.93,392.55,32.8,29.7,0.270,662868.0,662868.0,12815,0,0,0,L,1122011218,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499377523,2192295.00
07/06/2017 17:45,2,1.789,ACTIVE,214.41,351.07,59.933,1499377503,"201051344001025","219011344069620",28.09,37.50,0,316.20,389.54,50.9,47.2,0.420,762255.8,762255.8,12827,0,0,0,L,1122011218,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499377524,2192296.00
07/06/2017 17:45,2,1.744,ACTIVE,215.09,350.47,59.965,1499377503,"201051344000458","219011344069620",28.05,36.00,0,316.80,389.24,49.6,45.9,0.420,766939.6,766939.6,12805,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499377524,2192297.00
07/06/2017 17:45,2,1.744,ACTIVE,215.32,351.97,60.002,1499377503,"201051344000853","219011344069620",28.39,35.20,0,320.71,391.04,50.2,46.5,0.424,767980.8,767980.8,12820,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499377525,2192298.00
