ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2017 17:45,2,1.732,ACTIVE,214.41,351.67,59.970,1499377503,"201051344000685","219011344069620",27.63,37.30,0,317.70,387.74,48.5,44.9,0.429,761946.3,761946.3,12847,0,0,0,L,1122011218,0,123.59,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499377526,2192299.00
07/06/2017 17:45,2,1.744,ACTIVE,214.41,350.47,59.975,1499377503,"201051344000917","219011344069620",27.97,37.30,0,321.01,388.64,49.5,45.8,0.415,758616.6,758616.6,12834,0,0,0,L,1122011218,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499377527,2192300.00
07/06/2017 17:45,2,1.768,ACTIVE,214.19,350.77,60.012,1499377503,"201051344001145","219011344069620",27.73,36.50,0,319.81,388.04,49.6,46.0,0.407,766606.2,766606.2,12829,0,0,0,L,1122011218,0,122.68,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499377528,2192301.00
07/06/2017 17:45,2,1.742,ACTIVE,214.87,351.67,59.975,1499377503,"201051344000651","219011344069620",27.97,37.00,0,317.10,388.34,49.4,45.8,0.407,755368.4,755368.4,12826,0,0,0,L,1122011218,0,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499377529,2192302.00
07/06/2017 17:45,2,1.660,ACTIVE,212.38,345.06,59.975,1499377503,"274151322000088","219011344069620",27.29,42.00,0,327.62,375.11,45.9,42.3,0.318,965997.6,965997.6,12738,0,0,0,L,1151911521,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499377530,2192303.00
07/06/2017 17:45,2,1.127,ACTIVE,213.06,408.18,59.965,1499377503,"274151322000068","219011344069620",38.05,45.00,0,333.33,442.74,43.4,40.0,0.296,838192.8,838192.8,13074,0,0,0,L,1151911521,0,122.46,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499377531,2192304.00
07/06/2017 17:45,2,1.777,ACTIVE,214.19,350.47,59.981,1499377503,"201051344001135","219011344069620",28.19,36.80,0,318.61,387.14,50.8,47.1,0.411,750822.2,750822.2,12813,0,0,0,L,1122011218,0,122.91,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499377532,2192305.00
07/06/2017 17:45,2,1.771,ACTIVE,214.41,350.77,59.917,1499377503,"201051344000594","219011344069620",27.95,40.20,0,318.00,388.04,50.1,46.5,0.415,769999.3,769999.3,12818,0,0,0,L,1122011218,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499377533,2192306.00
07/06/2017 17:45,2,1.768,ACTIVE,214.41,350.17,59.981,1499377503,"201051344001203","219011344069620",28.23,37.80,0,317.70,389.24,50.5,46.8,0.415,760397.4,760397.4,12852,0,0,0,L,1122011218,0,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499377534,2192307.00
07/06/2017 17:45,2,1.674,ACTIVE,212.61,348.66,59.975,1499377503,"274151322000054","219011344069620",27.10,41.50,0,326.42,376.01,45.9,42.4,0.309,982771.1,982771.1,12720,0,0,0,L,1151911521,0,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499377535,2192308.00
07/06/2017 17:45,2,1.805,ACTIVE,214.87,350.17,60.002,1499377503,"201051344000867","219011344069620",27.61,36.50,0,319.51,387.44,50.5,46.8,0.415,754204.0,754204.0,12852,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499377536,2192309.00
07/06/2017 17:45,2,1.711,ACTIVE,214.64,350.77,59.975,1499377503,"201051344001093","219011344069620",28.17,36.00,0,320.41,387.74,48.8,45.2,0.398,758540.6,758540.6,12842,0,0,0,L,1122011218,0,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499377537,2192310.00
07/06/2017 17:45,2,1.775,ACTIVE,214.64,351.07,60.007,1499377503,"201051344000900","219011344069620",27.95,33.80,0,318.61,389.84,50.2,46.6,0.415,775817.6,775817.6,12831,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499377537,2192311.00
07/06/2017 17:45,2,1.709,ACTIVE,215.32,350.77,59.981,1499377503,"201051344000648","219011344069620",28.13,35.00,0,316.80,388.94,48.7,45.1,0.407,763599.5,763599.5,12819,0,0,0,L,1122011218,0,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499377538,2192312.00
07/06/2017 17:45,2,1.768,ACTIVE,215.09,351.67,59.981,1499377503,"201051344000569","219011344069620",27.99,35.20,0,318.00,388.94,50.1,46.5,0.420,777885.3,777885.3,12795,0,0,0,L,1122011218,0,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499377539,2192313.00
07/06/2017 17:45,2,1.770,ACTIVE,214.87,350.77,59.991,1499377503,"201051344000983","219011344069620",28.41,35.20,0,317.40,388.94,50.9,47.2,0.429,768478.8,768478.8,12823,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499377540,2192314.00
07/06/2017 17:45,2,1.785,ACTIVE,214.87,350.47,59.975,1499377503,"201051344001158","219011344069620",27.55,36.00,0,319.51,388.94,49.8,46.2,0.411,753209.0,753209.0,12827,0,0,0,L,1122011218,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499377541,2192315.00
07/06/2017 17:45,2,1.713,ACTIVE,215.32,352.87,59.975,1499377503,"201051344000576","219011344069620",28.07,34.00,0,320.11,389.24,48.8,45.1,0.411,767767.8,767767.8,12826,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499377542,2192316.00
07/06/2017 17:45,2,1.654,ACTIVE,213.06,340.85,59.970,1499377503,"274151322000087","219011344069620",27.75,52.30,0,329.13,375.41,46.5,43.0,0.301,956874.5,956874.5,12921,0,0,0,L,1151911521,0,122.23,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499377543,2192317.00
07/06/2017 18:00,2,1.436,ACTIVE,215.09,348.06,60.012,1499378403,"201051344000645","219011344069620",27.83,32.80,0,334.54,372.71,40.5,37.2,0.331,766717.8,766717.8,12806,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499378404,2192318.00
07/06/2017 18:00,2,1.338,ACTIVE,212.83,339.95,59.996,1499378403,"274151322000085","219011344069620",27.55,39.30,0,330.63,359.78,37.3,34.1,0.247,978335.6,978335.6,12728,0,0,0,L,1151911521,0,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499378405,2192319.00
07/06/2017 18:00,2,1.451,ACTIVE,214.64,349.26,59.981,1499378403,"201051344000633","219011344069620",27.93,34.80,0,333.33,376.62,41.0,37.7,0.340,753523.5,753523.5,12859,0,0,0,L,1122011218,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499378406,2192320.00
07/06/2017 18:00,2,1.424,ACTIVE,214.87,348.36,60.012,1499378403,"201051344000469","219011344069620",28.51,30.50,0,332.43,373.01,41.1,37.8,0.349,757020.4,757020.4,12832,0,0,0,L,1122011218,0,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499378407,2192321.00
07/06/2017 18:00,2,1.430,ACTIVE,213.96,347.46,59.965,1499378403,"201051344000646","219011344069620",28.21,34.50,0,331.53,372.11,40.9,37.5,0.340,752038.1,752038.1,12823,0,0,0,L,1122011218,0,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499378408,2192322.00
07/06/2017 18:00,2,1.393,ACTIVE,212.38,345.36,60.007,1499378403,"274151322000052","219011344069620",27.77,42.30,0,329.43,361.59,39.2,35.9,0.274,1017374.0,1017374.0,12738,0,0,0,L,1151911521,0,121.78,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499378409,2192323.00
07/06/2017 18:00,2,1.502,ACTIVE,214.87,349.56,60.002,1499378403,"201051344000585","219011344069620",28.09,34.00,0,332.43,373.31,42.8,39.4,0.340,764987.1,764987.1,12823,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499378410,2192324.00
07/06/2017 18:00,2,1.426,ACTIVE,214.19,347.16,60.018,1499378403,"201051344001230","219011344069620",27.85,34.30,0,330.63,371.21,40.2,36.9,0.327,756601.4,756601.4,12844,0,0,0,L,1122011218,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499378411,2192325.00
07/06/2017 18:00,2,1.383,ACTIVE,214.87,348.66,60.023,1499378403,"201051344000582","219011344069620",28.31,33.80,0,333.63,373.01,39.6,36.3,0.331,745933.7,745933.7,12814,0,0,0,L,1122011218,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499378412,2192326.00
07/06/2017 18:00,2,1.438,ACTIVE,214.19,347.46,60.018,1499378403,"201051344000955","219011344069620",28.17,34.80,0,333.33,371.51,41.0,37.6,0.345,765490.7,765490.7,12835,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499378413,2192327.00
07/06/2017 18:00,2,0.910,ACTIVE,213.06,403.97,60.018,1499378403,"274151322000094","219011344069620",37.87,41.00,0,331.83,429.82,34.7,31.6,0.239,837578.0,837578.0,13060,0,0,0,L,1151911521,0,122.01,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499378413,2192328.00
07/06/2017 18:00,2,1.455,ACTIVE,214.41,347.76,60.002,1499378403,"201051344000579","219011344069620",28.39,35.00,0,334.24,373.91,41.9,38.5,0.340,775162.0,775162.0,12823,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499378414,2192329.00
07/06/2017 18:00,2,1.441,ACTIVE,214.19,347.46,60.018,1499378403,"201051344000890","219011344069620",28.11,36.30,0,332.43,372.41,41.0,37.7,0.323,759539.6,759539.6,12833,0,0,0,L,1122011218,0,122.91,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499378415,2192330.00
07/06/2017 18:00,2,1.418,ACTIVE,214.64,348.36,60.023,1499378403,"201051344000438","219011344069620",28.11,35.40,0,332.43,373.61,40.4,37.1,0.336,762052.2,762052.2,12820,0,0,0,L,1122011218,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499378416,2192331.00
07/06/2017 18:00,2,1.436,ACTIVE,214.19,344.15,59.965,1499378403,"201051344000417","219011344069620",18.19,35.40,0,332.13,361.59,26.4,23.6,0.217,690474.1,690474.1,12847,0,0,0,L,1122011218,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499378417,2192332.00
07/06/2017 18:00,2,1.371,ACTIVE,212.61,340.55,60.007,1499378403,"274151322000083","219011344069620",27.71,41.30,0,330.03,360.69,38.5,35.2,0.265,1007125.5,1007125.5,12743,0,0,0,L,1151911521,0,121.78,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499378418,2192333.00
07/06/2017 18:00,2,1.443,ACTIVE,213.51,342.95,60.018,1499378403,"274151322000076","219011344069620",28.39,41.30,0,330.93,363.09,41.5,38.2,0.296,1074615.7,1074615.7,12748,0,0,0,L,1151911521,0,122.23,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499378419,2192334.00
07/06/2017 18:00,2,1.459,ACTIVE,213.96,346.26,60.012,1499378403,"201051344000868","219011344069620",27.99,31.50,0,332.43,371.81,41.5,38.1,0.336,755433.6,755433.6,12837,0,0,0,L,1122011218,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499378420,2192335.00
07/06/2017 18:00,2,1.430,ACTIVE,212.61,341.45,59.959,1499378403,"274151322000095","219011344069620",28.07,41.30,0,329.43,361.89,40.7,37.4,0.270,1064274.3,1064274.3,12758,0,0,0,L,1151911521,0,122.68,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499378421,2192336.00
07/06/2017 18:00,2,1.447,ACTIVE,214.64,345.36,60.018,1499378403,"201051344000988","219011344069620",18.19,31.50,0,333.33,363.99,26.7,23.8,0.217,662874.9,662874.9,12816,0,0,0,L,1122011218,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499378422,2192337.00
07/06/2017 18:00,2,1.426,ACTIVE,214.41,347.16,60.012,1499378403,"201051344001025","219011344069620",28.59,34.50,0,333.93,373.31,41.2,37.9,0.323,762266.7,762266.7,12828,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499378422,2192338.00
07/06/2017 18:00,2,1.426,ACTIVE,214.41,347.16,60.012,1499378403,"201051344000458","219011344069620",27.97,33.00,0,333.63,372.41,40.4,37.1,0.340,766950.3,766950.3,12806,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499378423,2192339.00
07/06/2017 18:00,2,1.439,ACTIVE,215.32,349.56,60.007,1499378403,"201051344000853","219011344069620",28.03,32.20,0,333.93,374.51,40.9,37.5,0.336,767991.6,767991.6,12821,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499378424,2192340.00
07/06/2017 18:00,2,1.396,ACTIVE,214.41,348.06,60.012,1499378403,"201051344000685","219011344069620",27.73,34.30,0,333.33,373.01,39.3,36.0,0.349,761956.7,761956.7,12848,0,0,0,L,1122011218,0,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499378425,2192341.00
07/06/2017 18:00,2,1.408,ACTIVE,214.41,348.36,60.028,1499378403,"201051344000917","219011344069620",28.09,34.30,0,331.53,371.81,40.1,36.8,0.336,758627.3,758627.3,12835,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499378426,2192342.00
07/06/2017 18:00,2,1.391,ACTIVE,214.64,348.06,60.012,1499378403,"201051344001145","219011344069620",28.49,33.50,0,333.03,372.41,40.2,36.9,0.327,766616.9,766616.9,12830,0,0,0,L,1122011218,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499378427,2192343.00
07/06/2017 18:00,2,1.422,ACTIVE,214.64,348.06,60.018,1499378403,"201051344000651","219011344069620",27.81,33.80,0,333.93,372.41,40.1,36.7,0.331,755379.1,755379.1,12827,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499378428,2192344.00
07/06/2017 18:00,2,1.330,ACTIVE,212.16,347.16,60.018,1499378403,"274151322000088","219011344069620",27.37,38.60,0,329.73,360.08,36.9,33.7,0.234,966007.5,966007.5,12739,0,0,0,L,1151911521,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499378429,2192345.00
07/06/2017 18:00,2,0.939,ACTIVE,213.51,397.35,60.007,1499378403,"274151322000068","219011344069620",36.92,41.50,0,333.03,429.22,35.0,31.9,0.234,838202.2,838202.2,13075,0,0,0,L,1151911521,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499378430,2192346.00
07/06/2017 18:00,2,1.463,ACTIVE,214.41,347.46,60.028,1499378403,"201051344001135","219011344069620",27.87,33.50,0,332.13,371.21,41.3,38.0,0.323,750833.2,750833.2,12814,0,0,0,L,1122011218,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499378431,2192347.00
07/06/2017 18:00,2,1.441,ACTIVE,213.74,347.16,60.012,1499378403,"201051344000594","219011344069620",27.87,37.00,0,331.23,372.11,40.7,37.4,0.327,770010.1,770010.1,12819,0,0,0,L,1122011218,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499378432,2192348.00
07/06/2017 18:00,2,1.434,ACTIVE,214.64,348.36,60.018,1499378403,"201051344001203","219011344069620",28.17,34.80,0,333.33,373.31,41.0,37.6,0.331,760408.3,760408.3,12853,0,0,0,L,1122011218,0,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499378433,2192349.00
07/06/2017 18:00,2,1.340,ACTIVE,212.83,345.06,60.012,1499378403,"274151322000054","219011344069620",27.45,38.20,0,330.33,360.38,37.2,34.0,0.256,982781.0,982781.0,12721,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499378434,2192350.00
07/06/2017 18:00,2,1.432,ACTIVE,214.41,346.56,60.012,1499378403,"201051344000867","219011344069620",28.31,33.80,0,332.43,376.92,41.1,37.8,0.327,754215.0,754215.0,12853,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499378434,2192351.00
07/06/2017 18:00,2,1.387,ACTIVE,214.64,348.36,60.012,1499378403,"201051344001093","219011344069620",28.21,33.50,0,333.93,371.81,39.7,36.4,0.318,758551.2,758551.2,12843,0,0,0,L,1122011218,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499378435,2192352.00
07/06/2017 18:00,2,1.410,ACTIVE,214.64,348.06,60.012,1499378403,"201051344000900","219011344069620",28.51,31.50,0,332.13,373.01,40.8,37.4,0.331,775828.5,775828.5,12832,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499378436,2192353.00
07/06/2017 18:00,2,1.400,ACTIVE,214.64,347.16,60.018,1499378403,"201051344000648","219011344069620",28.07,32.40,0,333.93,372.71,39.8,36.5,0.331,763610.0,763610.0,12820,0,0,0,L,1122011218,0,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499378437,2192354.00
07/06/2017 18:00,2,1.420,ACTIVE,214.41,347.46,59.975,1499378403,"201051344000569","219011344069620",28.25,32.40,0,334.24,373.31,40.6,37.3,0.340,777896.2,777896.2,12796,0,0,0,L,1122011218,0,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499378438,2192355.00
07/06/2017 18:00,2,1.451,ACTIVE,214.87,347.76,59.959,1499378403,"201051344000983","219011344069620",28.15,32.40,0,333.33,372.41,41.4,38.0,0.345,768489.8,768489.8,12824,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499378439,2192356.00
07/06/2017 18:00,2,1.438,ACTIVE,214.41,347.16,60.028,1499378403,"201051344001158","219011344069620",27.65,33.00,0,331.23,372.11,40.2,36.9,0.336,753219.7,753219.7,12828,0,0,0,L,1122011218,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499378440,2192357.00
07/06/2017 18:00,2,1.398,ACTIVE,214.87,348.96,60.007,1499378403,"201051344000576","219011344069620",27.87,31.80,0,334.84,373.01,39.5,36.2,0.327,767778.4,767778.4,12827,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499378441,2192358.00
07/06/2017 18:00,2,1.320,ACTIVE,212.61,347.76,60.002,1499378403,"274151322000087","219011344069620",27.79,46.40,0,330.33,360.08,37.1,33.9,0.230,956884.5,956884.5,12922,0,0,0,L,1151911521,0,122.23,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499378442,2192359.00
07/06/2017 18:15,2,0.701,ACTIVE,213.96,340.85,59.981,1499379303,"201051344000645","219011344069620",27.25,31.00,0,333.93,366.10,19.4,16.8,0.150,766724.5,766724.5,12807,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499379305,2192360.00
07/06/2017 18:15,2,0.637,ACTIVE,212.83,338.74,59.975,1499379303,"274151322000085","219011344069620",26.76,36.80,0,329.13,355.88,17.2,14.7,0.102,978341.6,978341.6,12729,0,0,0,L,1151911521,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499379306,2192361.00
07/06/2017 18:15,2,0.705,ACTIVE,214.19,342.35,60.012,1499379303,"201051344000633","219011344069620",27.75,32.60,0,333.03,368.20,19.8,17.2,0.150,753530.2,753530.2,12860,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499379307,2192362.00
07/06/2017 18:15,2,0.711,ACTIVE,213.96,341.15,59.928,1499379303,"201051344000469","219011344069620",27.45,29.00,0,332.73,366.70,19.8,17.2,0.150,757027.2,757027.2,12833,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499379308,2192363.00
07/06/2017 18:15,2,0.709,ACTIVE,213.06,339.95,59.965,1499379303,"201051344000646","219011344069620",27.69,32.60,0,331.23,365.80,19.9,17.3,0.146,752044.8,752044.8,12824,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499379309,2192364.00
07/06/2017 18:15,2,0.676,ACTIVE,212.38,337.84,59.959,1499379303,"274151322000052","219011344069620",26.90,39.00,0,327.92,356.78,18.4,15.9,0.115,1017380.4,1017380.4,12739,0,0,0,L,1151911521,0,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499379309,2192365.00
07/06/2017 18:15,2,0.758,ACTIVE,213.51,340.85,59.986,1499379303,"201051344000585","219011344069620",27.65,32.00,0,332.43,366.10,21.3,18.6,0.146,764994.2,764994.2,12824,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499379310,2192366.00
07/06/2017 18:15,2,0.688,ACTIVE,213.06,339.04,59.975,1499379303,"201051344001230","219011344069620",27.43,32.20,0,330.63,364.59,19.1,16.6,0.141,756607.9,756607.9,12845,0,0,0,L,1122011218,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499379311,2192367.00
07/06/2017 18:15,2,0.676,ACTIVE,213.74,340.25,59.970,1499379303,"201051344000582","219011344069620",27.45,32.00,0,332.13,367.30,18.8,16.3,0.141,745940.2,745940.2,12815,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499379312,2192368.00
07/06/2017 18:15,2,0.717,ACTIVE,212.83,338.74,59.981,1499379303,"201051344000955","219011344069620",27.43,32.60,0,331.23,365.49,19.9,17.3,0.146,765497.4,765497.4,12836,0,0,0,L,1122011218,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499379313,2192369.00
07/06/2017 18:15,2,0.408,ACTIVE,212.61,402.77,59.975,1499379303,"274151322000094","219011344069620",37.67,38.40,0,331.23,427.11,15.6,13.1,0.097,837583.5,837583.5,13061,0,0,0,L,1151911521,0,122.01,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499379314,2192370.00
07/06/2017 18:15,2,0.727,ACTIVE,213.74,340.55,59.949,1499379303,"201051344000579","219011344069620",27.99,32.80,0,333.33,366.10,20.6,18.0,0.150,775169.0,775169.0,12824,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499379315,2192371.00
07/06/2017 18:15,2,0.709,ACTIVE,213.06,338.74,59.975,1499379303,"201051344000890","219011344069620",27.57,34.30,0,332.13,367.00,19.9,17.2,0.141,759546.3,759546.3,12834,0,0,0,L,1122011218,0,122.46,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499379316,2192372.00
07/06/2017 18:15,2,0.686,ACTIVE,213.29,340.25,60.012,1499379303,"201051344000438","219011344069620",27.67,32.80,0,332.43,366.70,19.2,16.7,0.146,762058.8,762058.8,12821,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499379317,2192373.00
07/06/2017 18:15,2,0.709,ACTIVE,213.29,338.14,59.970,1499379303,"201051344000417","219011344069620",17.91,33.50,0,331.23,357.08,12.9,10.5,0.093,690478.3,690478.3,12848,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499379318,2192374.00
07/06/2017 18:15,2,0.635,ACTIVE,212.38,336.94,59.949,1499379303,"274151322000083","219011344069620",27.21,38.60,0,328.82,356.48,17.5,15.0,0.115,1007131.7,1007131.7,12744,0,0,0,L,1151911521,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499379319,2192375.00
07/06/2017 18:15,2,0.678,ACTIVE,213.29,338.74,59.975,1499379303,"274151322000076","219011344069620",27.87,38.00,0,330.33,357.98,19.1,16.6,0.124,1074622.4,1074622.4,12749,0,0,0,L,1151911521,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499379320,2192376.00
07/06/2017 18:15,2,0.727,ACTIVE,213.74,341.15,59.975,1499379303,"201051344000868","219011344069620",27.23,30.00,0,332.13,366.40,20.0,17.4,0.141,755440.4,755440.4,12838,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499379320,2192377.00
07/06/2017 18:15,2,0.662,ACTIVE,212.38,339.04,59.991,1499379303,"274151322000095","219011344069620",27.37,38.40,0,330.93,357.08,18.4,15.8,0.115,1064280.9,1064280.9,12759,0,0,0,L,1151911521,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499379321,2192378.00
07/06/2017 18:15,2,0.684,ACTIVE,213.96,340.85,59.981,1499379303,"201051344000988","219011344069620",17.93,30.30,0,332.73,358.28,12.4,10.1,0.097,662879.1,662879.1,12817,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499379322,2192379.00
07/06/2017 18:15,2,0.707,ACTIVE,213.29,339.34,59.970,1499379303,"201051344001025","219011344069620",27.45,32.40,0,333.03,366.40,19.7,17.1,0.141,762273.5,762273.5,12829,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499379323,2192380.00
07/06/2017 18:15,2,0.684,ACTIVE,213.74,339.95,59.975,1499379303,"201051344000458","219011344069620",27.87,31.50,0,332.73,365.49,19.4,16.8,0.150,766956.9,766956.9,12807,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499379324,2192381.00
07/06/2017 18:15,2,0.688,ACTIVE,214.64,342.05,60.023,1499379303,"201051344000853","219011344069620",27.67,30.50,0,335.14,367.30,19.3,16.7,0.146,767998.3,767998.3,12822,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499379325,2192382.00
07/06/2017 18:15,2,0.643,ACTIVE,213.51,340.85,59.981,1499379303,"201051344000685","219011344069620",27.77,32.20,0,333.03,366.70,18.1,15.5,0.146,761963.0,761963.0,12849,0,0,0,L,1122011218,0,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499379326,2192383.00
07/06/2017 18:15,2,0.662,ACTIVE,213.29,339.04,59.965,1499379303,"201051344000917","219011344069620",27.95,32.20,0,330.93,366.10,18.8,16.2,0.133,758633.7,758633.7,12836,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499379327,2192384.00
07/06/2017 18:15,2,0.688,ACTIVE,213.51,339.65,59.975,1499379303,"201051344001145","219011344069620",27.23,31.50,0,333.03,366.40,19.0,16.4,0.137,766623.4,766623.4,12831,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499379328,2192385.00
07/06/2017 18:15,2,0.678,ACTIVE,213.74,340.25,59.975,1499379303,"201051344000651","219011344069620",27.23,31.80,0,333.63,367.30,18.7,16.1,0.137,755385.6,755385.6,12828,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499379329,2192386.00
07/06/2017 18:15,2,0.611,ACTIVE,212.16,336.64,59.975,1499379303,"274151322000088","219011344069620",26.58,36.00,0,328.82,354.67,16.5,14.0,0.097,966013.3,966013.3,12740,0,0,0,L,1151911521,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499379329,2192387.00
07/06/2017 18:15,2,0.439,ACTIVE,213.06,387.44,59.954,1499379303,"274151322000068","219011344069620",36.26,39.00,0,331.23,422.60,16.1,13.6,0.093,838207.8,838207.8,13076,0,0,0,L,1151911521,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499379330,2192388.00
07/06/2017 18:15,2,0.711,ACTIVE,213.29,339.04,59.986,1499379303,"201051344001135","219011344069620",28.05,31.80,0,331.53,365.49,20.2,17.6,0.137,750840.0,750840.0,12815,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499379331,2192389.00
07/06/2017 18:15,2,0.689,ACTIVE,213.51,340.55,59.938,1499379303,"201051344000594","219011344069620",27.65,34.80,0,330.03,365.49,19.4,16.8,0.141,770016.8,770016.8,12820,0,0,0,L,1122011218,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499379332,2192390.00
07/06/2017 18:15,2,0.703,ACTIVE,213.51,339.65,59.965,1499379303,"201051344001203","219011344069620",27.35,32.60,0,333.33,367.30,19.5,16.9,0.137,760415.0,760415.0,12854,0,0,0,L,1122011218,0,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499379333,2192391.00
07/06/2017 18:15,2,0.631,ACTIVE,212.83,339.65,59.981,1499379303,"274151322000054","219011344069620",26.52,35.80,0,329.13,355.88,17.0,14.5,0.106,982786.9,982786.9,12722,0,0,0,L,1151911521,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499379334,2192392.00
07/06/2017 18:15,2,0.707,ACTIVE,213.96,339.95,59.965,1499379303,"201051344000867","219011344069620",27.47,32.00,0,331.83,365.49,19.7,17.1,0.133,754221.7,754221.7,12854,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499379335,2192393.00
07/06/2017 18:15,2,0.670,ACTIVE,213.51,340.25,59.975,1499379303,"201051344001093","219011344069620",27.47,31.80,0,333.03,365.49,18.6,16.1,0.133,758557.6,758557.6,12844,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499379336,2192394.00
07/06/2017 18:15,2,0.676,ACTIVE,213.96,341.15,59.975,1499379303,"201051344000900","219011344069620",27.77,29.80,0,333.03,365.80,19.0,16.4,0.141,775835.1,775835.1,12833,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499379337,2192395.00
07/06/2017 18:15,2,0.684,ACTIVE,214.19,340.55,59.975,1499379303,"201051344000648","219011344069620",27.41,30.80,0,332.43,365.80,19.0,16.4,0.146,763616.5,763616.5,12821,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499379338,2192396.00
07/06/2017 18:15,2,0.701,ACTIVE,213.74,340.85,59.970,1499379303,"201051344000569","219011344069620",27.29,30.80,0,332.73,365.49,19.4,16.8,0.146,777902.8,777902.8,12797,0,0,0,L,1122011218,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499379339,2192397.00
07/06/2017 18:15,2,0.711,ACTIVE,214.19,340.55,59.975,1499379303,"201051344000983","219011344069620",27.91,30.80,0,331.83,365.80,20.1,17.5,0.146,768496.6,768496.6,12825,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499379339,2192398.00
07/06/2017 18:15,2,0.678,ACTIVE,213.74,340.55,59.996,1499379303,"201051344001158","219011344069620",27.51,31.50,0,332.73,365.80,18.9,16.3,0.141,753226.2,753226.2,12829,0,0,0,L,1122011218,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499379340,2192399.00
07/06/2017 18:15,2,0.658,ACTIVE,214.19,341.75,59.954,1499379303,"201051344000576","219011344069620",27.63,30.30,0,333.03,366.70,18.5,15.9,0.141,767784.7,767784.7,12828,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499379341,2192400.00
07/06/2017 18:15,2,0.621,ACTIVE,212.61,340.25,59.965,1499379303,"274151322000087","219011344069620",26.60,42.30,0,328.52,354.97,16.7,14.2,0.093,956890.4,956890.4,12923,0,0,0,L,1151911521,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499379342,2192401.00
07/06/2017 18:30,2,0.338,ACTIVE,213.74,336.94,59.975,1499380203,"201051344000645","219011344069620",26.78,30.00,0,331.83,350.77,9.1,6.9,0.049,766727.0,766727.0,12808,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499380204,2192402.00
07/06/2017 18:30,2,0.285,ACTIVE,212.61,336.64,59.975,1499380203,"274151322000085","219011344069620",25.23,34.80,0,332.13,345.06,7.3,5.1,0.035,978343.7,978343.7,12730,0,0,0,L,1151911521,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499380205,2192403.00
07/06/2017 18:30,2,0.346,ACTIVE,213.74,337.84,60.007,1499380203,"201051344000633","219011344069620",27.37,31.00,0,331.53,352.87,9.6,7.4,0.053,753532.9,753532.9,12861,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499380206,2192404.00
07/06/2017 18:30,2,0.369,ACTIVE,213.51,337.54,59.996,1499380203,"201051344000469","219011344069620",25.92,27.80,0,330.63,350.77,9.7,7.5,0.053,757029.9,757029.9,12834,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499380207,2192405.00
07/06/2017 18:30,2,0.371,ACTIVE,212.61,336.34,59.975,1499380203,"201051344000646","219011344069620",26.10,31.00,0,329.13,349.56,9.9,7.6,0.053,752047.5,752047.5,12825,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499380208,2192406.00
07/06/2017 18:30,2,0.314,ACTIVE,212.16,335.74,59.965,1499380203,"274151322000052","219011344069620",26.02,36.50,0,330.93,345.36,8.3,6.1,0.049,1017382.7,1017382.7,12740,0,0,0,L,1151911521,0,121.33,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499380209,2192407.00
07/06/2017 18:30,2,0.404,ACTIVE,213.06,336.94,59.975,1499380203,"201051344000585","219011344069620",26.58,30.50,0,330.93,349.86,10.9,8.6,0.053,764997.2,764997.2,12825,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499380209,2192408.00
07/06/2017 18:30,2,0.338,ACTIVE,212.61,335.14,59.981,1499380203,"201051344001230","219011344069620",26.62,30.80,0,329.43,348.36,9.1,6.9,0.044,756610.5,756610.5,12846,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499380210,2192409.00
07/06/2017 18:30,2,0.338,ACTIVE,213.29,336.34,59.949,1499380203,"201051344000582","219011344069620",26.44,30.30,0,330.33,348.96,9.1,6.8,0.053,745942.7,745942.7,12816,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499380211,2192410.00
07/06/2017 18:30,2,0.369,ACTIVE,212.83,335.14,59.975,1499380203,"201051344000955","219011344069620",26.68,31.00,0,329.73,349.26,10.0,7.7,0.049,765500.1,765500.1,12837,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499380212,2192411.00
07/06/2017 18:30,2,0.172,ACTIVE,212.83,382.03,60.002,1499380203,"274151322000094","219011344069620",35.68,36.80,0,333.93,410.88,6.3,4.1,0.035,837585.2,837585.2,13062,0,0,0,L,1151911521,0,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499380213,2192412.00
07/06/2017 18:30,2,0.385,ACTIVE,213.06,335.74,59.981,1499380203,"201051344000579","219011344069620",27.21,31.30,0,331.23,351.37,10.7,8.4,0.049,775171.9,775171.9,12825,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499380214,2192413.00
07/06/2017 18:30,2,0.363,ACTIVE,213.06,336.04,59.975,1499380203,"201051344000890","219011344069620",26.62,32.40,0,330.03,350.47,9.8,7.6,0.049,759549.0,759549.0,12835,0,0,0,L,1122011218,0,122.46,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499380215,2192414.00
07/06/2017 18:30,2,0.350,ACTIVE,213.06,336.04,59.981,1499380203,"201051344000438","219011344069620",26.62,31.30,0,330.63,350.17,9.4,7.2,0.049,762061.4,762061.4,12822,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499380216,2192415.00
07/06/2017 18:30,2,0.352,ACTIVE,212.83,335.74,59.986,1499380203,"201051344000417","219011344069620",17.91,31.80,0,330.33,345.36,6.4,4.3,0.022,690479.9,690479.9,12849,0,0,0,L,1122011218,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499380217,2192416.00
07/06/2017 18:30,2,0.291,ACTIVE,212.38,335.74,59.975,1499380203,"274151322000083","219011344069620",25.80,36.30,0,331.53,345.06,7.6,5.4,0.031,1007133.8,1007133.8,12745,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499380218,2192417.00
07/06/2017 18:30,2,0.314,ACTIVE,213.06,336.64,59.981,1499380203,"274151322000076","219011344069620",26.26,35.60,0,332.73,345.96,8.4,6.2,0.049,1074624.8,1074624.8,12750,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499380218,2192418.00
07/06/2017 18:30,2,0.375,ACTIVE,213.06,336.34,59.949,1499380203,"201051344000868","219011344069620",26.00,28.80,0,330.33,350.77,9.9,7.6,0.049,755443.1,755443.1,12839,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499380219,2192419.00
07/06/2017 18:30,2,0.295,ACTIVE,212.61,336.94,59.981,1499380203,"274151322000095","219011344069620",26.18,36.00,0,331.53,345.66,7.8,5.7,0.044,1064283.1,1064283.1,12760,0,0,0,L,1151911521,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499380220,2192420.00
07/06/2017 18:30,2,0.312,ACTIVE,213.06,337.24,60.018,1499380203,"201051344000988","219011344069620",17.97,29.00,0,331.53,348.66,5.7,3.6,0.035,662880.5,662880.5,12818,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499380221,2192421.00
07/06/2017 18:30,2,0.352,ACTIVE,213.06,335.44,59.981,1499380203,"201051344001025","219011344069620",26.70,30.80,0,330.93,350.47,9.5,7.3,0.053,762276.1,762276.1,12830,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499380222,2192422.00
07/06/2017 18:30,2,0.355,ACTIVE,213.06,336.34,59.991,1499380203,"201051344000458","219011344069620",26.48,30.00,0,331.53,350.47,9.6,7.3,0.053,766959.5,766959.5,12808,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499380223,2192423.00
07/06/2017 18:30,2,0.354,ACTIVE,213.74,337.84,59.928,1499380203,"201051344000853","219011344069620",26.14,29.30,0,333.33,351.97,9.4,7.1,0.053,768000.9,768000.9,12823,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499380224,2192424.00
07/06/2017 18:30,2,0.314,ACTIVE,213.29,336.64,59.981,1499380203,"201051344000685","219011344069620",26.18,30.50,0,331.53,350.17,8.4,6.2,0.057,761965.3,761965.3,12850,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499380225,2192425.00
07/06/2017 18:30,2,0.330,ACTIVE,213.06,336.34,59.981,1499380203,"201051344000917","219011344069620",27.12,30.80,0,330.03,349.86,9.1,6.8,0.044,758636.2,758636.2,12837,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499380226,2192426.00
07/06/2017 18:30,2,0.332,ACTIVE,213.29,336.64,59.991,1499380203,"201051344001145","219011344069620",27.02,29.80,0,331.23,350.47,9.2,6.9,0.049,766625.9,766625.9,12832,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499380226,2192427.00
07/06/2017 18:30,2,0.336,ACTIVE,213.06,336.64,59.938,1499380203,"201051344000651","219011344069620",26.48,30.00,0,331.53,350.17,9.1,6.8,0.049,755388.0,755388.0,12829,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499380227,2192428.00
07/06/2017 18:30,2,0.270,ACTIVE,212.16,336.64,59.986,1499380203,"274151322000088","219011344069620",25.43,34.30,0,330.93,344.45,7.0,4.8,0.040,966015.3,966015.3,12741,0,0,0,L,1151911521,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499380228,2192429.00
07/06/2017 18:30,2,0.197,ACTIVE,213.06,374.21,59.981,1499380203,"274151322000068","219011344069620",35.07,37.30,0,334.24,409.38,7.1,4.9,0.031,838209.7,838209.7,13077,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499380229,2192430.00
07/06/2017 18:30,2,0.381,ACTIVE,212.61,335.44,59.975,1499380203,"201051344001135","219011344069620",26.84,30.00,0,330.63,349.26,10.4,8.1,0.049,750842.8,750842.8,12816,0,0,0,L,1122011218,0,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499380230,2192431.00
07/06/2017 18:30,2,0.342,ACTIVE,213.06,336.34,59.981,1499380203,"201051344000594","219011344069620",27.21,32.80,0,330.03,350.47,9.5,7.2,0.053,770019.4,770019.4,12821,0,0,0,L,1122011218,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499380231,2192432.00
07/06/2017 18:30,2,0.355,ACTIVE,213.06,335.74,60.012,1499380203,"201051344001203","219011344069620",27.23,31.00,0,330.93,350.17,9.8,7.6,0.053,760417.6,760417.6,12855,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499380232,2192433.00
07/06/2017 18:30,2,0.285,ACTIVE,212.38,335.44,59.981,1499380203,"274151322000054","219011344069620",25.74,34.00,0,330.93,344.76,7.4,5.2,0.031,982789.0,982789.0,12723,0,0,0,L,1151911521,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499380233,2192434.00
07/06/2017 18:30,2,0.361,ACTIVE,213.29,335.74,59.981,1499380203,"201051344000867","219011344069620",26.86,30.50,0,330.93,350.17,9.9,7.6,0.049,754224.4,754224.4,12855,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499380234,2192435.00
07/06/2017 18:30,2,0.334,ACTIVE,213.06,336.64,59.986,1499380203,"201051344001093","219011344069620",26.96,30.30,0,330.93,350.17,9.1,6.9,0.044,758560.1,758560.1,12845,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499380235,2192436.00
07/06/2017 18:30,2,0.342,ACTIVE,213.06,336.64,59.986,1499380203,"201051344000900","219011344069620",26.02,28.80,0,331.23,350.17,9.1,6.8,0.053,775837.6,775837.6,12834,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499380236,2192437.00
07/06/2017 18:30,2,0.350,ACTIVE,213.29,336.34,59.981,1499380203,"201051344000648","219011344069620",26.68,29.50,0,332.73,351.37,9.5,7.2,0.053,763619.1,763619.1,12822,0,0,0,L,1122011218,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499380237,2192438.00
07/06/2017 18:30,2,0.357,ACTIVE,213.29,336.34,59.991,1499380203,"201051344000569","219011344069620",26.64,29.50,0,330.93,349.86,9.7,7.4,0.053,777905.4,777905.4,12798,0,0,0,L,1122011218,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499380238,2192439.00
07/06/2017 18:30,2,0.385,ACTIVE,213.29,336.04,59.981,1499380203,"201051344000983","219011344069620",26.68,29.50,0,331.53,350.47,10.4,8.1,0.053,768499.3,768499.3,12826,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499380238,2192440.00
07/06/2017 18:30,2,0.348,ACTIVE,213.06,336.04,59.981,1499380203,"201051344001158","219011344069620",26.50,29.80,0,331.23,349.86,9.4,7.1,0.053,753228.8,753228.8,12830,0,0,0,L,1122011218,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499380239,2192441.00
