ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2017 18:30,2,0.338,ACTIVE,213.74,337.54,60.039,1499380203,"201051344000576","219011344069620",26.30,29.00,0,331.83,351.67,9.1,6.8,0.049,767787.2,767787.2,12829,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499380240,2192442.00
07/06/2017 18:30,2,0.285,ACTIVE,212.61,336.34,59.991,1499380203,"274151322000087","219011344069620",25.60,39.30,0,331.83,344.45,7.4,5.2,0.031,956892.4,956892.4,12924,0,0,0,L,1151911521,0,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499380241,2192443.00
07/06/2017 18:45,2,0.312,ACTIVE,213.51,336.04,59.938,1499381103,"201051344000645","219011344069620",26.50,28.80,0,331.53,342.95,8.4,6.2,0.040,766728.5,766728.5,12809,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499381104,2192444.00
07/06/2017 18:45,2,0.256,ACTIVE,212.16,334.84,59.965,1499381103,"274151322000085","219011344069620",26.24,33.30,0,331.53,339.95,6.8,4.6,0.031,978344.8,978344.8,12731,0,0,0,L,1151911521,0,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499381105,2192445.00
07/06/2017 18:45,2,0.330,ACTIVE,213.74,337.84,59.965,1499381103,"201051344000633","219011344069620",26.92,29.80,0,329.43,344.45,9.1,6.8,0.044,753534.5,753534.5,12862,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499381106,2192446.00
07/06/2017 18:45,2,0.330,ACTIVE,213.06,335.44,59.959,1499381103,"201051344000469","219011344069620",26.96,27.00,0,329.73,342.95,9.0,6.8,0.049,757031.5,757031.5,12835,0,0,0,L,1122011218,0,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499381107,2192447.00
07/06/2017 18:45,2,0.332,ACTIVE,212.61,335.44,59.975,1499381103,"201051344000646","219011344069620",27.14,29.80,0,328.82,342.05,9.2,6.9,0.044,752049.2,752049.2,12826,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499381108,2192448.00
07/06/2017 18:45,2,0.289,ACTIVE,211.70,335.74,59.959,1499381103,"274151322000052","219011344069620",26.12,35.00,0,330.63,340.25,7.7,5.5,0.031,1017384.0,1017384.0,12741,0,0,0,L,1151911521,0,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499381108,2192449.00
07/06/2017 18:45,2,0.373,ACTIVE,213.29,336.04,59.970,1499381103,"201051344000585","219011344069620",26.82,29.30,0,328.82,341.75,10.2,7.9,0.044,764999.1,764999.1,12826,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499381109,2192450.00
07/06/2017 18:45,2,0.318,ACTIVE,212.83,334.54,59.965,1499381103,"201051344001230","219011344069620",26.68,29.50,0,328.52,340.25,8.7,6.4,0.035,756612.0,756612.0,12847,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499381110,2192451.00
07/06/2017 18:45,2,0.316,ACTIVE,213.74,336.34,59.970,1499381103,"201051344000582","219011344069620",26.30,29.30,0,330.03,342.05,8.5,6.3,0.044,745944.1,745944.1,12817,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499381111,2192452.00
07/06/2017 18:45,2,0.348,ACTIVE,212.83,335.44,59.965,1499381103,"201051344000955","219011344069620",26.48,29.80,0,328.52,341.75,9.4,7.1,0.049,765501.8,765501.8,12838,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499381112,2192453.00
07/06/2017 18:45,2,0.164,ACTIVE,212.38,370.90,59.959,1499381103,"274151322000094","219011344069620",34.61,35.20,0,333.63,384.73,5.8,3.6,0.031,837586.1,837586.1,13063,0,0,0,L,1151911521,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499381113,2192454.00
07/06/2017 18:45,2,0.363,ACTIVE,213.06,335.44,59.970,1499381103,"201051344000579","219011344069620",26.98,30.00,0,329.43,342.35,10.0,7.7,0.044,775173.7,775173.7,12826,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499381114,2192455.00
07/06/2017 18:45,2,0.328,ACTIVE,213.06,335.14,59.959,1499381103,"201051344000890","219011344069620",27.51,31.00,0,329.43,341.45,9.2,6.9,0.040,759550.7,759550.7,12836,0,0,0,L,1122011218,0,122.23,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499381115,2192456.00
07/06/2017 18:45,2,0.328,ACTIVE,213.29,336.04,59.996,1499381103,"201051344000438","219011344069620",26.52,30.00,0,330.33,342.35,8.8,6.6,0.044,762062.9,762062.9,12823,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499381116,2192457.00
07/06/2017 18:45,2,0.346,ACTIVE,213.29,335.74,59.949,1499381103,"201051344000417","219011344069620",17.93,30.50,0,329.73,340.55,6.3,4.1,0.027,690480.8,690480.8,12850,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499381117,2192458.00
07/06/2017 18:45,2,0.268,ACTIVE,212.16,335.14,59.949,1499381103,"274151322000083","219011344069620",26.10,34.80,0,330.93,339.95,7.1,4.9,0.040,1007134.9,1007134.9,12746,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499381118,2192459.00
07/06/2017 18:45,2,0.291,ACTIVE,212.38,335.74,59.965,1499381103,"274151322000076","219011344069620",26.28,34.00,0,331.83,340.25,7.8,5.6,0.044,1074626.1,1074626.1,12751,0,0,0,L,1151911521,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499381119,2192460.00
07/06/2017 18:45,2,0.346,ACTIVE,212.83,334.84,59.970,1499381103,"201051344000868","219011344069620",26.40,28.00,0,330.03,342.35,9.3,7.0,0.044,755444.8,755444.8,12840,0,0,0,L,1122011218,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499381120,2192461.00
07/06/2017 18:45,2,0.277,ACTIVE,212.16,334.54,59.981,1499381103,"274151322000095","219011344069620",26.02,34.30,0,331.23,339.65,7.3,5.2,0.040,1064284.3,1064284.3,12761,0,0,0,L,1151911521,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499381120,2192462.00
07/06/2017 18:45,2,0.303,ACTIVE,213.06,336.04,59.933,1499381103,"201051344000988","219011344069620",17.89,28.30,0,329.43,342.35,5.5,3.4,0.022,662881.3,662881.3,12819,0,0,0,L,1122011218,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499381121,2192463.00
07/06/2017 18:45,2,0.334,ACTIVE,212.83,335.14,59.970,1499381103,"201051344001025","219011344069620",26.52,29.30,0,329.73,341.75,9.0,6.7,0.044,762277.7,762277.7,12831,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499381122,2192464.00
07/06/2017 18:45,2,0.336,ACTIVE,213.06,335.14,59.965,1499381103,"201051344000458","219011344069620",25.98,29.00,0,330.03,342.35,8.9,6.6,0.044,766961.1,766961.1,12809,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499381123,2192465.00
07/06/2017 18:45,2,0.326,ACTIVE,213.29,336.34,59.928,1499381103,"201051344000853","219011344069620",26.56,28.30,0,331.83,343.85,8.8,6.6,0.044,768002.4,768002.4,12824,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499381124,2192466.00
07/06/2017 18:45,2,0.291,ACTIVE,213.29,336.34,59.954,1499381103,"201051344000685","219011344069620",26.48,29.30,0,329.43,343.25,7.9,5.7,0.044,761966.6,761966.6,12851,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499381125,2192467.00
07/06/2017 18:45,2,0.324,ACTIVE,213.29,336.94,59.970,1499381103,"201051344000917","219011344069620",26.08,29.50,0,328.52,341.75,8.6,6.4,0.044,758637.8,758637.8,12838,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499381126,2192468.00
07/06/2017 18:45,2,0.324,ACTIVE,213.74,336.94,59.970,1499381103,"201051344001145","219011344069620",26.50,28.80,0,331.23,342.65,8.7,6.5,0.040,766627.4,766627.4,12833,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499381127,2192469.00
07/06/2017 18:45,2,0.320,ACTIVE,213.29,336.34,60.002,1499381103,"201051344000651","219011344069620",26.32,28.80,0,330.63,342.65,8.6,6.3,0.044,755389.5,755389.5,12830,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499381128,2192470.00
07/06/2017 18:45,2,0.258,ACTIVE,211.48,335.14,59.954,1499381103,"274151322000088","219011344069620",24.91,32.60,0,330.63,339.34,6.5,4.3,0.040,966016.2,966016.2,12742,0,0,0,L,1151911521,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499381129,2192471.00
07/06/2017 18:45,2,0.180,ACTIVE,212.38,380.22,59.965,1499381103,"274151322000068","219011344069620",35.70,35.60,0,334.24,389.84,6.6,4.4,0.027,838210.7,838210.7,13078,0,0,0,L,1151911521,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499381130,2192472.00
07/06/2017 18:45,2,0.365,ACTIVE,212.83,335.14,60.002,1499381103,"201051344001135","219011344069620",26.56,29.00,0,328.52,341.75,9.9,7.6,0.044,750844.7,750844.7,12817,0,0,0,L,1122011218,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499381131,2192473.00
07/06/2017 18:45,2,0.324,ACTIVE,212.61,335.44,59.970,1499381103,"201051344000594","219011344069620",27.35,31.30,0,328.22,342.35,9.0,6.8,0.044,770021.0,770021.0,12822,0,0,0,L,1122011218,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499381132,2192474.00
07/06/2017 18:45,2,0.332,ACTIVE,213.29,335.44,59.996,1499381103,"201051344001203","219011344069620",27.37,29.80,0,330.63,342.95,9.2,7.0,0.044,760419.3,760419.3,12856,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499381133,2192475.00
07/06/2017 18:45,2,0.268,ACTIVE,211.93,335.44,59.991,1499381103,"274151322000054","219011344069620",25.52,32.80,0,330.63,339.65,7.0,4.8,0.031,982790.1,982790.1,12724,0,0,0,L,1151911521,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499381134,2192476.00
07/06/2017 18:45,2,0.346,ACTIVE,213.29,335.14,59.970,1499381103,"201051344000867","219011344069620",26.68,29.50,0,329.73,341.75,9.4,7.1,0.044,754226.1,754226.1,12856,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499381135,2192477.00
07/06/2017 18:45,2,0.318,ACTIVE,213.29,336.64,59.965,1499381103,"201051344001093","219011344069620",27.35,29.30,0,329.73,341.75,8.8,6.6,0.040,758561.6,758561.6,12846,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499381136,2192478.00
07/06/2017 18:45,2,0.324,ACTIVE,212.83,336.04,59.959,1499381103,"201051344000900","219011344069620",25.88,27.80,0,329.73,342.95,8.5,6.3,0.049,775839.0,775839.0,12835,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499381137,2192479.00
07/06/2017 18:45,2,0.332,ACTIVE,213.29,335.44,59.959,1499381103,"201051344000648","219011344069620",26.66,28.30,0,330.63,342.95,9.0,6.7,0.044,763620.7,763620.7,12823,0,0,0,L,1122011218,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499381138,2192480.00
07/06/2017 18:45,2,0.336,ACTIVE,212.83,335.14,59.928,1499381103,"201051344000569","219011344069620",26.92,28.50,0,330.63,342.05,9.2,7.0,0.053,777907.1,777907.1,12799,0,0,0,L,1122011218,0,120.88,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499381139,2192481.00
07/06/2017 18:45,2,0.361,ACTIVE,213.06,334.84,60.007,1499381103,"201051344000983","219011344069620",26.84,28.50,0,330.63,342.35,9.8,7.6,0.049,768501.1,768501.1,12827,0,0,0,L,1122011218,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499381140,2192482.00
07/06/2017 18:45,2,0.332,ACTIVE,212.83,335.14,59.954,1499381103,"201051344001158","219011344069620",26.50,28.80,0,329.13,343.25,8.9,6.7,0.049,753230.4,753230.4,12831,0,0,0,L,1122011218,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499381141,2192483.00
07/06/2017 18:45,2,0.322,ACTIVE,213.06,336.34,60.012,1499381103,"201051344000576","219011344069620",26.36,28.00,0,330.33,342.35,8.6,6.4,0.040,767788.7,767788.7,12830,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499381141,2192484.00
07/06/2017 18:45,2,0.279,ACTIVE,211.93,335.74,59.965,1499381103,"274151322000087","219011344069620",25.13,37.00,0,330.93,339.95,7.2,5.0,0.035,956893.5,956893.5,12925,0,0,0,L,1151911521,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499381142,2192485.00
07/06/2017 19:00,2,0.369,ACTIVE,213.74,336.64,60.028,1499382003,"201051344000645","219011344069620",26.16,28.30,0,330.33,342.65,9.8,7.6,0.053,766730.4,766730.4,12810,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382004,2192486.00
07/06/2017 19:00,2,0.311,ACTIVE,212.38,335.44,60.007,1499382003,"274151322000085","219011344069620",26.06,32.20,0,331.23,339.65,8.2,6.0,0.040,978346.3,978346.3,12732,0,0,0,L,1151911521,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382005,2192487.00
07/06/2017 19:00,2,0.383,ACTIVE,213.74,337.84,59.991,1499382003,"201051344000633","219011344069620",26.92,28.80,0,329.13,343.85,10.5,8.2,0.062,753536.6,753536.6,12863,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382006,2192488.00
07/06/2017 19:00,2,0.373,ACTIVE,213.51,336.64,59.996,1499382003,"201051344000469","219011344069620",27.35,26.50,0,329.13,341.75,10.3,8.1,0.057,757033.5,757033.5,12836,0,0,0,L,1122011218,0,121.10,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382007,2192489.00
07/06/2017 19:00,2,0.391,ACTIVE,213.06,336.04,59.996,1499382003,"201051344000646","219011344069620",26.34,28.80,0,328.82,342.05,10.4,8.2,0.057,752051.2,752051.2,12827,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382008,2192490.00
07/06/2017 19:00,2,0.338,ACTIVE,211.70,334.84,59.970,1499382003,"274151322000052","219011344069620",26.10,33.50,0,330.03,339.95,8.9,6.7,0.049,1017385.7,1017385.7,12742,0,0,0,L,1151911521,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382009,2192491.00
07/06/2017 19:00,2,0.416,ACTIVE,213.51,337.54,59.986,1499382003,"201051344000585","219011344069620",27.17,28.50,0,330.03,342.95,11.4,9.1,0.057,765001.4,765001.4,12827,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382010,2192492.00
07/06/2017 19:00,2,0.377,ACTIVE,213.51,336.04,59.996,1499382003,"201051344001230","219011344069620",26.24,28.50,0,327.92,340.55,10.1,7.8,0.053,756613.9,756613.9,12848,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382011,2192493.00
07/06/2017 19:00,2,0.352,ACTIVE,213.74,336.94,59.991,1499382003,"201051344000582","219011344069620",27.17,28.50,0,330.93,341.75,9.7,7.5,0.053,745946.0,745946.0,12818,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382012,2192494.00
07/06/2017 19:00,2,0.398,ACTIVE,213.06,336.34,59.986,1499382003,"201051344000955","219011344069620",26.32,28.80,0,329.13,341.45,10.7,8.4,0.057,765503.9,765503.9,12839,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382013,2192495.00
07/06/2017 19:00,2,0.195,ACTIVE,212.16,377.52,59.991,1499382003,"274151322000094","219011344069620",35.27,34.00,0,332.43,390.44,7.0,4.8,0.040,837587.3,837587.3,13064,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382013,2192496.00
07/06/2017 19:00,2,0.410,ACTIVE,213.06,335.74,59.959,1499382003,"201051344000579","219011344069620",27.14,29.00,0,330.03,342.35,11.3,9.0,0.057,775176.0,775176.0,12827,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382014,2192497.00
07/06/2017 19:00,2,0.391,ACTIVE,213.29,336.34,59.991,1499382003,"201051344000890","219011344069620",26.58,30.00,0,328.52,341.75,10.6,8.3,0.057,759552.7,759552.7,12837,0,0,0,L,1122011218,0,122.68,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382015,2192498.00
07/06/2017 19:00,2,0.363,ACTIVE,213.96,337.24,60.007,1499382003,"201051344000438","219011344069620",27.37,29.00,0,330.03,342.35,10.1,7.8,0.057,762064.9,762064.9,12824,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382016,2192499.00
07/06/2017 19:00,2,0.377,ACTIVE,213.51,336.04,59.991,1499382003,"201051344000417","219011344069620",17.87,29.50,0,329.43,339.95,6.8,4.7,0.031,690482.0,690482.0,12851,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382017,2192500.00
07/06/2017 19:00,2,0.316,ACTIVE,211.93,336.64,59.986,1499382003,"274151322000083","219011344069620",26.16,33.30,0,330.93,339.95,8.4,6.2,0.049,1007136.5,1007136.5,12747,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382018,2192501.00
07/06/2017 19:00,2,0.336,ACTIVE,212.61,335.74,60.018,1499382003,"274151322000076","219011344069620",26.78,32.80,0,331.83,340.25,9.1,6.9,0.053,1074627.8,1074627.8,12752,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382019,2192502.00
07/06/2017 19:00,2,0.398,ACTIVE,212.83,335.74,59.991,1499382003,"201051344000868","219011344069620",26.16,27.30,0,327.62,341.75,10.6,8.3,0.053,755446.9,755446.9,12841,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382020,2192503.00
07/06/2017 19:00,2,0.320,ACTIVE,211.93,334.54,59.981,1499382003,"274151322000095","219011344069620",26.64,32.80,0,330.33,339.34,8.7,6.4,0.049,1064285.9,1064285.9,12762,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382021,2192504.00
07/06/2017 19:00,2,0.340,ACTIVE,213.29,336.64,60.012,1499382003,"201051344000988","219011344069620",17.89,27.50,0,328.22,341.75,6.2,4.0,0.040,662882.3,662882.3,12820,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382022,2192505.00
07/06/2017 19:00,2,0.377,ACTIVE,213.29,336.04,59.996,1499382003,"201051344001025","219011344069620",26.76,28.50,0,329.73,341.75,10.2,8.0,0.049,762279.7,762279.7,12832,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382022,2192506.00
07/06/2017 19:00,2,0.375,ACTIVE,213.06,335.14,60.018,1499382003,"201051344000458","219011344069620",26.62,28.50,0,329.43,341.75,10.1,7.8,0.057,766963.1,766963.1,12810,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382023,2192507.00
07/06/2017 19:00,2,0.365,ACTIVE,213.74,337.54,59.981,1499382003,"201051344000853","219011344069620",26.96,27.50,0,330.03,342.95,10.0,7.7,0.057,768004.4,768004.4,12825,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382024,2192508.00
07/06/2017 19:00,2,0.342,ACTIVE,213.74,337.54,59.986,1499382003,"201051344000685","219011344069620",26.50,28.50,0,329.73,342.65,9.2,7.0,0.057,761968.4,761968.4,12852,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382025,2192509.00
07/06/2017 19:00,2,0.371,ACTIVE,213.29,336.94,59.975,1499382003,"201051344000917","219011344069620",26.60,28.80,0,328.82,342.05,10.0,7.7,0.053,758639.7,758639.7,12839,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382026,2192510.00
07/06/2017 19:00,2,0.373,ACTIVE,213.74,337.54,59.981,1499382003,"201051344001145","219011344069620",26.68,28.00,0,331.23,342.35,10.1,7.9,0.053,766629.4,766629.4,12834,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382027,2192511.00
07/06/2017 19:00,2,0.367,ACTIVE,213.74,336.94,59.981,1499382003,"201051344000651","219011344069620",26.42,27.80,0,330.03,342.35,9.8,7.6,0.057,755391.4,755391.4,12831,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382028,2192512.00
07/06/2017 19:00,2,0.301,ACTIVE,211.70,334.84,59.986,1499382003,"274151322000088","219011344069620",24.75,31.80,0,330.63,339.34,7.6,5.4,0.035,966017.6,966017.6,12743,0,0,0,L,1151911521,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382029,2192513.00
07/06/2017 19:00,2,0.215,ACTIVE,212.61,377.52,59.981,1499382003,"274151322000068","219011344069620",35.40,34.50,0,333.03,393.15,7.7,5.5,0.035,838212.1,838212.1,13079,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382030,2192514.00
07/06/2017 19:00,2,0.410,ACTIVE,213.29,335.74,59.949,1499382003,"201051344001135","219011344069620",26.44,28.30,0,329.13,341.45,11.0,8.7,0.057,750846.9,750846.9,12818,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382031,2192515.00
07/06/2017 19:00,2,0.369,ACTIVE,212.83,335.44,59.981,1499382003,"201051344000594","219011344069620",27.27,30.30,0,328.82,341.75,10.2,8.0,0.066,770023.0,770023.0,12823,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382032,2192516.00
07/06/2017 19:00,2,0.381,ACTIVE,213.51,336.04,59.975,1499382003,"201051344001203","219011344069620",27.19,28.80,0,330.03,343.55,10.5,8.2,0.053,760421.4,760421.4,12857,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382033,2192517.00
07/06/2017 19:00,2,0.303,ACTIVE,212.16,335.74,59.991,1499382003,"274151322000054","219011344069620",26.50,31.80,0,330.03,339.65,8.1,5.9,0.049,982791.6,982791.6,12725,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382033,2192518.00
07/06/2017 19:00,2,0.389,ACTIVE,213.51,335.44,59.975,1499382003,"201051344000867","219011344069620",27.00,28.80,0,329.13,341.75,10.7,8.4,0.053,754228.2,754228.2,12857,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382034,2192519.00
07/06/2017 19:00,2,0.381,ACTIVE,213.51,337.84,59.991,1499382003,"201051344001093","219011344069620",26.42,28.50,0,329.13,342.65,10.2,8.0,0.053,758563.6,758563.6,12847,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382035,2192520.00
07/06/2017 19:00,2,0.350,ACTIVE,213.29,336.04,59.981,1499382003,"201051344000900","219011344069620",27.25,27.30,0,328.82,342.05,9.7,7.4,0.057,775840.9,775840.9,12836,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382037,2192521.00
07/06/2017 19:00,2,0.375,ACTIVE,213.74,336.64,59.981,1499382003,"201051344000648","219011344069620",26.76,27.80,0,329.73,342.95,10.2,7.9,0.057,763622.7,763622.7,12824,0,0,0,L,1122011218,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382038,2192522.00
07/06/2017 19:00,2,0.373,ACTIVE,213.51,336.34,59.991,1499382003,"201051344000569","219011344069620",27.35,28.00,0,329.43,341.45,10.3,8.1,0.057,777909.1,777909.1,12800,0,0,0,L,1122011218,0,121.33,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382039,2192523.00
07/06/2017 19:00,2,0.406,ACTIVE,213.29,336.04,59.986,1499382003,"201051344000983","219011344069620",26.70,28.00,0,329.13,341.75,11.0,8.7,0.057,768503.3,768503.3,12828,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382039,2192524.00
07/06/2017 19:00,2,0.375,ACTIVE,213.51,336.64,59.975,1499382003,"201051344001158","219011344069620",26.40,28.00,0,328.52,341.75,10.1,7.8,0.062,753232.3,753232.3,12832,0,0,0,L,1122011218,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382040,2192525.00
07/06/2017 19:00,2,0.363,ACTIVE,213.74,337.54,60.034,1499382003,"201051344000576","219011344069620",26.80,27.50,0,329.43,342.65,9.9,7.6,0.053,767790.6,767790.6,12831,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382041,2192526.00
07/06/2017 19:00,2,0.322,ACTIVE,212.16,334.84,59.986,1499382003,"274151322000087","219011344069620",25.47,35.40,0,330.93,339.65,8.3,6.1,0.031,956895.0,956895.0,12926,0,0,0,L,1151911521,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382042,2192527.00
07/06/2017 19:15,2,0.223,ACTIVE,213.51,336.04,59.975,1499382903,"201051344000645","219011344069620",26.44,27.30,0,330.03,343.25,6.0,3.9,0.022,766732.0,766732.0,12811,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382904,2192528.00
07/06/2017 19:15,2,0.180,ACTIVE,211.70,334.54,59.944,1499382903,"274151322000085","219011344069620",25.01,30.80,0,330.93,339.04,4.6,2.5,0.013,978347.5,978347.5,12733,0,0,0,L,1151911521,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382905,2192529.00
07/06/2017 19:15,2,0.244,ACTIVE,213.29,336.64,59.981,1499382903,"201051344000633","219011344069620",26.54,27.50,0,330.63,344.45,6.6,4.5,0.027,753538.3,753538.3,12864,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382906,2192530.00
07/06/2017 19:15,2,0.246,ACTIVE,213.06,335.14,59.975,1499382903,"201051344000469","219011344069620",26.52,25.80,0,329.13,342.65,6.6,4.5,0.027,757035.3,757035.3,12837,0,0,0,L,1122011218,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382907,2192531.00
07/06/2017 19:15,2,0.248,ACTIVE,212.16,334.84,59.981,1499382903,"201051344000646","219011344069620",26.78,27.50,0,329.43,342.65,6.8,4.6,0.027,752053.0,752053.0,12828,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382908,2192532.00
07/06/2017 19:15,2,0.197,ACTIVE,211.48,333.63,59.970,1499382903,"274151322000052","219011344069620",26.14,32.20,0,329.73,339.65,5.2,3.1,0.018,1017387.1,1017387.1,12743,0,0,0,L,1151911521,0,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382909,2192533.00
07/06/2017 19:15,2,0.275,ACTIVE,212.83,335.14,59.970,1499382903,"201051344000585","219011344069620",27.21,27.30,0,330.03,344.15,7.6,5.4,0.022,765003.4,765003.4,12828,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382909,2192534.00
07/06/2017 19:15,2,0.246,ACTIVE,212.38,333.93,59.970,1499382903,"201051344001230","219011344069620",26.58,27.30,0,328.82,341.75,6.7,4.5,0.018,756615.6,756615.6,12849,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382910,2192535.00
07/06/2017 19:15,2,0.223,ACTIVE,212.83,334.54,59.981,1499382903,"201051344000582","219011344069620",27.00,27.00,0,330.63,343.55,6.1,4.0,0.018,745947.6,745947.6,12819,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382911,2192536.00
07/06/2017 19:15,2,0.252,ACTIVE,212.16,334.24,60.012,1499382903,"201051344000955","219011344069620",27.17,27.30,0,329.13,342.65,7.0,4.8,0.022,765505.7,765505.7,12840,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382912,2192537.00
07/06/2017 19:15,2,0.105,ACTIVE,211.93,334.54,60.007,1499382903,"274151322000094","219011344069620",29.96,32.20,0,331.23,388.04,3.2,1.2,0.018,837588.2,837588.2,13065,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382913,2192538.00
07/06/2017 19:15,2,0.275,ACTIVE,212.83,334.84,59.975,1499382903,"201051344000579","219011344069620",26.76,28.00,0,329.73,342.95,7.5,5.3,0.022,775177.9,775177.9,12828,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382914,2192539.00
07/06/2017 19:15,2,0.250,ACTIVE,212.38,334.24,59.970,1499382903,"201051344000890","219011344069620",26.96,28.50,0,330.03,343.25,6.9,4.7,0.022,759554.5,759554.5,12838,0,0,0,L,1122011218,0,122.23,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382915,2192540.00
07/06/2017 19:15,2,0.232,ACTIVE,212.83,334.84,59.954,1499382903,"201051344000438","219011344069620",27.06,27.50,0,331.23,342.95,6.4,4.3,0.022,762066.6,762066.6,12825,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382916,2192541.00
07/06/2017 19:15,2,0.254,ACTIVE,212.61,333.63,59.970,1499382903,"201051344000417","219011344069620",17.89,28.00,0,329.13,341.45,4.6,2.5,0.004,690483.0,690483.0,12852,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382917,2192542.00
07/06/2017 19:15,2,0.176,ACTIVE,211.70,333.93,59.975,1499382903,"274151322000083","219011344069620",25.70,32.20,0,330.63,339.34,4.5,2.5,0.027,1007137.7,1007137.7,12748,0,0,0,L,1151911521,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382918,2192543.00
07/06/2017 19:15,2,0.184,ACTIVE,212.16,334.54,59.975,1499382903,"274151322000076","219011344069620",26.22,31.50,0,331.53,339.65,4.9,2.8,0.018,1074629.2,1074629.2,12753,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382919,2192544.00
07/06/2017 19:15,2,0.244,ACTIVE,212.83,334.84,59.944,1499382903,"201051344000868","219011344069620",26.94,26.50,0,329.73,342.35,6.7,4.6,0.022,755448.6,755448.6,12842,0,0,0,L,1122011218,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382919,2192545.00
07/06/2017 19:15,2,0.176,ACTIVE,211.48,333.93,59.954,1499382903,"274151322000095","219011344069620",25.15,31.80,0,330.33,339.04,4.5,2.4,0.018,1064287.2,1064287.2,12763,0,0,0,L,1151911521,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382920,2192546.00
07/06/2017 19:15,2,0.201,ACTIVE,212.83,336.94,59.944,1499382903,"201051344000988","219011344069620",17.89,26.80,0,328.82,342.05,3.6,1.6,0.009,662883.1,662883.1,12821,0,0,0,L,1122011218,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382921,2192547.00
07/06/2017 19:15,2,0.229,ACTIVE,212.38,333.93,59.965,1499382903,"201051344001025","219011344069620",27.10,27.30,0,329.73,342.65,6.3,4.2,0.013,762281.4,762281.4,12833,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382922,2192548.00
07/06/2017 19:15,2,0.225,ACTIVE,212.61,333.93,59.922,1499382903,"201051344000458","219011344069620",27.27,27.80,0,330.03,342.65,6.2,4.1,0.022,766964.7,766964.7,12811,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382923,2192549.00
07/06/2017 19:15,2,0.229,ACTIVE,213.51,336.64,59.954,1499382903,"201051344000853","219011344069620",26.62,26.80,0,330.93,343.85,6.2,4.1,0.022,768006.0,768006.0,12826,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382924,2192550.00
07/06/2017 19:15,2,0.201,ACTIVE,212.61,334.84,59.970,1499382903,"201051344000685","219011344069620",26.66,27.30,0,330.33,343.55,5.5,3.4,0.022,761969.8,761969.8,12853,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382925,2192551.00
07/06/2017 19:15,2,0.238,ACTIVE,212.61,335.14,59.970,1499382903,"201051344000917","219011344069620",26.44,27.50,0,329.73,343.25,6.4,4.3,0.022,758641.3,758641.3,12840,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382926,2192552.00
07/06/2017 19:15,2,0.229,ACTIVE,213.06,335.44,60.012,1499382903,"201051344001145","219011344069620",27.10,26.80,0,330.93,343.55,6.3,4.1,0.022,766631.0,766631.0,12835,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382927,2192553.00
07/06/2017 19:15,2,0.223,ACTIVE,212.38,334.54,59.933,1499382903,"201051344000651","219011344069620",26.78,26.50,0,330.93,343.25,6.1,3.9,0.018,755393.0,755393.0,12832,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382928,2192554.00
07/06/2017 19:15,2,0.154,ACTIVE,211.48,333.33,59.970,1499382903,"274151322000088","219011344069620",25.19,30.50,0,330.03,338.74,3.9,1.9,0.018,966018.7,966018.7,12744,0,0,0,L,1151911521,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382928,2192555.00
07/06/2017 19:15,2,0.121,ACTIVE,212.61,334.84,59.933,1499382903,"274151322000068","219011344069620",30.02,32.60,0,331.53,391.94,3.7,1.6,0.013,838213.1,838213.1,13080,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382929,2192556.00
07/06/2017 19:15,2,0.258,ACTIVE,212.16,333.03,59.986,1499382903,"201051344001135","219011344069620",27.08,26.80,0,330.03,341.75,7.1,4.9,0.018,750848.7,750848.7,12819,0,0,0,L,1122011218,0,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382930,2192557.00
07/06/2017 19:15,2,0.234,ACTIVE,212.61,333.93,59.970,1499382903,"201051344000594","219011344069620",26.68,28.80,0,327.02,343.55,6.4,4.2,0.027,770024.6,770024.6,12824,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382931,2192558.00
07/06/2017 19:15,2,0.248,ACTIVE,212.83,334.54,59.981,1499382903,"201051344001203","219011344069620",26.44,27.50,0,330.63,343.55,6.7,4.5,0.018,760423.1,760423.1,12858,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382932,2192559.00
07/06/2017 19:15,2,0.168,ACTIVE,211.70,333.93,59.975,1499382903,"274151322000054","219011344069620",25.43,30.80,0,329.73,339.34,4.3,2.3,0.022,982792.7,982792.7,12726,0,0,0,L,1151911521,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382933,2192560.00
07/06/2017 19:15,2,0.240,ACTIVE,213.06,334.24,59.986,1499382903,"201051344000867","219011344069620",27.21,27.80,0,330.33,341.75,6.7,4.5,0.018,754229.9,754229.9,12858,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382934,2192561.00
07/06/2017 19:15,2,0.238,ACTIVE,212.83,335.74,59.965,1499382903,"201051344001093","219011344069620",26.92,27.30,0,330.33,343.55,6.5,4.4,0.022,758565.2,758565.2,12848,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382935,2192562.00
07/06/2017 19:15,2,0.209,ACTIVE,212.83,335.14,59.986,1499382903,"201051344000900","219011344069620",26.70,26.50,0,329.13,342.35,5.7,3.6,0.022,775842.4,775842.4,12837,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382936,2192563.00
07/06/2017 19:15,2,0.234,ACTIVE,213.06,334.54,59.954,1499382903,"201051344000648","219011344069620",26.56,26.50,0,330.63,342.95,6.3,4.2,0.018,763624.3,763624.3,12825,0,0,0,L,1122011218,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382937,2192564.00
07/06/2017 19:15,2,0.236,ACTIVE,213.06,335.14,59.938,1499382903,"201051344000569","219011344069620",26.94,27.30,0,330.33,342.35,6.5,4.3,0.022,777910.8,777910.8,12801,0,0,0,L,1122011218,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382938,2192565.00
07/06/2017 19:15,2,0.258,ACTIVE,213.29,334.84,59.981,1499382903,"201051344000983","219011344069620",26.78,27.00,0,329.73,342.95,7.0,4.9,0.018,768505.1,768505.1,12829,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382939,2192566.00
07/06/2017 19:15,2,0.229,ACTIVE,212.83,334.54,59.986,1499382903,"201051344001158","219011344069620",26.36,27.00,0,330.03,342.35,6.1,4.0,0.018,753233.9,753233.9,12833,0,0,0,L,1122011218,0,121.10,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382940,2192567.00
07/06/2017 19:15,2,0.221,ACTIVE,213.51,336.04,59.991,1499382903,"201051344000576","219011344069620",26.74,26.50,0,330.93,343.85,6.0,3.9,0.013,767792.2,767792.2,12832,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382940,2192568.00
07/06/2017 19:15,2,0.174,ACTIVE,212.16,333.63,59.986,1499382903,"274151322000087","219011344069620",25.41,33.30,0,330.93,339.04,4.5,2.4,0.004,956896.2,956896.2,12927,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499382941,2192569.00
07/06/2017 19:30,2,0.234,ACTIVE,213.51,336.04,59.986,1499383803,"201051344000645","219011344069620",26.06,26.50,0,330.33,339.95,6.2,4.1,0.027,766732.8,766732.8,12812,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499383804,2192570.00
07/06/2017 19:30,2,0.186,ACTIVE,211.93,333.33,59.981,1499383803,"274151322000085","219011344069620",25.05,29.30,0,330.63,337.24,4.7,2.6,0.009,978348.0,978348.0,12734,0,0,0,L,1151911521,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499383805,2192571.00
07/06/2017 19:30,2,0.256,ACTIVE,213.74,337.54,59.996,1499383803,"201051344000633","219011344069620",26.56,26.50,0,329.13,342.35,7.0,4.8,0.027,753539.3,753539.3,12865,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499383806,2192572.00
07/06/2017 19:30,2,0.256,ACTIVE,213.06,335.14,59.981,1499383803,"201051344000469","219011344069620",26.54,25.30,0,328.52,339.65,6.9,4.8,0.022,757036.2,757036.2,12838,0,0,0,L,1122011218,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499383807,2192573.00
07/06/2017 19:30,2,0.254,ACTIVE,212.61,334.84,59.991,1499383803,"201051344000646","219011344069620",27.10,26.50,0,328.22,338.74,7.0,4.8,0.027,752054.0,752054.0,12829,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499383808,2192574.00
07/06/2017 19:30,2,0.209,ACTIVE,211.93,334.54,59.996,1499383803,"274151322000052","219011344069620",25.84,30.50,0,329.73,338.14,5.5,3.4,0.031,1017387.7,1017387.7,12744,0,0,0,L,1151911521,0,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499383809,2192575.00
07/06/2017 19:30,2,0.287,ACTIVE,212.83,335.44,59.986,1499383803,"201051344000585","219011344069620",27.06,26.30,0,327.62,339.65,7.9,5.7,0.027,765004.6,765004.6,12829,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499383809,2192576.00
07/06/2017 19:30,2,0.258,ACTIVE,212.83,334.54,59.975,1499383803,"201051344001230","219011344069620",26.56,26.30,0,327.62,338.74,7.0,4.8,0.018,756616.6,756616.6,12850,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499383811,2192577.00
07/06/2017 19:30,2,0.236,ACTIVE,213.51,335.74,59.996,1499383803,"201051344000582","219011344069620",26.98,26.00,0,329.13,339.34,6.5,4.3,0.022,745948.5,745948.5,12820,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499383812,2192578.00
07/06/2017 19:30,2,0.266,ACTIVE,212.61,334.24,59.996,1499383803,"201051344000955","219011344069620",27.04,26.30,0,327.92,338.14,7.3,5.1,0.022,765506.8,765506.8,12841,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499383812,2192579.00
07/06/2017 19:30,2,0.115,ACTIVE,211.93,333.93,60.002,1499383803,"274151322000094","219011344069620",30.16,30.50,0,331.53,337.24,3.5,1.5,0.013,837588.3,837588.3,13066,0,0,0,L,1151911521,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499383813,2192580.00
07/06/2017 19:30,2,0.281,ACTIVE,213.06,335.14,60.002,1499383803,"201051344000579","219011344069620",27.12,27.00,0,330.03,339.34,7.8,5.6,0.027,775179.1,775179.1,12829,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499383814,2192581.00
07/06/2017 19:30,2,0.262,ACTIVE,212.83,334.84,59.965,1499383803,"201051344000890","219011344069620",26.78,27.30,0,327.62,338.74,7.2,5.0,0.027,759555.6,759555.6,12839,0,0,0,L,1122011218,0,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499383815,2192582.00
07/06/2017 19:30,2,0.254,ACTIVE,213.06,335.14,59.996,1499383803,"201051344000438","219011344069620",26.36,26.30,0,329.13,340.25,6.8,4.6,0.027,762067.5,762067.5,12826,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499383816,2192583.00
07/06/2017 19:30,2,0.268,ALERT,213.29,335.74,60.002,1499383803,"201051344000417","219011344069620",17.89,26.80,0,294.56,337.24,4.8,2.8,0.013,690483.5,690483.5,12853,0,0,0,L,1122011218,0,122.23,121.78,0002,23,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499383818,2192584.00
