ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2017 19:30,2,0.191,ACTIVE,211.70,334.24,59.991,1499383803,"274151322000083","219011344069620",25.43,30.50,0,329.43,337.84,5.0,2.9,0.022,1007138.2,1007138.2,12749,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499383819,2192585.00
07/06/2017 19:30,2,0.203,ACTIVE,212.38,335.14,59.996,1499383803,"274151322000076","219011344069620",26.00,30.00,0,331.23,337.84,5.3,3.2,0.022,1074629.8,1074629.8,12754,0,0,0,L,1151911521,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499383820,2192586.00
07/06/2017 19:30,2,0.262,ACTIVE,213.29,335.44,60.007,1499383803,"201051344000868","219011344069620",26.68,25.80,0,330.03,339.65,7.1,4.9,0.022,755449.7,755449.7,12843,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499383821,2192587.00
07/06/2017 19:30,2,0.193,ACTIVE,211.70,334.54,59.996,1499383803,"274151322000095","219011344069620",25.60,29.80,0,330.33,337.84,5.0,2.9,0.031,1064287.7,1064287.7,12764,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499383821,2192588.00
07/06/2017 19:30,2,0.217,ALERT,213.29,336.94,59.996,1499383803,"201051344000988","219011344069620",17.89,26.30,0,293.96,339.34,3.9,1.9,0.013,662883.4,662883.4,12822,0,0,0,L,1122011218,0,121.33,122.46,0002,23,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499383823,2192589.00
07/06/2017 19:30,2,0.252,ACTIVE,212.61,333.33,59.996,1499383803,"201051344001025","219011344069620",26.68,26.30,0,329.43,339.65,6.8,4.7,0.027,762282.3,762282.3,12834,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499383824,2192590.00
07/06/2017 19:30,2,0.246,ACTIVE,213.29,335.14,59.981,1499383803,"201051344000458","219011344069620",26.88,27.00,0,330.33,339.95,6.8,4.6,0.027,766965.6,766965.6,12812,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499383825,2192591.00
07/06/2017 19:30,2,0.244,ACTIVE,213.96,337.24,59.991,1499383803,"201051344000853","219011344069620",27.04,26.30,0,330.63,341.15,6.7,4.6,0.031,768006.9,768006.9,12827,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499383826,2192592.00
07/06/2017 19:30,2,0.217,ACTIVE,213.29,336.04,60.002,1499383803,"201051344000685","219011344069620",27.00,26.30,0,328.22,340.25,6.0,3.8,0.027,761970.5,761970.5,12854,0,0,0,L,1122011218,0,123.14,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499383827,2192593.00
07/06/2017 19:30,2,0.258,ACTIVE,213.06,335.44,59.991,1499383803,"201051344000917","219011344069620",26.70,26.80,0,327.92,339.95,7.0,4.8,0.027,758642.3,758642.3,12841,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499383828,2192594.00
07/06/2017 19:30,2,0.246,ACTIVE,213.06,336.04,59.996,1499383803,"201051344001145","219011344069620",27.19,25.80,0,330.03,340.55,6.8,4.6,0.022,766632.0,766632.0,12836,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499383829,2192595.00
07/06/2017 19:30,2,0.248,ACTIVE,213.06,335.74,60.007,1499383803,"201051344000651","219011344069620",26.40,25.50,0,329.43,339.95,6.6,4.5,0.027,755393.9,755393.9,12833,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499383830,2192596.00
07/06/2017 19:30,2,0.176,ACTIVE,211.48,333.33,59.996,1499383803,"274151322000088","219011344069620",24.61,29.00,0,329.73,337.54,4.4,2.3,0.018,966019.1,966019.1,12745,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499383831,2192597.00
07/06/2017 19:30,2,0.135,ACTIVE,212.61,334.54,59.959,1499383803,"274151322000068","219011344069620",30.30,30.80,0,331.53,338.14,4.2,2.1,0.013,838213.5,838213.5,13081,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499383832,2192598.00
07/06/2017 19:30,2,0.279,ACTIVE,212.61,333.93,60.002,1499383803,"201051344001135","219011344069620",26.84,26.00,0,328.52,338.14,7.6,5.4,0.022,750849.8,750849.8,12820,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499383832,2192599.00
07/06/2017 19:30,2,0.254,ACTIVE,213.06,335.44,60.002,1499383803,"201051344000594","219011344069620",26.84,27.50,0,327.02,339.65,6.9,4.8,0.027,770025.6,770025.6,12825,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499383833,2192600.00
07/06/2017 19:30,2,0.266,ACTIVE,212.16,333.63,60.023,1499383803,"201051344001203","219011344069620",26.74,26.50,0,330.33,340.55,7.2,5.0,0.022,760424.1,760424.1,12859,0,0,0,L,1122011218,0,122.23,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499383834,2192601.00
07/06/2017 19:30,2,0.189,ACTIVE,211.70,333.93,59.991,1499383803,"274151322000054","219011344069620",24.75,29.30,0,330.03,337.54,4.8,2.7,0.027,982793.2,982793.2,12727,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499383835,2192602.00
07/06/2017 19:30,2,0.270,ACTIVE,213.29,334.84,60.034,1499383803,"201051344000867","219011344069620",26.36,27.00,0,328.52,339.65,7.2,5.1,0.031,754231.0,754231.0,12859,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499383836,2192603.00
07/06/2017 19:30,2,0.262,ACTIVE,212.83,335.44,60.002,1499383803,"201051344001093","219011344069620",26.88,26.30,0,330.33,339.65,7.2,5.0,0.022,758566.2,758566.2,12849,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499383837,2192604.00
07/06/2017 19:30,2,0.229,ACTIVE,213.06,335.14,59.996,1499383803,"201051344000900","219011344069620",26.74,26.00,0,328.82,339.65,6.2,4.1,0.027,775843.2,775843.2,12838,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499383838,2192605.00
07/06/2017 19:30,2,0.252,ACTIVE,213.29,335.14,60.007,1499383803,"201051344000648","219011344069620",27.00,26.00,0,329.73,340.55,7.0,4.8,0.022,763625.3,763625.3,12826,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499383839,2192606.00
07/06/2017 19:30,2,0.258,ACTIVE,213.29,335.44,60.039,1499383803,"201051344000569","219011344069620",27.08,26.50,0,328.52,339.04,7.1,4.9,0.027,777911.8,777911.8,12802,0,0,0,L,1122011218,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499383840,2192607.00
07/06/2017 19:30,2,0.277,ACTIVE,213.29,335.14,59.991,1499383803,"201051344000983","219011344069620",26.90,26.30,0,329.13,339.04,7.6,5.4,0.027,768506.3,768506.3,12830,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499383841,2192608.00
07/06/2017 19:30,2,0.256,ACTIVE,213.06,334.54,60.012,1499383803,"201051344001158","219011344069620",26.34,26.00,0,329.73,340.25,6.8,4.7,0.027,753234.9,753234.9,12834,0,0,0,L,1122011218,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499383842,2192609.00
07/06/2017 19:30,2,0.250,ACTIVE,213.74,336.64,59.965,1499383803,"201051344000576","219011344069620",25.90,26.00,0,329.43,340.25,6.6,4.4,0.027,767793.1,767793.1,12833,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499383842,2192610.00
07/06/2017 19:30,2,0.199,ACTIVE,212.38,335.14,60.002,1499383803,"274151322000087","219011344069620",25.21,31.50,0,330.03,337.24,5.1,3.0,0.022,956896.8,956896.8,12928,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499383844,2192611.00
07/06/2017 19:45,2,0.689,ACTIVE,213.96,340.85,59.965,1499384704,"201051344000645","219011344069620",27.63,26.80,0,328.22,348.66,19.3,16.7,0.146,766734.9,766734.9,12813,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499384705,2192612.00
07/06/2017 19:45,2,0.639,ACTIVE,212.16,338.14,59.975,1499384704,"274151322000085","219011344069620",26.84,29.00,0,327.32,343.55,17.4,14.9,0.106,978349.6,978349.6,12735,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499384706,2192613.00
07/06/2017 19:45,2,0.697,ACTIVE,213.96,342.05,59.996,1499384704,"201051344000633","219011344069620",27.99,26.30,0,328.82,349.86,19.8,17.2,0.150,753541.5,753541.5,12866,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499384706,2192614.00
07/06/2017 19:45,2,0.697,ACTIVE,213.51,340.55,59.970,1499384704,"201051344000469","219011344069620",28.01,25.80,0,327.32,348.36,19.8,17.2,0.150,757038.4,757038.4,12839,0,0,0,L,1122011218,0,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499384707,2192615.00
07/06/2017 19:45,2,0.691,ACTIVE,212.83,340.25,59.965,1499384704,"201051344000646","219011344069620",28.23,26.50,0,324.32,347.76,19.8,17.2,0.137,752056.2,752056.2,12830,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499384708,2192616.00
07/06/2017 19:45,2,0.682,ACTIVE,211.70,339.65,59.970,1499384704,"274151322000052","219011344069620",27.33,30.00,0,326.12,344.45,18.9,16.4,0.119,1017389.6,1017389.6,12745,0,0,0,L,1151911521,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499384709,2192617.00
07/06/2017 19:45,2,0.748,ACTIVE,213.29,340.25,59.933,1499384704,"201051344000585","219011344069620",28.23,26.50,0,324.32,348.66,21.4,18.7,0.150,765007.1,765007.1,12830,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499384710,2192618.00
07/06/2017 19:45,2,0.697,ACTIVE,213.06,339.34,59.981,1499384704,"201051344001230","219011344069620",27.97,26.30,0,324.02,346.86,19.8,17.2,0.146,756618.8,756618.8,12851,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499384711,2192619.00
07/06/2017 19:45,2,0.678,ACTIVE,213.74,340.85,59.970,1499384704,"201051344000582","219011344069620",27.95,25.80,0,324.62,348.36,19.2,16.6,0.141,745950.6,745950.6,12821,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499384712,2192620.00
07/06/2017 19:45,2,0.701,ACTIVE,212.61,339.04,59.938,1499384704,"201051344000955","219011344069620",28.27,26.50,0,324.62,346.86,20.1,17.5,0.146,765509.1,765509.1,12842,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499384713,2192621.00
07/06/2017 19:45,2,0.221,ACTIVE,212.16,440.34,59.975,1499384704,"274151322000094","219011344069620",41.94,30.50,0,331.23,443.64,9.2,6.9,0.040,837589.5,837589.5,13067,0,0,0,L,1151911521,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499384714,2192622.00
07/06/2017 19:45,2,0.744,ACTIVE,213.51,340.55,59.965,1499384704,"201051344000579","219011344069620",28.13,27.00,0,327.62,348.66,21.2,18.6,0.146,775181.6,775181.6,12830,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499384715,2192623.00
07/06/2017 19:45,2,0.717,ACTIVE,212.83,339.34,59.970,1499384704,"201051344000890","219011344069620",28.15,27.00,0,324.92,348.06,20.4,17.8,0.146,759557.9,759557.9,12840,0,0,0,L,1122011218,0,122.23,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499384715,2192624.00
07/06/2017 19:45,2,0.695,ACTIVE,213.51,340.25,59.970,1499384704,"201051344000438","219011344069620",28.07,26.30,0,325.52,348.66,19.8,17.2,0.141,762069.7,762069.7,12827,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499384716,2192625.00
07/06/2017 19:45,2,0.721,ACTIVE,213.29,338.74,59.975,1499384704,"201051344000417","219011344069620",18.11,26.50,0,308.09,367.90,13.2,10.8,0.093,690484.9,690484.9,12855,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499384717,2192626.00
07/06/2017 19:45,2,0.682,ACTIVE,211.70,339.95,59.965,1499384704,"274151322000083","219011344069620",27.35,29.80,0,326.72,344.15,18.9,16.3,0.128,1007140.0,1007140.0,12750,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499384718,2192627.00
07/06/2017 19:45,2,0.723,ACTIVE,212.16,340.85,59.965,1499384704,"274151322000076","219011344069620",27.83,29.50,0,327.92,345.36,20.4,17.8,0.133,1074631.8,1074631.8,12755,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499384719,2192628.00
07/06/2017 19:45,2,0.746,ACTIVE,213.29,340.55,59.981,1499384704,"201051344000868","219011344069620",27.55,26.00,0,327.32,348.66,20.9,18.2,0.150,755452.0,755452.0,12844,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499384720,2192629.00
07/06/2017 19:45,2,0.723,ACTIVE,211.70,339.65,59.965,1499384704,"274151322000095","219011344069620",27.75,29.30,0,326.72,345.06,20.3,17.7,0.133,1064289.6,1064289.6,12765,0,0,0,L,1151911521,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499384721,2192630.00
07/06/2017 19:45,2,0.727,ACTIVE,213.51,340.55,59.965,1499384704,"201051344000988","219011344069620",17.91,26.50,0,315.30,355.88,13.2,10.8,0.106,662884.6,662884.6,12824,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499384722,2192631.00
07/06/2017 19:45,2,0.727,ACTIVE,213.06,339.34,59.986,1499384704,"201051344001025","219011344069620",28.01,26.00,0,324.92,348.96,20.6,17.9,0.146,762284.6,762284.6,12835,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499384723,2192632.00
07/06/2017 19:45,2,0.717,ACTIVE,213.51,341.45,59.975,1499384704,"201051344000458","219011344069620",28.13,27.30,0,327.32,348.96,20.5,17.8,0.155,766967.9,766967.9,12813,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499384724,2192633.00
07/06/2017 19:45,2,0.725,ACTIVE,213.96,341.75,59.959,1499384704,"201051344000853","219011344069620",27.87,26.80,0,329.13,350.77,20.5,17.8,0.155,768009.1,768009.1,12828,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499384724,2192634.00
07/06/2017 19:45,2,0.693,ACTIVE,213.51,341.45,59.986,1499384704,"201051344000685","219011344069620",27.71,26.30,0,326.12,349.26,19.5,16.9,0.159,761972.6,761972.6,12855,0,0,0,L,1122011218,0,123.14,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499384725,2192635.00
07/06/2017 19:45,2,0.725,ACTIVE,213.06,340.85,59.986,1499384704,"201051344000917","219011344069620",28.21,26.50,0,324.62,348.96,20.8,18.1,0.146,758644.6,758644.6,12842,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499384726,2192636.00
07/06/2017 19:45,2,0.738,ACTIVE,213.29,340.85,59.970,1499384704,"201051344001145","219011344069620",27.83,25.80,0,326.12,349.56,20.9,18.2,0.150,766634.2,766634.2,12837,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499384727,2192637.00
07/06/2017 19:45,2,0.715,ACTIVE,213.51,341.15,59.944,1499384704,"201051344000651","219011344069620",27.89,25.50,0,325.82,348.96,20.2,17.6,0.150,755396.1,755396.1,12834,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499384728,2192638.00
07/06/2017 19:45,2,0.658,ACTIVE,211.48,337.24,60.007,1499384704,"274151322000088","219011344069620",27.10,28.80,0,326.42,343.55,18.1,15.5,0.115,966020.7,966020.7,12746,0,0,0,L,1151911521,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499384729,2192639.00
07/06/2017 19:45,2,0.480,ACTIVE,212.38,396.75,59.975,1499384704,"274151322000068","219011344069620",36.90,30.80,0,332.13,413.59,18.0,15.4,0.106,838215.1,838215.1,13082,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499384730,2192640.00
07/06/2017 19:45,2,0.752,ACTIVE,213.06,339.95,59.996,1499384704,"201051344001135","219011344069620",28.13,26.00,0,324.32,348.36,21.5,18.8,0.150,750852.3,750852.3,12821,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499384731,2192641.00
07/06/2017 19:45,2,0.748,ACTIVE,213.29,340.55,59.981,1499384704,"201051344000594","219011344069620",28.01,27.30,0,327.32,349.56,21.3,18.6,0.159,770027.9,770027.9,12826,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499384732,2192642.00
07/06/2017 19:45,2,0.748,ACTIVE,213.51,340.55,59.991,1499384704,"201051344001203","219011344069620",27.65,26.50,0,324.92,350.17,20.9,18.3,0.150,760426.5,760426.5,12860,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499384732,2192643.00
07/06/2017 19:45,2,0.682,ACTIVE,211.93,339.65,59.970,1499384704,"274151322000054","219011344069620",27.06,29.30,0,326.72,344.45,18.7,16.2,0.124,982794.9,982794.9,12728,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499384733,2192644.00
07/06/2017 19:45,2,0.760,ACTIVE,213.51,339.95,59.986,1499384704,"201051344000867","219011344069620",27.99,27.00,0,327.32,349.26,21.6,18.9,0.150,754233.4,754233.4,12860,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499384734,2192645.00
07/06/2017 19:45,2,0.738,ACTIVE,213.29,340.55,59.981,1499384704,"201051344001093","219011344069620",28.13,26.30,0,325.22,349.26,21.0,18.4,0.150,758568.6,758568.6,12850,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499384735,2192646.00
07/06/2017 19:45,2,0.746,ACTIVE,213.74,341.75,59.991,1499384704,"201051344000900","219011344069620",27.71,26.30,0,327.32,349.86,21.0,18.3,0.159,775845.4,775845.4,12839,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499384736,2192647.00
07/06/2017 19:45,2,0.758,ACTIVE,213.96,341.45,59.949,1499384704,"201051344000648","219011344069620",27.45,26.00,0,328.22,350.47,21.1,18.5,0.155,763627.6,763627.6,12827,0,0,0,L,1122011218,0,121.33,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499384738,2192648.00
07/06/2017 19:45,2,0.762,ACTIVE,213.51,340.85,60.002,1499384704,"201051344000569","219011344069620",27.87,27.00,0,327.02,351.07,21.5,18.9,0.164,777914.1,777914.1,12803,0,0,0,L,1122011218,0,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499384738,2192649.00
07/06/2017 19:45,2,0.773,ACTIVE,213.74,341.15,59.986,1499384704,"201051344000983","219011344069620",28.25,27.00,0,327.02,350.47,22.2,19.5,0.168,768508.7,768508.7,12831,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499384739,2192650.00
07/06/2017 19:45,2,0.750,ACTIVE,213.74,341.45,59.996,1499384704,"201051344001158","219011344069620",27.91,26.50,0,327.32,349.86,21.2,18.6,0.164,753237.1,753237.1,12835,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499384740,2192651.00
07/06/2017 19:45,2,0.738,ACTIVE,214.19,342.05,59.965,1499384704,"201051344000576","219011344069620",27.87,26.30,0,329.43,351.07,20.8,18.2,0.155,767795.3,767795.3,12834,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499384741,2192652.00
07/06/2017 19:45,2,0.707,ACTIVE,211.93,336.94,59.981,1499384704,"274151322000087","219011344069620",27.19,30.80,0,327.02,344.45,19.5,16.9,0.119,956898.6,956898.6,12929,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499384742,2192653.00
07/06/2017 20:00,2,0.980,ACTIVE,214.19,343.85,60.007,1499385603,"201051344000645","219011344069620",28.13,27.50,0,324.92,360.38,27.9,25.1,0.217,766741.6,766741.6,12814,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499385604,2192654.00
07/06/2017 20:00,2,0.898,ACTIVE,212.16,340.25,60.007,1499385603,"274151322000085","219011344069620",27.53,29.30,0,329.43,351.07,25.1,22.3,0.159,978355.7,978355.7,12736,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499385605,2192655.00
07/06/2017 20:00,2,0.986,ACTIVE,214.19,345.06,59.965,1499385603,"201051344000633","219011344069620",28.17,27.30,0,325.22,361.29,28.1,25.2,0.230,753548.3,753548.3,12867,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499385606,2192656.00
07/06/2017 20:00,2,0.984,ACTIVE,213.96,343.85,60.044,1499385603,"201051344000469","219011344069620",28.19,27.00,0,323.72,360.08,28.2,25.3,0.225,757045.3,757045.3,12840,0,0,0,L,1122011218,0,121.33,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499385607,2192657.00
07/06/2017 20:00,2,0.973,ACTIVE,213.06,342.35,60.002,1499385603,"201051344000646","219011344069620",28.23,27.50,0,330.03,358.58,27.9,25.0,0.225,752063.0,752063.0,12831,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499385608,2192658.00
07/06/2017 20:00,2,0.947,ACTIVE,211.93,342.05,60.002,1499385603,"274151322000052","219011344069620",27.65,30.50,0,327.62,351.97,26.5,23.7,0.177,1017396.1,1017396.1,12746,0,0,0,L,1151911521,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499385609,2192659.00
07/06/2017 20:00,2,1.025,ACTIVE,213.51,344.15,59.996,1499385603,"201051344000585","219011344069620",28.21,27.50,0,330.63,359.48,29.4,26.4,0.217,765014.3,765014.3,12831,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499385610,2192660.00
07/06/2017 20:00,2,0.965,ACTIVE,213.06,341.15,60.007,1499385603,"201051344001230","219011344069620",27.95,27.00,0,329.43,357.38,27.4,24.5,0.212,756625.6,756625.6,12852,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499385610,2192661.00
07/06/2017 20:00,2,0.967,ACTIVE,213.96,343.25,60.002,1499385603,"201051344000582","219011344069620",27.33,26.80,0,331.23,358.88,26.8,24.0,0.208,745957.2,745957.2,12822,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499385611,2192662.00
07/06/2017 20:00,2,0.994,ACTIVE,212.61,341.75,59.996,1499385603,"201051344000955","219011344069620",27.79,27.30,0,330.03,357.98,28.0,25.1,0.221,765515.9,765515.9,12843,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499385612,2192663.00
07/06/2017 20:00,2,0.602,ACTIVE,212.16,403.67,59.986,1499385603,"274151322000094","219011344069620",37.43,31.00,0,329.13,449.65,23.1,20.3,0.155,837595.0,837595.0,13068,0,0,0,L,1151911521,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499385613,2192664.00
07/06/2017 20:00,2,1.014,ACTIVE,213.96,343.55,59.996,1499385603,"201051344000579","219011344069620",28.07,28.50,0,324.32,360.38,28.9,25.9,0.217,775188.6,775188.6,12831,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499385614,2192665.00
07/06/2017 20:00,2,0.988,ACTIVE,213.29,342.35,59.996,1499385603,"201051344000890","219011344069620",27.87,27.80,0,330.33,358.58,27.9,25.0,0.208,759564.7,759564.7,12841,0,0,0,L,1122011218,0,122.46,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499385615,2192666.00
07/06/2017 20:00,2,0.955,ACTIVE,213.51,343.25,60.012,1499385603,"201051344000438","219011344069620",28.29,27.00,0,330.93,359.18,27.4,24.5,0.217,762076.5,762076.5,12828,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499385616,2192667.00
07/06/2017 20:00,2,0.977,ACTIVE,213.51,340.25,59.996,1499385603,"201051344000417","219011344069620",18.23,27.30,0,331.23,351.37,18.1,15.5,0.137,690489.2,690489.2,12856,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499385617,2192668.00
07/06/2017 20:00,2,0.912,ACTIVE,211.93,342.95,59.981,1499385603,"274151322000083","219011344069620",27.75,30.00,0,328.22,352.57,25.6,22.8,0.177,1007146.4,1007146.4,12751,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499385618,2192669.00
07/06/2017 20:00,2,0.955,ACTIVE,212.61,339.04,60.002,1499385603,"274151322000076","219011344069620",28.61,30.30,0,330.33,353.47,27.8,24.9,0.190,1074638.7,1074638.7,12756,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499385619,2192670.00
07/06/2017 20:00,2,1.010,ACTIVE,213.29,342.35,59.996,1499385603,"201051344000868","219011344069620",27.59,27.00,0,324.02,359.78,28.3,25.4,0.217,755458.9,755458.9,12845,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499385620,2192671.00
07/06/2017 20:00,2,0.959,ACTIVE,211.93,343.25,59.996,1499385603,"274151322000095","219011344069620",27.83,29.80,0,329.43,352.87,27.0,24.1,0.177,1064296.4,1064296.4,12766,0,0,0,L,1151911521,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499385621,2192672.00
07/06/2017 20:00,2,0.984,ACTIVE,213.96,342.65,59.996,1499385603,"201051344000988","219011344069620",18.03,27.80,0,325.22,354.37,18.0,15.4,0.137,662888.9,662888.9,12825,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499385622,2192673.00
07/06/2017 20:00,2,0.980,ACTIVE,213.29,342.05,59.996,1499385603,"201051344001025","219011344069620",27.81,26.80,0,330.63,359.48,27.6,24.7,0.212,762291.4,762291.4,12836,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499385622,2192674.00
07/06/2017 20:00,2,0.975,ACTIVE,213.96,343.25,59.991,1499385603,"201051344000458","219011344069620",27.93,28.50,0,324.32,360.69,27.6,24.7,0.221,766974.7,766974.7,12814,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499385623,2192675.00
07/06/2017 20:00,2,0.982,ACTIVE,214.41,345.06,59.991,1499385603,"201051344000853","219011344069620",27.87,28.30,0,325.82,361.89,27.8,24.9,0.221,768015.9,768015.9,12829,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499385624,2192676.00
07/06/2017 20:00,2,0.924,ACTIVE,213.74,343.55,59.991,1499385603,"201051344000685","219011344069620",27.93,27.00,0,331.23,359.18,26.2,23.3,0.217,761979.1,761979.1,12856,0,0,0,L,1122011218,0,123.36,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499385625,2192677.00
07/06/2017 20:00,2,0.953,ACTIVE,213.51,342.95,60.002,1499385603,"201051344000917","219011344069620",27.91,27.50,0,330.93,359.18,27.0,24.1,0.212,758651.4,758651.4,12843,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499385626,2192678.00
07/06/2017 20:00,2,0.949,ACTIVE,213.51,342.65,59.991,1499385603,"201051344001145","219011344069620",28.07,26.80,0,332.13,359.78,27.0,24.2,0.208,766641.0,766641.0,12838,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499385627,2192679.00
07/06/2017 20:00,2,0.938,ACTIVE,213.74,343.25,60.044,1499385603,"201051344000651","219011344069620",28.23,26.50,0,332.13,359.48,26.8,24.0,0.212,755402.8,755402.8,12835,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499385628,2192680.00
07/06/2017 20:00,2,0.873,ACTIVE,211.70,336.94,59.949,1499385603,"274151322000088","219011344069620",27.31,29.50,0,328.22,351.37,24.2,21.4,0.150,966026.8,966026.8,12747,0,0,0,L,1151911521,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499385629,2192681.00
07/06/2017 20:00,2,0.615,ACTIVE,212.38,403.97,60.002,1499385603,"274151322000068","219011344069620",37.55,31.80,0,330.03,426.51,23.2,20.4,0.155,838221.0,838221.0,13083,0,0,0,L,1151911521,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499385630,2192682.00
07/06/2017 20:00,2,0.980,ACTIVE,213.06,341.75,60.028,1499385603,"201051344001135","219011344069620",28.15,27.00,0,330.93,358.58,28.0,25.1,0.212,750859.2,750859.2,12822,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499385631,2192683.00
07/06/2017 20:00,2,0.957,ACTIVE,213.29,342.95,60.007,1499385603,"201051344000594","219011344069620",28.39,28.00,0,324.02,359.48,27.6,24.7,0.208,770034.9,770034.9,12827,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499385631,2192684.00
07/06/2017 20:00,2,0.963,ACTIVE,213.29,341.75,59.986,1499385603,"201051344001203","219011344069620",27.87,27.30,0,331.53,360.38,27.2,24.3,0.212,760433.3,760433.3,12861,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499385632,2192685.00
07/06/2017 20:00,2,0.896,ACTIVE,211.70,336.94,59.991,1499385603,"274151322000054","219011344069620",27.14,29.80,0,327.02,351.67,24.6,21.9,0.155,982801.1,982801.1,12729,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499385633,2192686.00
07/06/2017 20:00,2,0.980,ACTIVE,213.74,342.35,59.944,1499385603,"201051344000867","219011344069620",27.95,27.80,0,323.72,359.48,27.8,24.9,0.208,754240.3,754240.3,12861,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499385634,2192687.00
07/06/2017 20:00,2,0.938,ACTIVE,213.29,342.65,60.023,1499385603,"201051344001093","219011344069620",28.09,27.30,0,330.93,358.58,26.8,23.9,0.199,758575.3,758575.3,12851,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499385635,2192688.00
07/06/2017 20:00,2,0.951,ACTIVE,213.74,344.15,60.012,1499385603,"201051344000900","219011344069620",28.27,27.50,0,323.41,360.08,27.2,24.4,0.212,775852.2,775852.2,12840,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499385636,2192689.00
07/06/2017 20:00,2,0.955,ACTIVE,214.19,342.95,59.986,1499385603,"201051344000648","219011344069620",28.19,27.00,0,325.52,360.99,27.3,24.4,0.212,763634.4,763634.4,12828,0,0,0,L,1122011218,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499385637,2192690.00
07/06/2017 20:00,2,0.961,ACTIVE,213.74,343.55,59.996,1499385603,"201051344000569","219011344069620",28.19,28.50,0,323.72,360.38,27.5,24.6,0.217,777921.0,777921.0,12804,0,0,0,L,1122011218,0,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499385638,2192691.00
07/06/2017 20:00,2,0.969,ACTIVE,213.96,342.95,59.981,1499385603,"201051344000983","219011344069620",28.67,28.30,0,324.02,360.69,28.2,25.3,0.217,768515.8,768515.8,12832,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499385639,2192692.00
07/06/2017 20:00,2,0.953,ACTIVE,213.74,343.55,59.986,1499385603,"201051344001158","219011344069620",27.95,28.00,0,323.72,360.38,27.0,24.2,0.212,753244.0,753244.0,12836,0,0,0,L,1122011218,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499385640,2192693.00
07/06/2017 20:00,2,0.949,ACTIVE,213.96,344.45,59.986,1499385603,"201051344000576","219011344069620",27.73,27.00,0,324.62,360.99,26.7,23.9,0.217,767802.0,767802.0,12835,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499385641,2192694.00
07/06/2017 20:00,2,0.873,ACTIVE,211.93,342.65,59.986,1499385603,"274151322000087","219011344069620",27.51,31.30,0,327.92,351.37,24.3,21.5,0.146,956904.9,956904.9,12930,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499385642,2192695.00
07/06/2017 20:15,2,0.707,ACTIVE,213.29,339.34,59.986,1499386503,"201051344000645","219011344069620",27.87,28.00,0,332.13,357.38,20.0,17.4,0.150,766746.3,766746.3,12815,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499386505,2192696.00
07/06/2017 20:15,2,0.635,ACTIVE,211.70,336.04,60.028,1499386503,"274151322000085","219011344069620",27.06,29.50,0,328.52,348.06,17.4,14.9,0.106,978359.7,978359.7,12737,0,0,0,L,1151911521,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499386506,2192697.00
07/06/2017 20:15,2,0.729,ACTIVE,213.29,341.15,59.996,1499386503,"201051344000633","219011344069620",27.65,28.00,0,332.43,358.58,20.4,17.8,0.159,753553.1,753553.1,12868,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499386507,2192698.00
07/06/2017 20:15,2,0.713,ACTIVE,212.83,339.65,59.986,1499386503,"201051344000469","219011344069620",28.15,27.80,0,330.33,357.68,20.4,17.7,0.159,757050.0,757050.0,12841,0,0,0,L,1122011218,0,120.88,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499386507,2192699.00
07/06/2017 20:15,2,0.736,ACTIVE,212.61,339.95,59.991,1499386503,"201051344000646","219011344069620",27.14,28.00,0,329.43,355.28,20.3,17.6,0.150,752067.7,752067.7,12832,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499386508,2192700.00
07/06/2017 20:15,2,0.688,ACTIVE,211.25,337.84,59.991,1499386503,"274151322000052","219011344069620",27.33,31.00,0,327.02,348.96,19.0,16.4,0.119,1017400.4,1017400.4,12747,0,0,0,L,1151911521,0,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499386509,2192701.00
07/06/2017 20:15,2,0.771,ACTIVE,213.06,339.95,59.996,1499386503,"201051344000585","219011344069620",27.91,28.00,0,330.33,356.78,21.9,19.2,0.155,765019.3,765019.3,12832,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499386510,2192702.00
07/06/2017 20:15,2,0.695,ACTIVE,212.61,339.04,59.981,1499386503,"201051344001230","219011344069620",27.59,27.30,0,329.73,354.07,19.5,16.9,0.141,756630.1,756630.1,12853,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499386511,2192703.00
07/06/2017 20:15,2,0.668,ACTIVE,213.29,339.95,59.996,1499386503,"201051344000582","219011344069620",28.43,27.00,0,330.63,355.88,19.2,16.7,0.141,745961.6,745961.6,12823,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499386512,2192704.00
07/06/2017 20:15,2,0.717,ACTIVE,212.61,339.04,59.981,1499386503,"201051344000955","219011344069620",28.23,27.80,0,329.73,355.58,20.5,17.9,0.150,765520.7,765520.7,12844,0,0,0,L,1122011218,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499386513,2192705.00
07/06/2017 20:15,2,0.418,ACTIVE,211.70,403.67,59.981,1499386503,"274151322000094","219011344069620",37.73,31.30,0,331.83,413.89,15.9,13.5,0.102,837598.6,837598.6,13069,0,0,0,L,1151911521,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499386514,2192706.00
07/06/2017 20:15,2,0.756,ACTIVE,212.83,338.74,59.991,1499386503,"201051344000579","219011344069620",28.03,29.30,0,331.23,356.78,21.4,18.8,0.150,775193.5,775193.5,12832,0,0,0,L,1122011218,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499386515,2192707.00
07/06/2017 20:15,2,0.727,ACTIVE,212.38,338.14,59.986,1499386503,"201051344000890","219011344069620",27.81,28.00,0,330.33,355.28,20.5,17.9,0.146,759569.4,759569.4,12842,0,0,0,L,1122011218,0,122.01,120.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499386516,2192708.00
07/06/2017 20:15,2,0.709,ACTIVE,213.06,340.25,59.981,1499386503,"201051344000438","219011344069620",27.81,27.50,0,331.23,356.48,20.0,17.3,0.150,762081.0,762081.0,12829,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499386517,2192709.00
07/06/2017 20:15,2,0.727,ACTIVE,213.06,337.54,59.991,1499386503,"201051344000417","219011344069620",18.11,27.80,0,330.63,349.56,13.3,10.9,0.093,690492.1,690492.1,12857,0,0,0,L,1122011218,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499386517,2192710.00
07/06/2017 20:15,2,0.664,ACTIVE,211.03,337.54,59.981,1499386503,"274151322000083","219011344069620",27.35,30.00,0,328.52,348.96,18.5,15.9,0.102,1007150.6,1007150.6,12752,0,0,0,L,1151911521,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499386518,2192711.00
07/06/2017 20:15,2,0.713,ACTIVE,211.70,339.65,59.981,1499386503,"274151322000076","219011344069620",27.81,30.50,0,329.13,349.56,20.1,17.5,0.133,1074643.3,1074643.3,12757,0,0,0,L,1151911521,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499386519,2192712.00
07/06/2017 20:15,2,0.746,ACTIVE,212.83,339.65,59.981,1499386503,"201051344000868","219011344069620",27.71,27.30,0,331.23,356.48,21.0,18.3,0.150,755463.7,755463.7,12846,0,0,0,L,1122011218,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499386520,2192713.00
07/06/2017 20:15,2,0.699,ACTIVE,211.25,335.14,59.981,1499386503,"274151322000095","219011344069620",27.53,29.80,0,330.33,349.26,19.5,16.9,0.115,1064300.8,1064300.8,12767,0,0,0,L,1151911521,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499386521,2192714.00
07/06/2017 20:15,2,0.729,ACTIVE,212.83,339.34,59.981,1499386503,"201051344000988","219011344069620",17.97,28.50,0,331.83,352.57,13.3,10.9,0.097,662891.8,662891.8,12826,0,0,0,L,1122011218,0,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499386522,2192715.00
07/06/2017 20:15,2,0.727,ACTIVE,212.83,338.74,59.981,1499386503,"201051344001025","219011344069620",27.81,27.30,0,330.63,356.18,20.5,17.8,0.155,762296.1,762296.1,12837,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499386523,2192716.00
07/06/2017 20:15,2,0.730,ACTIVE,212.83,339.65,59.996,1499386503,"201051344000458","219011344069620",27.61,29.00,0,332.13,357.38,20.4,17.8,0.159,766979.3,766979.3,12815,0,0,0,L,1122011218,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499386524,2192717.00
07/06/2017 20:15,2,0.719,ACTIVE,213.51,341.15,60.023,1499386503,"201051344000853","219011344069620",28.11,29.00,0,333.63,358.58,20.5,17.9,0.155,768020.7,768020.7,12830,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499386525,2192718.00
07/06/2017 20:15,2,0.676,ACTIVE,213.06,339.95,59.986,1499386503,"201051344000685","219011344069620",27.85,27.50,0,332.13,356.48,19.1,16.5,0.150,761983.4,761983.4,12857,0,0,0,L,1122011218,0,122.91,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499386526,2192719.00
07/06/2017 20:15,2,0.703,ACTIVE,212.83,339.65,59.970,1499386503,"201051344000917","219011344069620",27.79,28.00,0,330.33,355.28,19.8,17.2,0.141,758655.9,758655.9,12844,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499386526,2192720.00
07/06/2017 20:15,2,0.707,ACTIVE,213.29,340.25,59.981,1499386503,"201051344001145","219011344069620",27.67,27.00,0,332.13,356.18,19.9,17.2,0.141,766645.5,766645.5,12839,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499386527,2192721.00
07/06/2017 20:15,2,0.711,ACTIVE,213.06,339.95,59.986,1499386503,"201051344000651","219011344069620",27.53,27.00,0,332.13,355.58,19.9,17.3,0.146,755407.3,755407.3,12836,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499386528,2192722.00
07/06/2017 20:15,2,0.639,ACTIVE,210.80,338.14,59.975,1499386503,"274151322000088","219011344069620",27.10,30.00,0,329.43,347.16,17.6,15.0,0.106,966030.7,966030.7,12748,0,0,0,L,1151911521,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499386529,2192723.00
07/06/2017 20:15,2,0.465,ACTIVE,211.93,392.85,59.975,1499386503,"274151322000068","219011344069620",36.82,32.40,0,332.13,416.89,17.3,14.8,0.102,838224.8,838224.8,13084,0,0,0,L,1151911521,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499386530,2192724.00
07/06/2017 20:15,2,0.752,ACTIVE,212.83,339.34,59.986,1499386503,"201051344001135","219011344069620",27.85,27.30,0,329.73,354.37,21.2,18.6,0.150,750864.0,750864.0,12823,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499386531,2192725.00
07/06/2017 20:15,2,0.736,ACTIVE,212.38,338.14,59.986,1499386503,"201051344000594","219011344069620",27.75,28.80,0,329.73,356.18,20.7,18.1,0.146,770039.5,770039.5,12828,0,0,0,L,1122011218,0,121.10,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499386532,2192726.00
07/06/2017 20:15,2,0.729,ACTIVE,213.06,339.04,59.986,1499386503,"201051344001203","219011344069620",27.67,27.50,0,331.83,355.88,20.4,17.8,0.155,760437.9,760437.9,12862,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499386533,2192727.00
