ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2017 20:15,2,0.660,ACTIVE,211.70,338.74,59.986,1499386503,"274151322000054","219011344069620",27.04,30.00,0,327.92,348.06,18.1,15.5,0.110,982805.2,982805.2,12730,0,0,0,L,1151911521,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499386534,2192728.00
07/06/2017 20:15,2,0.748,ACTIVE,213.06,339.04,59.975,1499386503,"201051344000867","219011344069620",27.87,28.30,0,331.23,355.88,21.1,18.5,0.155,754245.1,754245.1,12862,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499386535,2192729.00
07/06/2017 20:15,2,0.711,ACTIVE,212.83,339.95,60.023,1499386503,"201051344001093","219011344069620",27.65,27.80,0,330.63,354.67,19.9,17.3,0.141,758579.8,758579.8,12852,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499386536,2192730.00
07/06/2017 20:15,2,0.734,ACTIVE,212.83,340.55,59.981,1499386503,"201051344000900","219011344069620",27.55,28.30,0,330.93,355.88,20.5,17.9,0.159,775856.9,775856.9,12841,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499386537,2192731.00
07/06/2017 20:15,2,0.732,ACTIVE,212.83,339.34,59.975,1499386503,"201051344000648","219011344069620",27.73,27.50,0,332.43,356.48,20.6,18.0,0.155,763639.1,763639.1,12829,0,0,0,L,1122011218,0,120.88,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499386537,2192732.00
07/06/2017 20:15,2,0.746,ACTIVE,212.83,339.65,59.986,1499386503,"201051344000569","219011344069620",27.61,29.30,0,331.53,356.18,20.9,18.2,0.159,777925.8,777925.8,12805,0,0,0,L,1122011218,0,120.88,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499386538,2192733.00
07/06/2017 20:15,2,0.762,ACTIVE,213.06,339.95,59.954,1499386503,"201051344000983","219011344069620",28.07,28.80,0,330.93,356.48,21.7,19.0,0.159,768520.7,768520.7,12833,0,0,0,L,1122011218,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499386539,2192734.00
07/06/2017 20:15,2,0.740,ACTIVE,213.06,339.65,59.991,1499386503,"201051344001158","219011344069620",27.35,28.80,0,331.23,356.78,20.5,17.9,0.159,753248.6,753248.6,12837,0,0,0,L,1122011218,0,121.10,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499386540,2192735.00
07/06/2017 20:15,2,0.715,ACTIVE,213.29,341.15,59.981,1499386503,"201051344000576","219011344069620",27.81,27.50,0,331.83,357.98,20.2,17.5,0.150,767806.5,767806.5,12836,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499386541,2192736.00
07/06/2017 20:15,2,0.658,ACTIVE,211.48,335.44,59.981,1499386503,"274151322000087","219011344069620",27.12,31.80,0,330.33,347.46,18.1,15.5,0.110,956908.9,956908.9,12931,0,0,0,L,1151911521,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499386542,2192737.00
07/06/2017 20:30,2,0.545,ACTIVE,213.29,338.44,59.965,1499387404,"201051344000645","219011344069620",26.96,28.30,0,330.33,351.37,14.9,12.4,0.106,766750.7,766750.7,12816,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499387405,2192738.00
07/06/2017 20:30,2,0.459,ACTIVE,211.48,338.14,59.975,1499387404,"274151322000085","219011344069620",26.54,29.80,0,326.42,345.36,12.3,10.0,0.075,978363.5,978363.5,12738,0,0,0,L,1151911521,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499387406,2192739.00
07/06/2017 20:30,2,0.551,ACTIVE,213.06,339.65,59.981,1499387404,"201051344000633","219011344069620",27.21,28.50,0,330.33,352.57,15.2,12.7,0.106,753557.6,753557.6,12869,0,0,0,L,1122011218,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499387407,2192740.00
07/06/2017 20:30,2,0.549,ACTIVE,212.83,338.44,59.949,1499387404,"201051344000469","219011344069620",27.15,28.30,0,329.13,350.47,15.2,12.7,0.110,757054.4,757054.4,12842,0,0,0,L,1122011218,0,120.88,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499387407,2192741.00
07/06/2017 20:30,2,0.543,ACTIVE,212.38,337.84,59.975,1499387404,"201051344000646","219011344069620",27.47,28.50,0,329.43,350.47,15.1,12.7,0.097,752072.2,752072.2,12833,0,0,0,L,1122011218,0,122.01,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499387408,2192742.00
07/06/2017 20:30,2,0.494,ACTIVE,211.03,336.64,59.970,1499387404,"274151322000052","219011344069620",27.08,31.30,0,326.42,346.26,13.5,11.1,0.080,1017404.6,1017404.6,12748,0,0,0,L,1151911521,0,120.88,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499387409,2192743.00
07/06/2017 20:30,2,0.590,ACTIVE,212.83,338.44,59.975,1499387404,"201051344000585","219011344069620",27.49,28.30,0,329.73,351.07,16.4,14.0,0.106,765024.2,765024.2,12833,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499387410,2192744.00
07/06/2017 20:30,2,0.520,ACTIVE,212.61,337.54,59.944,1499387404,"201051344001230","219011344069620",27.37,27.80,0,327.92,348.96,14.4,12.0,0.093,756634.3,756634.3,12854,0,0,0,L,1122011218,0,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499387411,2192745.00
07/06/2017 20:30,2,0.516,ACTIVE,212.83,337.84,59.970,1499387404,"201051344000582","219011344069620",27.23,27.30,0,331.53,350.47,14.2,11.8,0.097,745965.9,745965.9,12824,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499387412,2192746.00
07/06/2017 20:30,2,0.557,ACTIVE,212.38,336.94,59.975,1499387404,"201051344000955","219011344069620",27.29,28.30,0,327.62,350.17,15.4,13.0,0.106,765525.2,765525.2,12845,0,0,0,L,1122011218,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499387413,2192747.00
07/06/2017 20:30,2,0.295,ACTIVE,211.70,389.24,59.975,1499387404,"274151322000094","219011344069620",36.52,31.50,0,330.93,415.99,11.0,8.7,0.062,837602.0,837602.0,13070,0,0,0,L,1151911521,0,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499387414,2192748.00
07/06/2017 20:30,2,0.576,ACTIVE,212.61,337.54,59.965,1499387404,"201051344000579","219011344069620",27.49,29.30,0,329.73,350.77,16.1,13.6,0.102,775198.3,775198.3,12833,0,0,0,L,1122011218,0,121.10,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499387415,2192749.00
07/06/2017 20:30,2,0.543,ACTIVE,212.61,336.94,59.970,1499387404,"201051344000890","219011344069620",27.53,28.30,0,329.43,350.77,15.2,12.7,0.093,759573.9,759573.9,12843,0,0,0,L,1122011218,0,122.23,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499387416,2192750.00
07/06/2017 20:30,2,0.527,ACTIVE,212.83,338.44,59.944,1499387404,"201051344000438","219011344069620",27.53,28.00,0,330.63,350.77,14.7,12.3,0.102,762085.4,762085.4,12830,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499387416,2192751.00
07/06/2017 20:30,2,0.535,ACTIVE,212.61,336.94,59.975,1499387404,"201051344000417","219011344069620",18.05,27.80,0,329.73,345.66,9.8,7.5,0.057,690494.8,690494.8,12858,0,0,0,L,1122011218,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499387417,2192752.00
07/06/2017 20:30,2,0.473,ACTIVE,211.48,334.54,59.975,1499387404,"274151322000083","219011344069620",26.36,30.30,0,327.62,345.96,12.6,10.3,0.080,1007154.5,1007154.5,12753,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499387418,2192753.00
07/06/2017 20:30,2,0.502,ACTIVE,211.93,338.74,59.975,1499387404,"274151322000076","219011344069620",27.47,31.00,0,327.32,346.86,13.9,11.5,0.093,1074647.7,1074647.7,12758,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499387419,2192754.00
07/06/2017 20:30,2,0.559,ACTIVE,212.38,337.54,59.965,1499387404,"201051344000868","219011344069620",27.19,28.00,0,329.73,350.17,15.4,13.0,0.102,755468.3,755468.3,12847,0,0,0,L,1122011218,0,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499387420,2192755.00
07/06/2017 20:30,2,0.484,ACTIVE,211.25,334.84,59.970,1499387404,"274151322000095","219011344069620",26.92,29.80,0,326.72,346.26,13.2,10.8,0.084,1064305.0,1064305.0,12768,0,0,0,L,1151911521,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499387421,2192756.00
07/06/2017 20:30,2,0.516,ACTIVE,212.61,338.44,59.981,1499387404,"201051344000988","219011344069620",18.01,29.00,0,330.33,347.46,9.4,7.2,0.071,662894.5,662894.5,12827,0,0,0,L,1122011218,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499387422,2192757.00
07/06/2017 20:30,2,0.531,ACTIVE,212.83,337.24,59.991,1499387404,"201051344001025","219011344069620",27.57,27.50,0,330.03,351.07,14.9,12.4,0.097,762300.6,762300.6,12838,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499387423,2192758.00
07/06/2017 20:30,2,0.539,ACTIVE,212.83,337.54,59.970,1499387404,"201051344000458","219011344069620",27.37,29.00,0,330.33,350.47,15.0,12.5,0.106,766983.8,766983.8,12816,0,0,0,L,1122011218,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499387424,2192759.00
07/06/2017 20:30,2,0.539,ACTIVE,213.51,339.65,60.002,1499387404,"201051344000853","219011344069620",27.23,29.50,0,331.53,351.97,14.8,12.4,0.102,768025.1,768025.1,12831,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499387425,2192760.00
07/06/2017 20:30,2,0.498,ACTIVE,213.06,338.74,59.975,1499387404,"201051344000685","219011344069620",27.08,27.80,0,329.73,351.07,13.7,11.3,0.097,761987.6,761987.6,12858,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499387426,2192761.00
07/06/2017 20:30,2,0.506,ACTIVE,212.83,338.14,59.975,1499387404,"201051344000917","219011344069620",27.75,28.30,0,329.73,350.47,14.2,11.8,0.088,758660.2,758660.2,12845,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499387427,2192762.00
07/06/2017 20:30,2,0.520,ACTIVE,213.06,338.74,59.975,1499387404,"201051344001145","219011344069620",26.96,27.30,0,331.23,351.07,14.2,11.8,0.093,766649.9,766649.9,12840,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499387428,2192763.00
07/06/2017 20:30,2,0.506,ACTIVE,213.06,337.84,59.975,1499387404,"201051344000651","219011344069620",27.89,27.30,0,331.53,351.37,14.3,11.9,0.093,755411.6,755411.6,12837,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499387429,2192764.00
07/06/2017 20:30,2,0.451,ACTIVE,211.25,336.64,59.970,1499387404,"274151322000088","219011344069620",26.00,30.30,0,326.72,345.36,11.9,9.6,0.066,966034.4,966034.4,12749,0,0,0,L,1151911521,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499387430,2192765.00
07/06/2017 20:30,2,0.314,ACTIVE,211.93,394.05,59.975,1499387404,"274151322000068","219011344069620",36.92,32.40,0,330.93,410.28,11.6,9.3,0.062,838228.4,838228.4,13085,0,0,0,L,1151911521,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499387431,2192766.00
07/06/2017 20:30,2,0.566,ACTIVE,212.38,336.64,59.959,1499387404,"201051344001135","219011344069620",27.10,27.50,0,330.03,349.86,15.6,13.1,0.093,750868.7,750868.7,12824,0,0,0,L,1122011218,0,121.78,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499387432,2192767.00
07/06/2017 20:30,2,0.539,ACTIVE,212.83,338.44,59.986,1499387404,"201051344000594","219011344069620",27.31,29.30,0,327.92,350.77,14.9,12.5,0.093,770044.0,770044.0,12829,0,0,0,L,1122011218,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499387433,2192768.00
07/06/2017 20:30,2,0.539,ACTIVE,213.06,336.94,59.986,1499387404,"201051344001203","219011344069620",27.27,27.80,0,330.03,351.67,14.9,12.4,0.097,760442.3,760442.3,12863,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499387434,2192769.00
07/06/2017 20:30,2,0.467,ACTIVE,211.25,336.04,59.965,1499387404,"274151322000054","219011344069620",26.06,30.50,0,326.12,345.66,12.4,10.0,0.080,982809.0,982809.0,12731,0,0,0,L,1151911521,0,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499387435,2192770.00
07/06/2017 20:30,2,0.541,ACTIVE,213.06,337.54,59.981,1499387404,"201051344000867","219011344069620",27.65,29.00,0,327.92,350.77,15.2,12.8,0.097,754249.7,754249.7,12863,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499387436,2192771.00
07/06/2017 20:30,2,0.527,ACTIVE,212.83,337.84,59.975,1499387404,"201051344001093","219011344069620",26.56,28.00,0,330.93,350.17,14.2,11.8,0.088,758584.1,758584.1,12853,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499387437,2192772.00
07/06/2017 20:30,2,0.535,ACTIVE,212.38,337.84,59.975,1499387404,"201051344000900","219011344069620",26.84,28.80,0,329.43,350.47,14.6,12.2,0.102,775861.3,775861.3,12842,0,0,0,L,1122011218,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499387437,2192773.00
07/06/2017 20:30,2,0.541,ACTIVE,213.06,338.14,59.981,1499387404,"201051344000648","219011344069620",27.25,27.80,0,330.63,351.07,14.9,12.5,0.102,763643.5,763643.5,12830,0,0,0,L,1122011218,0,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499387438,2192774.00
07/06/2017 20:30,2,0.551,ACTIVE,212.61,337.54,59.981,1499387404,"201051344000569","219011344069620",27.04,29.80,0,330.03,350.77,15.1,12.7,0.102,777930.3,777930.3,12806,0,0,0,L,1122011218,0,120.88,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499387439,2192775.00
07/06/2017 20:30,2,0.566,ACTIVE,212.61,337.24,59.970,1499387404,"201051344000983","219011344069620",27.47,29.00,0,330.33,350.77,15.8,13.3,0.097,768525.4,768525.4,12834,0,0,0,L,1122011218,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499387440,2192776.00
07/06/2017 20:30,2,0.531,ACTIVE,212.83,338.14,59.981,1499387404,"201051344001158","219011344069620",27.23,29.00,0,330.33,350.77,14.7,12.3,0.102,753253.0,753253.0,12838,0,0,0,L,1122011218,0,121.10,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499387441,2192777.00
07/06/2017 20:30,2,0.521,ACTIVE,213.29,339.04,59.991,1499387404,"201051344000576","219011344069620",27.27,28.00,0,331.23,351.37,14.4,12.0,0.097,767810.8,767810.8,12837,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499387442,2192778.00
07/06/2017 20:30,2,0.459,ACTIVE,211.48,335.14,59.975,1499387404,"274151322000087","219011344069620",26.10,32.20,0,326.42,345.36,12.2,9.8,0.071,956912.7,956912.7,12932,0,0,0,L,1151911521,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499387443,2192779.00
07/06/2017 20:45,2,0.484,ACTIVE,213.06,338.44,59.981,1499388303,"201051344000645","219011344069620",27.19,28.30,0,331.83,346.56,13.3,10.9,0.088,766753.4,766753.4,12817,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499388304,2192780.00
07/06/2017 20:45,2,0.412,ACTIVE,211.70,335.14,59.970,1499388303,"274151322000085","219011344069620",26.34,29.80,0,329.43,340.85,11.0,8.7,0.062,978365.7,978365.7,12739,0,0,0,L,1151911521,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499388305,2192781.00
07/06/2017 20:45,2,0.486,ACTIVE,213.29,339.34,59.986,1499388303,"201051344000633","219011344069620",27.95,28.80,0,330.63,348.66,13.8,11.4,0.093,753560.4,753560.4,12870,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499388306,2192782.00
07/06/2017 20:45,2,0.502,ACTIVE,212.83,337.24,59.965,1499388303,"201051344000469","219011344069620",27.00,27.80,0,329.43,346.26,13.7,11.3,0.093,757057.3,757057.3,12843,0,0,0,L,1122011218,0,120.88,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499388307,2192783.00
07/06/2017 20:45,2,0.506,ACTIVE,212.38,336.64,59.970,1499388303,"201051344000646","219011344069620",27.02,27.80,0,328.82,345.66,13.9,11.5,0.084,752075.0,752075.0,12834,0,0,0,L,1122011218,0,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499388308,2192784.00
07/06/2017 20:45,2,0.451,ACTIVE,211.70,336.34,59.975,1499388303,"274151322000052","219011344069620",26.50,31.00,0,329.13,341.45,12.1,9.8,0.066,1017407.0,1017407.0,12749,0,0,0,L,1151911521,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499388309,2192785.00
07/06/2017 20:45,2,0.521,ACTIVE,213.06,337.54,59.970,1499388303,"201051344000585","219011344069620",28.17,27.50,0,329.73,346.86,14.9,12.5,0.088,765027.3,765027.3,12834,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499388310,2192786.00
07/06/2017 20:45,2,0.469,ACTIVE,212.61,335.44,59.965,1499388303,"201051344001230","219011344069620",27.41,27.30,0,328.52,344.76,13.1,10.7,0.071,756637.0,756637.0,12855,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499388311,2192787.00
07/06/2017 20:45,2,0.475,ACTIVE,213.29,337.84,59.975,1499388303,"201051344000582","219011344069620",26.76,27.00,0,330.03,345.96,12.9,10.5,0.084,745968.5,745968.5,12825,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499388312,2192788.00
07/06/2017 20:45,2,0.510,ACTIVE,212.61,336.64,60.012,1499388303,"201051344000955","219011344069620",27.27,27.80,0,327.92,345.36,14.1,11.7,0.088,765528.1,765528.1,12846,0,0,0,L,1122011218,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499388313,2192789.00
07/06/2017 20:45,2,0.250,ACTIVE,211.48,396.15,59.965,1499388303,"274151322000094","219011344069620",37.43,31.30,0,331.83,404.27,9.5,7.3,0.044,837603.8,837603.8,13071,0,0,0,L,1151911521,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499388314,2192790.00
07/06/2017 20:45,2,0.529,ACTIVE,212.83,337.24,59.965,1499388303,"201051344000579","219011344069620",27.45,29.00,0,330.63,346.86,14.7,12.3,0.088,775201.3,775201.3,12834,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499388315,2192791.00
07/06/2017 20:45,2,0.488,ACTIVE,212.83,336.64,60.012,1499388303,"201051344000890","219011344069620",27.73,27.80,0,329.73,345.96,13.7,11.3,0.080,759576.6,759576.6,12844,0,0,0,L,1122011218,0,122.23,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499388315,2192792.00
07/06/2017 20:45,2,0.463,ACTIVE,212.83,337.54,59.970,1499388303,"201051344000438","219011344069620",28.29,27.50,0,330.63,345.96,13.3,10.9,0.080,762088.1,762088.1,12831,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499388316,2192793.00
07/06/2017 20:45,2,0.479,ACTIVE,212.83,335.74,59.970,1499388303,"201051344000417","219011344069620",18.29,27.50,0,329.43,343.25,8.9,6.6,0.053,690496.5,690496.5,12859,0,0,0,L,1122011218,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499388317,2192794.00
07/06/2017 20:45,2,0.422,ACTIVE,211.70,333.93,59.975,1499388303,"274151322000083","219011344069620",26.38,30.30,0,329.73,341.15,11.2,8.9,0.057,1007156.8,1007156.8,12754,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499388318,2192795.00
07/06/2017 20:45,2,0.447,ACTIVE,212.16,335.44,59.975,1499388303,"274151322000076","219011344069620",27.63,30.50,0,330.93,342.05,12.5,10.1,0.071,1074650.2,1074650.2,12759,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499388319,2192796.00
07/06/2017 20:45,2,0.520,ACTIVE,212.61,336.94,59.970,1499388303,"201051344000868","219011344069620",26.40,27.80,0,330.33,346.56,13.9,11.5,0.084,755471.2,755471.2,12848,0,0,0,L,1122011218,0,120.88,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499388320,2192797.00
07/06/2017 20:45,2,0.436,ACTIVE,211.70,335.74,59.928,1499388303,"274151322000095","219011344069620",26.72,29.50,0,329.73,340.85,11.8,9.5,0.071,1064307.4,1064307.4,12769,0,0,0,L,1151911521,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499388321,2192798.00
07/06/2017 20:45,2,0.465,ACTIVE,212.61,337.24,59.917,1499388303,"201051344000988","219011344069620",17.93,28.50,0,329.43,345.36,8.5,6.3,0.062,662896.0,662896.0,12828,0,0,0,L,1122011218,0,120.88,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499388322,2192799.00
07/06/2017 20:45,2,0.480,ACTIVE,212.61,336.34,59.970,1499388303,"201051344001025","219011344069620",27.67,27.00,0,330.03,345.36,13.5,11.1,0.080,762303.3,762303.3,12839,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499388323,2192800.00
07/06/2017 20:45,2,0.494,ACTIVE,212.83,337.24,59.959,1499388303,"201051344000458","219011344069620",27.27,28.50,0,330.33,346.26,13.7,11.3,0.088,766986.6,766986.6,12817,0,0,0,L,1122011218,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499388324,2192801.00
07/06/2017 20:45,2,0.486,ACTIVE,213.51,339.34,59.975,1499388303,"201051344000853","219011344069620",27.47,29.00,0,332.13,347.76,13.6,11.2,0.084,768027.9,768027.9,12832,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499388325,2192802.00
07/06/2017 20:45,2,0.453,ACTIVE,213.06,337.84,59.975,1499388303,"201051344000685","219011344069620",27.12,27.30,0,330.63,346.56,12.4,10.1,0.084,761990.1,761990.1,12859,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499388326,2192803.00
07/06/2017 20:45,2,0.484,ACTIVE,212.83,336.94,59.928,1499388303,"201051344000917","219011344069620",26.48,27.80,0,329.43,345.06,13.0,10.6,0.084,758662.8,758662.8,12846,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499388327,2192804.00
07/06/2017 20:45,2,0.494,ACTIVE,213.06,337.24,59.981,1499388303,"201051344001145","219011344069620",23.80,26.80,0,331.53,346.26,11.9,9.6,0.071,766652.3,766652.3,12841,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499388327,2192805.00
07/06/2017 20:45,2,0.473,ACTIVE,213.06,337.54,59.986,1499388303,"201051344000651","219011344069620",27.31,26.80,0,329.73,345.66,13.1,10.7,0.084,755414.2,755414.2,12838,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499388328,2192806.00
07/06/2017 20:45,2,0.400,ACTIVE,211.25,336.64,59.938,1499388303,"274151322000088","219011344069620",26.10,29.50,0,330.33,340.25,10.6,8.3,0.062,966036.5,966036.5,12750,0,0,0,L,1151911521,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499388329,2192807.00
07/06/2017 20:45,2,0.291,ACTIVE,212.16,380.22,59.970,1499388303,"274151322000068","219011344069620",35.68,32.20,0,333.03,403.67,10.6,8.3,0.053,838230.5,838230.5,13086,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499388330,2192808.00
07/06/2017 20:45,2,0.523,ACTIVE,212.61,336.64,59.975,1499388303,"201051344001135","219011344069620",26.62,27.30,0,329.73,345.06,14.1,11.7,0.088,750871.6,750871.6,12825,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499388331,2192809.00
07/06/2017 20:45,2,0.494,ACTIVE,212.38,336.64,59.981,1499388303,"201051344000594","219011344069620",27.21,29.00,0,329.13,345.66,13.7,11.3,0.093,770046.8,770046.8,12830,0,0,0,L,1122011218,0,121.10,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499388332,2192810.00
07/06/2017 20:45,2,0.486,ACTIVE,213.06,336.64,59.975,1499388303,"201051344001203","219011344069620",27.67,27.50,0,330.63,346.56,13.7,11.3,0.080,760445.0,760445.0,12864,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499388333,2192811.00
07/06/2017 20:45,2,0.414,ACTIVE,211.25,335.44,59.975,1499388303,"274151322000054","219011344069620",26.62,30.00,0,329.73,341.15,11.2,8.9,0.066,982811.2,982811.2,12732,0,0,0,L,1151911521,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499388334,2192812.00
07/06/2017 20:45,2,0.490,ACTIVE,212.83,336.94,59.975,1499388303,"201051344000867","219011344069620",27.73,29.00,0,329.73,345.36,13.8,11.4,0.080,754252.5,754252.5,12864,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499388335,2192813.00
07/06/2017 20:45,2,0.467,ACTIVE,213.06,337.84,59.986,1499388303,"201051344001093","219011344069620",27.51,27.50,0,330.33,344.45,13.1,10.7,0.080,758586.8,758586.8,12854,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499388336,2192814.00
07/06/2017 20:45,2,0.463,ACTIVE,212.61,338.14,59.991,1499388303,"201051344000900","219011344069620",27.93,28.30,0,330.03,345.96,13.1,10.7,0.080,775864.0,775864.0,12843,0,0,0,L,1122011218,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499388337,2192815.00
07/06/2017 20:45,2,0.494,ACTIVE,213.06,337.24,59.944,1499388303,"201051344000648","219011344069620",27.25,27.50,0,330.93,345.96,13.7,11.3,0.084,763646.3,763646.3,12831,0,0,0,L,1122011218,0,120.88,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499388337,2192816.00
07/06/2017 20:45,2,0.500,ACTIVE,213.06,337.84,59.975,1499388303,"201051344000569","219011344069620",27.02,29.30,0,330.63,345.06,13.7,11.3,0.088,777933.1,777933.1,12807,0,0,0,L,1122011218,0,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499388338,2192817.00
07/06/2017 20:45,2,0.521,ACTIVE,212.83,336.94,59.986,1499388303,"201051344000983","219011344069620",27.00,28.50,0,330.03,345.96,14.3,11.9,0.088,768528.4,768528.4,12835,0,0,0,L,1122011218,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499388339,2192818.00
07/06/2017 20:45,2,0.488,ACTIVE,212.61,337.54,59.986,1499388303,"201051344001158","219011344069620",26.98,28.80,0,330.03,345.36,13.4,11.0,0.088,753255.8,753255.8,12839,0,0,0,L,1122011218,0,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499388340,2192819.00
07/06/2017 20:45,2,0.475,ACTIVE,213.29,339.04,59.986,1499388303,"201051344000576","219011344069620",27.14,28.00,0,330.63,345.96,13.1,10.7,0.084,767813.5,767813.5,12838,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499388341,2192820.00
07/06/2017 20:45,2,0.408,ACTIVE,211.48,335.14,59.981,1499388303,"274151322000087","219011344069620",26.54,32.00,0,329.73,340.85,11.0,8.7,0.062,956914.8,956914.8,12933,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499388342,2192821.00
07/06/2017 21:00,2,0.305,ACTIVE,213.29,336.64,60.007,1499389204,"201051344000645","219011344069620",25.86,27.00,0,330.63,345.96,8.0,5.8,0.040,766755.2,766755.2,12818,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499389206,2192822.00
07/06/2017 21:00,2,0.242,ACTIVE,211.93,335.14,59.965,1499389204,"274151322000085","219011344069620",25.74,29.00,0,331.23,340.55,6.3,4.2,0.027,978367.0,978367.0,12740,0,0,0,L,1151911521,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499389206,2192823.00
07/06/2017 21:00,2,0.314,ACTIVE,213.29,337.54,59.965,1499389204,"201051344000633","219011344069620",26.84,27.50,0,330.03,347.46,8.6,6.4,0.040,753562.4,753562.4,12871,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499389207,2192824.00
07/06/2017 21:00,2,0.311,ACTIVE,212.83,336.04,59.965,1499389204,"201051344000469","219011344069620",27.17,26.00,0,328.82,345.06,8.6,6.4,0.044,757059.2,757059.2,12844,0,0,0,L,1122011218,0,120.88,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499389208,2192825.00
07/06/2017 21:00,2,0.322,ACTIVE,212.61,335.44,59.975,1499389204,"201051344000646","219011344069620",27.12,27.00,0,329.43,345.36,8.9,6.6,0.040,752077.0,752077.0,12835,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499389209,2192826.00
07/06/2017 21:00,2,0.273,ACTIVE,211.93,333.93,59.975,1499389204,"274151322000052","219011344069620",26.10,30.30,0,330.03,340.85,7.2,5.1,0.027,1017408.6,1017408.6,12750,0,0,0,L,1151911521,0,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499389210,2192827.00
07/06/2017 21:00,2,0.357,ACTIVE,212.83,336.34,59.965,1499389204,"201051344000585","219011344069620",27.43,26.80,0,329.73,345.06,10.0,7.7,0.044,765029.5,765029.5,12835,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499389211,2192828.00
07/06/2017 21:00,2,0.301,ACTIVE,212.83,334.84,59.944,1499389204,"201051344001230","219011344069620",26.94,26.50,0,327.92,344.15,8.2,6.0,0.031,756638.8,756638.8,12856,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499389212,2192829.00
07/06/2017 21:00,2,0.305,ACTIVE,213.51,336.64,59.970,1499389204,"201051344000582","219011344069620",26.58,26.30,0,330.03,343.85,8.2,6.0,0.040,745970.3,745970.3,12826,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499389213,2192830.00
07/06/2017 21:00,2,0.336,ACTIVE,212.61,335.14,60.018,1499389204,"201051344000955","219011344069620",26.50,27.00,0,328.22,343.85,9.1,6.8,0.040,765530.0,765530.0,12847,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499389214,2192831.00
07/06/2017 21:00,2,0.154,ACTIVE,212.16,356.78,59.981,1499389204,"274151322000094","219011344069620",33.22,30.30,0,332.13,403.67,5.2,3.1,0.027,837604.9,837604.9,13072,0,0,0,L,1151911521,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499389215,2192832.00
07/06/2017 21:00,2,0.348,ACTIVE,212.83,335.74,59.986,1499389204,"201051344000579","219011344069620",27.35,27.80,0,330.03,344.76,9.7,7.4,0.035,775203.5,775203.5,12835,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499389216,2192833.00
07/06/2017 21:00,2,0.318,ACTIVE,212.61,335.14,59.975,1499389204,"201051344000890","219011344069620",27.61,27.00,0,328.82,344.45,8.9,6.6,0.044,759578.6,759578.6,12845,0,0,0,L,1122011218,0,122.23,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499389216,2192834.00
07/06/2017 21:00,2,0.309,ACTIVE,213.06,335.74,59.981,1499389204,"201051344000438","219011344069620",27.14,26.80,0,330.03,344.45,8.6,6.3,0.040,762090.0,762090.0,12832,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499389217,2192835.00
07/06/2017 21:00,2,0.342,ACTIVE,213.06,335.44,59.981,1499389204,"201051344000417","219011344069620",17.91,26.80,0,329.43,342.05,6.2,4.1,0.018,690497.6,690497.6,12860,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499389218,2192836.00
07/06/2017 21:00,2,0.252,ACTIVE,211.93,335.14,60.012,1499389204,"274151322000083","219011344069620",26.02,29.50,0,330.63,340.25,6.7,4.5,0.027,1007158.2,1007158.2,12755,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499389219,2192837.00
07/06/2017 21:00,2,0.268,ACTIVE,212.38,335.74,59.965,1499389204,"274151322000076","219011344069620",26.82,29.80,0,331.53,341.15,7.3,5.1,0.035,1074651.8,1074651.8,12760,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499389220,2192838.00
07/06/2017 21:00,2,0.326,ACTIVE,212.83,336.04,59.981,1499389204,"201051344000868","219011344069620",27.04,26.50,0,328.82,344.76,9.0,6.7,0.040,755473.2,755473.2,12849,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499389221,2192839.00
07/06/2017 21:00,2,0.256,ACTIVE,211.70,334.54,59.970,1499389204,"274151322000095","219011344069620",26.28,29.00,0,330.63,340.25,6.8,4.7,0.035,1064308.8,1064308.8,12770,0,0,0,L,1151911521,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499389222,2192840.00
07/06/2017 21:00,2,0.289,ACTIVE,212.83,336.94,59.965,1499389204,"201051344000988","219011344069620",17.89,27.00,0,329.43,344.76,5.2,3.1,0.027,662897.0,662897.0,12829,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499389223,2192841.00
07/06/2017 21:00,2,0.316,ACTIVE,212.83,334.84,59.954,1499389204,"201051344001025","219011344069620",27.10,26.50,0,328.52,345.36,8.7,6.5,0.040,762305.2,762305.2,12840,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499389224,2192842.00
07/06/2017 21:00,2,0.316,ACTIVE,212.61,335.14,59.970,1499389204,"201051344000458","219011344069620",26.80,27.50,0,330.63,345.36,8.6,6.4,0.040,766988.5,766988.5,12818,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499389225,2192843.00
07/06/2017 21:00,2,0.309,ACTIVE,213.29,337.24,59.965,1499389204,"201051344000853","219011344069620",27.17,27.30,0,331.53,346.56,8.5,6.3,0.044,768029.8,768029.8,12833,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499389225,2192844.00
07/06/2017 21:00,2,0.270,ACTIVE,213.29,336.64,59.965,1499389204,"201051344000685","219011344069620",27.67,26.50,0,330.33,345.66,7.6,5.4,0.040,761991.7,761991.7,12860,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499389226,2192845.00
07/06/2017 21:00,2,0.305,ACTIVE,212.83,336.04,59.965,1499389204,"201051344000917","219011344069620",26.64,26.80,0,329.13,344.45,8.2,6.0,0.035,758664.6,758664.6,12847,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499389227,2192846.00
07/06/2017 21:00,2,0.295,ACTIVE,213.29,336.04,59.965,1499389204,"201051344001145","219011344069620",27.29,26.00,0,330.63,344.45,8.2,6.0,0.035,766654.0,766654.0,12842,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499389228,2192847.00
07/06/2017 21:00,2,0.311,ACTIVE,213.06,336.04,59.944,1499389204,"201051344000651","219011344069620",26.50,26.00,0,330.03,345.06,8.3,6.1,0.035,755416.1,755416.1,12839,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499389229,2192848.00
07/06/2017 21:00,2,0.234,ACTIVE,211.48,333.93,59.965,1499389204,"274151322000088","219011344069620",25.43,29.30,0,330.33,339.95,6.1,3.9,0.031,966037.7,966037.7,12751,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499389230,2192849.00
07/06/2017 21:00,2,0.174,ACTIVE,212.38,370.30,59.954,1499389204,"274151322000068","219011344069620",34.61,31.30,0,333.03,405.17,6.1,4.0,0.022,838231.7,838231.7,13087,0,0,0,L,1151911521,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499389231,2192850.00
07/06/2017 21:00,2,0.344,ACTIVE,212.61,334.24,59.970,1499389204,"201051344001135","219011344069620",27.02,26.50,0,329.43,344.15,9.4,7.2,0.040,750873.7,750873.7,12826,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499389232,2192851.00
07/06/2017 21:00,2,0.324,ACTIVE,212.83,336.34,59.944,1499389204,"201051344000594","219011344069620",26.34,28.30,0,327.92,344.45,8.7,6.4,0.044,770048.7,770048.7,12831,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499389233,2192852.00
07/06/2017 21:00,2,0.326,ACTIVE,213.06,335.74,59.970,1499389204,"201051344001203","219011344069620",26.88,26.80,0,330.03,345.36,8.9,6.7,0.040,760447.0,760447.0,12865,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499389234,2192853.00
07/06/2017 21:00,2,0.246,ACTIVE,211.93,334.84,59.996,1499389204,"274151322000054","219011344069620",26.12,29.30,0,330.03,340.25,6.5,4.4,0.035,982812.6,982812.6,12733,0,0,0,L,1151911521,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499389234,2192854.00
07/06/2017 21:00,2,0.332,ACTIVE,213.06,335.44,59.965,1499389204,"201051344000867","219011344069620",26.62,27.50,0,330.33,344.15,9.0,6.7,0.035,754254.5,754254.5,12865,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499389235,2192855.00
07/06/2017 21:00,2,0.316,ACTIVE,212.83,336.04,59.970,1499389204,"201051344001093","219011344069620",26.00,26.50,0,330.33,343.85,8.3,6.1,0.035,758588.5,758588.5,12855,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499389236,2192856.00
07/06/2017 21:00,2,0.295,ACTIVE,212.83,336.64,59.975,1499389204,"201051344000900","219011344069620",26.80,26.50,0,330.33,345.36,8.0,5.8,0.035,775865.8,775865.8,12844,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499389237,2192857.00
07/06/2017 21:00,2,0.318,ACTIVE,213.29,336.34,59.981,1499389204,"201051344000648","219011344069620",26.88,26.30,0,330.63,345.66,8.7,6.5,0.049,763648.2,763648.2,12832,0,0,0,L,1122011218,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499389238,2192858.00
07/06/2017 21:00,2,0.318,ACTIVE,212.61,336.04,59.938,1499389204,"201051344000569","219011344069620",27.27,27.80,0,330.33,345.06,8.8,6.6,0.040,777935.1,777935.1,12808,0,0,0,L,1122011218,0,120.88,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499389239,2192859.00
07/06/2017 21:00,2,0.334,ACTIVE,213.06,336.04,59.986,1499389204,"201051344000983","219011344069620",27.67,27.00,0,330.33,344.76,9.4,7.1,0.044,768530.5,768530.5,12836,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499389240,2192860.00
07/06/2017 21:00,2,0.312,ACTIVE,212.83,336.04,59.986,1499389204,"201051344001158","219011344069620",26.82,27.00,0,330.03,344.76,8.6,6.3,0.044,753257.6,753257.6,12840,0,0,0,L,1122011218,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499389241,2192861.00
07/06/2017 21:00,2,0.309,ACTIVE,213.06,336.94,59.970,1499389204,"201051344000576","219011344069620",26.60,26.30,0,330.63,345.06,8.3,6.1,0.040,767815.3,767815.3,12839,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499389242,2192862.00
07/06/2017 21:00,2,0.252,ACTIVE,212.16,335.74,59.970,1499389204,"274151322000087","219011344069620",25.90,31.30,0,330.63,339.95,6.6,4.5,0.022,956916.2,956916.2,12934,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499389243,2192863.00
07/06/2017 21:15,2,0.297,ACTIVE,213.96,336.94,59.954,1499390103,"201051344000645","219011344069620",26.38,25.80,0,330.33,342.05,8.0,5.8,0.035,766756.7,766756.7,12819,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499390104,2192864.00
07/06/2017 21:15,2,0.242,ACTIVE,212.38,334.54,59.938,1499390103,"274151322000085","219011344069620",25.62,28.30,0,330.93,338.74,6.3,4.1,0.027,978368.1,978368.1,12741,0,0,0,L,1151911521,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499390105,2192865.00
07/06/2017 21:15,2,0.318,ACTIVE,213.51,338.14,59.965,1499390103,"201051344000633","219011344069620",26.52,26.00,0,329.73,343.85,8.6,6.3,0.040,753564.0,753564.0,12872,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499390106,2192866.00
07/06/2017 21:15,2,0.311,ACTIVE,213.51,336.64,59.970,1499390103,"201051344000469","219011344069620",27.15,24.80,0,329.43,342.05,8.6,6.3,0.044,757060.9,757060.9,12845,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499390107,2192867.00
07/06/2017 21:15,2,0.312,ACTIVE,213.06,336.04,59.965,1499390103,"201051344000646","219011344069620",27.15,26.30,0,328.22,341.15,8.6,6.4,0.035,752078.7,752078.7,12836,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499390108,2192868.00
07/06/2017 21:15,2,0.271,ACTIVE,211.93,335.14,59.954,1499390103,"274151322000052","219011344069620",25.70,29.30,0,330.33,339.34,7.1,4.9,0.031,1017409.9,1017409.9,12751,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499390109,2192869.00
07/06/2017 21:15,2,0.342,ACTIVE,213.51,336.34,59.959,1499390103,"201051344000585","219011344069620",27.61,25.80,0,328.82,342.05,9.6,7.3,0.040,765031.5,765031.5,12836,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499390110,2192870.00
