ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2017 21:15,2,0.309,ACTIVE,213.29,335.44,59.975,1499390103,"201051344001230","219011344069620",26.06,25.50,0,327.92,340.25,8.1,5.9,0.040,756640.3,756640.3,12857,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499390111,2192871.00
07/06/2017 21:15,2,0.301,ACTIVE,213.51,336.34,59.959,1499390103,"201051344000582","219011344069620",26.48,25.50,0,329.73,341.15,8.1,5.9,0.035,745971.8,745971.8,12827,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499390111,2192872.00
07/06/2017 21:15,2,0.320,ACTIVE,213.06,335.74,59.965,1499390103,"201051344000955","219011344069620",27.35,26.30,0,327.92,341.45,8.9,6.7,0.044,765531.8,765531.8,12848,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499390112,2192873.00
07/06/2017 21:15,2,0.152,ACTIVE,212.61,354.67,59.965,1499390103,"274151322000094","219011344069620",33.04,29.50,0,332.73,374.21,5.1,3.0,0.018,837605.7,837605.7,13073,0,0,0,L,1151911521,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499390113,2192874.00
07/06/2017 21:15,2,0.336,ACTIVE,213.06,335.74,59.965,1499390103,"201051344000579","219011344069620",27.51,26.50,0,329.73,341.15,9.4,7.1,0.044,775205.4,775205.4,12836,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499390114,2192875.00
07/06/2017 21:15,2,0.318,ACTIVE,213.29,335.14,60.002,1499390103,"201051344000890","219011344069620",27.39,26.30,0,329.13,342.05,8.8,6.6,0.040,759580.4,759580.4,12846,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499390115,2192876.00
07/06/2017 21:15,2,0.305,ACTIVE,213.74,336.64,59.970,1499390103,"201051344000438","219011344069620",27.08,26.00,0,329.73,341.45,8.3,6.1,0.040,762091.7,762091.7,12833,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499390116,2192877.00
07/06/2017 21:15,2,0.332,ACTIVE,213.29,336.04,59.954,1499390103,"201051344000417","219011344069620",17.91,26.30,0,328.52,339.34,6.0,3.9,0.022,690498.7,690498.7,12861,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499390117,2192878.00
07/06/2017 21:15,2,0.246,ACTIVE,212.38,335.14,59.986,1499390103,"274151322000083","219011344069620",25.96,28.80,0,330.93,339.04,6.5,4.3,0.031,1007159.3,1007159.3,12756,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499390118,2192879.00
07/06/2017 21:15,2,0.264,ACTIVE,213.06,336.34,59.970,1499390103,"274151322000076","219011344069620",26.64,29.00,0,331.83,339.34,7.1,4.9,0.035,1074653.1,1074653.1,12761,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499390119,2192880.00
07/06/2017 21:15,2,0.318,ACTIVE,213.29,336.34,59.970,1499390103,"201051344000868","219011344069620",26.96,25.00,0,330.03,341.15,8.7,6.5,0.040,755474.9,755474.9,12850,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499390120,2192881.00
07/06/2017 21:15,2,0.246,ACTIVE,212.16,333.93,59.965,1499390103,"274151322000095","219011344069620",26.66,28.50,0,330.93,338.44,6.7,4.5,0.027,1064310.1,1064310.1,12771,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499390121,2192882.00
07/06/2017 21:15,2,0.281,ACTIVE,213.51,336.94,59.970,1499390103,"201051344000988","219011344069620",17.93,25.80,0,328.22,342.05,5.1,3.0,0.027,662897.8,662897.8,12830,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499390122,2192883.00
07/06/2017 21:15,2,0.303,ACTIVE,213.29,335.14,59.975,1499390103,"201051344001025","219011344069620",27.27,25.50,0,329.43,341.45,8.4,6.2,0.040,762306.9,762306.9,12841,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499390122,2192884.00
07/06/2017 21:15,2,0.299,ACTIVE,213.29,335.44,59.965,1499390103,"201051344000458","219011344069620",27.47,26.30,0,330.63,341.75,8.3,6.1,0.035,766990.1,766990.1,12819,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499390123,2192885.00
07/06/2017 21:15,2,0.301,ACTIVE,213.96,337.84,59.965,1499390103,"201051344000853","219011344069620",27.12,25.80,0,331.23,343.55,8.3,6.1,0.040,768031.4,768031.4,12834,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499390125,2192886.00
07/06/2017 21:15,2,0.277,ACTIVE,213.74,337.54,59.970,1499390103,"201051344000685","219011344069620",26.02,25.80,0,330.03,341.45,7.3,5.2,0.040,761993.1,761993.1,12861,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499390126,2192887.00
07/06/2017 21:15,2,0.291,ACTIVE,213.51,336.64,59.965,1499390103,"201051344000917","219011344069620",27.25,26.00,0,328.22,342.05,8.1,5.9,0.035,758666.1,758666.1,12848,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499390126,2192888.00
07/06/2017 21:15,2,0.295,ACTIVE,213.29,335.74,59.949,1499390103,"201051344001145","219011344069620",26.88,25.30,0,330.03,342.05,8.1,5.8,0.035,766655.6,766655.6,12843,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499390127,2192889.00
07/06/2017 21:15,2,0.301,ACTIVE,213.74,336.64,59.965,1499390103,"201051344000651","219011344069620",26.68,25.30,0,330.03,341.15,8.2,5.9,0.040,755417.6,755417.6,12840,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499390128,2192890.00
07/06/2017 21:15,2,0.225,ACTIVE,212.16,335.14,59.922,1499390103,"274151322000088","219011344069620",25.39,28.50,0,329.43,339.04,5.8,3.6,0.031,966038.7,966038.7,12752,0,0,0,L,1151911521,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499390129,2192891.00
07/06/2017 21:15,2,0.170,ACTIVE,212.61,366.10,59.959,1499390103,"274151322000068","219011344069620",34.15,30.50,0,333.03,384.43,5.9,3.8,0.027,838232.8,838232.8,13088,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499390130,2192892.00
07/06/2017 21:15,2,0.330,ACTIVE,213.06,334.84,59.975,1499390103,"201051344001135","219011344069620",27.23,25.50,0,329.13,340.25,9.2,6.9,0.040,750875.5,750875.5,12827,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499390131,2192893.00
07/06/2017 21:15,2,0.307,ACTIVE,213.29,336.64,59.954,1499390103,"201051344000594","219011344069620",27.39,27.00,0,329.13,341.75,8.5,6.3,0.040,770050.4,770050.4,12832,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499390132,2192894.00
07/06/2017 21:15,2,0.314,ACTIVE,213.29,335.44,59.944,1499390103,"201051344001203","219011344069620",26.96,26.00,0,330.03,342.65,8.6,6.4,0.035,760448.7,760448.7,12866,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499390133,2192895.00
07/06/2017 21:15,2,0.240,ACTIVE,212.16,333.93,59.965,1499390103,"274151322000054","219011344069620",25.68,28.50,0,330.63,339.04,6.2,4.1,0.027,982813.7,982813.7,12734,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499390134,2192896.00
07/06/2017 21:15,2,0.318,ACTIVE,213.06,334.84,59.996,1499390103,"201051344000867","219011344069620",26.76,26.30,0,329.43,342.05,8.6,6.4,0.040,754256.2,754256.2,12866,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499390135,2192897.00
07/06/2017 21:15,2,0.293,ACTIVE,213.51,336.34,59.965,1499390103,"201051344001093","219011344069620",27.49,25.80,0,329.73,340.85,8.2,6.0,0.031,758590.1,758590.1,12856,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499390136,2192898.00
07/06/2017 21:15,2,0.289,ACTIVE,213.51,336.64,59.965,1499390103,"201051344000900","219011344069620",26.14,25.30,0,330.33,341.75,7.7,5.5,0.044,775867.2,775867.2,12845,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499390137,2192899.00
07/06/2017 21:15,2,0.314,ACTIVE,213.74,336.04,59.970,1499390103,"201051344000648","219011344069620",26.30,25.00,0,330.63,342.95,8.4,6.2,0.040,763649.9,763649.9,12833,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499390138,2192900.00
07/06/2017 21:15,2,0.316,ACTIVE,213.51,336.34,59.970,1499390103,"201051344000569","219011344069620",26.44,26.30,0,329.73,342.65,8.5,6.3,0.044,777936.7,777936.7,12809,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499390139,2192901.00
07/06/2017 21:15,2,0.332,ACTIVE,213.29,335.74,60.002,1499390103,"201051344000983","219011344069620",26.90,25.80,0,330.03,341.15,9.1,6.8,0.044,768532.3,768532.3,12837,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499390139,2192902.00
07/06/2017 21:15,2,0.307,ACTIVE,213.29,336.04,59.975,1499390103,"201051344001158","219011344069620",26.38,25.50,0,329.73,341.75,8.2,6.0,0.040,753259.2,753259.2,12841,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499390140,2192903.00
07/06/2017 21:15,2,0.293,ACTIVE,213.96,337.54,59.986,1499390103,"201051344000576","219011344069620",26.82,25.30,0,330.03,342.65,8.0,5.8,0.040,767816.9,767816.9,12840,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499390141,2192904.00
07/06/2017 21:15,2,0.246,ACTIVE,212.38,334.54,59.965,1499390103,"274151322000087","219011344069620",25.37,30.50,0,330.33,339.34,6.3,4.2,0.022,956917.3,956917.3,12935,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499390142,2192905.00
07/06/2017 21:30,2,0.176,ACTIVE,213.74,336.34,60.007,1499391003,"201051344000645","219011344069620",26.20,25.00,0,331.23,342.95,4.7,2.6,0.013,766757.8,766757.8,12820,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391004,2192906.00
07/06/2017 21:30,2,0.121,ACTIVE,212.16,333.93,59.991,1499391003,"274151322000085","219011344069620",24.41,27.80,0,331.23,338.44,3.0,1.0,0.000,978368.7,978368.7,12742,0,0,0,L,1151911521,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391005,2192907.00
07/06/2017 21:30,2,0.207,ACTIVE,213.51,337.24,60.007,1499391003,"201051344000633","219011344069620",25.96,25.50,0,329.43,344.76,5.4,3.3,0.013,753565.2,753565.2,12873,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391006,2192908.00
07/06/2017 21:30,2,0.209,ACTIVE,213.51,335.74,60.002,1499391003,"201051344000469","219011344069620",25.78,24.30,0,329.13,342.05,5.5,3.4,0.009,757062.1,757062.1,12846,0,0,0,L,1122011218,0,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391007,2192909.00
07/06/2017 21:30,2,0.205,ACTIVE,213.06,335.14,60.002,1499391003,"201051344000646","219011344069620",26.20,25.50,0,328.82,341.45,5.5,3.4,0.009,752079.9,752079.9,12837,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391008,2192910.00
07/06/2017 21:30,2,0.145,ACTIVE,211.70,334.24,60.002,1499391003,"274151322000052","219011344069620",25.19,28.50,0,330.63,338.74,3.7,1.7,0.013,1017410.7,1017410.7,12752,0,0,0,L,1151911521,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391009,2192911.00
07/06/2017 21:30,2,0.232,ACTIVE,213.51,336.34,59.996,1499391003,"201051344000585","219011344069620",26.48,25.30,0,330.03,341.45,6.2,4.1,0.004,765032.9,765032.9,12837,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391010,2192912.00
07/06/2017 21:30,2,0.205,ACTIVE,213.06,334.24,60.002,1499391003,"201051344001230","219011344069620",24.03,25.00,0,328.82,340.25,5.0,2.9,0.004,756641.4,756641.4,12858,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391011,2192913.00
07/06/2017 21:30,2,0.191,ACTIVE,213.74,335.74,60.007,1499391003,"201051344000582","219011344069620",25.41,25.00,0,330.63,342.05,5.0,2.9,0.009,745972.9,745972.9,12828,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391011,2192914.00
07/06/2017 21:30,2,0.217,ACTIVE,213.06,334.84,60.002,1499391003,"201051344000955","219011344069620",26.06,25.50,0,329.13,340.85,5.7,3.6,0.013,765533.0,765533.0,12849,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391012,2192915.00
07/06/2017 21:30,2,0.066,ACTIVE_NO_POWER,212.38,334.24,60.018,1499391003,"274151322000094","219011344069620",28.82,28.50,0,332.43,358.28,2.0,0.0,0.004,837606.1,837606.1,13074,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391013,2192916.00
07/06/2017 21:30,2,0.230,ACTIVE,213.06,334.84,59.996,1499391003,"201051344000579","219011344069620",26.82,25.80,0,330.33,341.75,6.3,4.1,0.009,775206.8,775206.8,12837,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391014,2192917.00
07/06/2017 21:30,2,0.209,ACTIVE,213.29,335.14,60.002,1499391003,"201051344000890","219011344069620",26.12,25.80,0,329.73,342.05,5.6,3.4,0.018,759581.6,759581.6,12847,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391015,2192918.00
07/06/2017 21:30,2,0.201,ACTIVE,213.51,335.74,60.002,1499391003,"201051344000438","219011344069620",26.12,25.30,0,331.53,341.75,5.3,3.2,0.009,762092.8,762092.8,12834,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391016,2192919.00
07/06/2017 21:30,2,0.197,ACTIVE,213.29,322.81,60.002,1499391003,"201051344000417","219011344069620",17.93,25.50,0,321.61,340.85,3.6,1.5,0.000,690499.4,690499.4,12862,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391017,2192920.00
07/06/2017 21:30,2,0.121,ACTIVE,212.38,334.84,59.996,1499391003,"274151322000083","219011344069620",25.05,28.30,0,331.23,338.74,3.1,1.1,0.004,1007160.0,1007160.0,12757,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391018,2192921.00
07/06/2017 21:30,2,0.131,ACTIVE,212.83,334.84,59.996,1499391003,"274151322000076","219011344069620",25.52,28.30,0,332.43,338.74,3.4,1.4,0.009,1074653.9,1074653.9,12762,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391019,2192922.00
07/06/2017 21:30,2,0.205,ACTIVE,213.06,335.14,59.949,1499391003,"201051344000868","219011344069620",26.04,24.30,0,330.33,341.15,5.4,3.3,0.009,755476.1,755476.1,12851,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391019,2192923.00
07/06/2017 21:30,2,0.123,ACTIVE,212.16,333.93,59.996,1499391003,"274151322000095","219011344069620",24.63,27.80,0,330.93,338.14,3.1,1.0,0.004,1064310.7,1064310.7,12772,0,0,0,L,1151911521,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391020,2192924.00
07/06/2017 21:30,2,0.148,ACTIVE,213.29,333.63,60.002,1499391003,"201051344000988","219011344069620",17.91,25.30,0,328.82,342.05,2.7,0.7,0.000,662898.3,662898.3,12831,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391021,2192925.00
07/06/2017 21:30,2,0.189,ACTIVE,213.06,334.24,60.028,1499391003,"201051344001025","219011344069620",26.40,25.00,0,330.03,341.15,5.1,3.0,0.009,762308.0,762308.0,12842,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391022,2192926.00
07/06/2017 21:30,2,0.191,ACTIVE,213.29,334.84,59.996,1499391003,"201051344000458","219011344069620",26.40,25.50,0,330.33,342.05,5.2,3.1,0.004,766991.2,766991.2,12820,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391023,2192927.00
07/06/2017 21:30,2,0.193,ACTIVE,213.96,336.64,60.007,1499391003,"201051344000853","219011344069620",25.27,25.00,0,331.83,344.15,5.0,2.9,0.009,768032.5,768032.5,12835,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391024,2192928.00
07/06/2017 21:30,2,0.166,ACTIVE,213.51,336.04,60.007,1499391003,"201051344000685","219011344069620",25.47,25.30,0,330.33,342.65,4.3,2.2,0.009,761994.0,761994.0,12862,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391025,2192929.00
07/06/2017 21:30,2,0.197,ACTIVE,213.29,336.04,60.002,1499391003,"201051344000917","219011344069620",25.03,25.50,0,329.73,341.75,5.0,2.9,0.004,758667.2,758667.2,12849,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391026,2192930.00
07/06/2017 21:30,2,0.189,ACTIVE,213.51,336.04,60.007,1499391003,"201051344001145","219011344069620",25.17,24.80,0,330.93,342.35,4.9,2.8,0.009,766656.6,766656.6,12844,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391027,2192931.00
07/06/2017 21:30,2,0.191,ACTIVE,213.29,335.44,59.996,1499391003,"201051344000651","219011344069620",25.70,24.50,0,331.53,341.75,5.0,2.9,0.009,755418.7,755418.7,12841,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391028,2192932.00
07/06/2017 21:30,2,0.107,ACTIVE,211.93,333.63,59.996,1499391003,"274151322000088","219011344069620",23.89,27.80,0,330.93,338.14,2.6,0.6,0.004,966039.2,966039.2,12753,0,0,0,L,1151911521,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391029,2192933.00
07/06/2017 21:30,2,0.084,ACTIVE,212.83,336.04,60.007,1499391003,"274151322000068","219011344069620",29.10,29.30,0,333.03,369.10,2.5,0.5,0.009,838233.2,838233.2,13089,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391029,2192934.00
07/06/2017 21:30,2,0.217,ACTIVE,212.83,333.93,59.996,1499391003,"201051344001135","219011344069620",26.44,25.00,0,328.82,340.25,5.8,3.7,0.009,750876.8,750876.8,12828,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391030,2192935.00
07/06/2017 21:30,2,0.197,ACTIVE,212.83,335.44,59.996,1499391003,"201051344000594","219011344069620",26.04,26.50,0,329.73,341.75,5.2,3.1,0.009,770051.5,770051.5,12833,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391031,2192936.00
07/06/2017 21:30,2,0.211,ACTIVE,213.51,335.44,60.018,1499391003,"201051344001203","219011344069620",25.49,25.30,0,330.93,342.65,5.5,3.3,0.009,760449.8,760449.8,12867,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391032,2192937.00
07/06/2017 21:30,2,0.121,ACTIVE,211.93,334.54,59.986,1499391003,"274151322000054","219011344069620",23.46,28.00,0,330.63,338.44,2.9,0.9,0.000,982814.3,982814.3,12735,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391033,2192938.00
07/06/2017 21:30,2,0.201,ACTIVE,213.29,335.14,60.028,1499391003,"201051344000867","219011344069620",26.02,25.50,0,329.13,341.75,5.3,3.2,0.004,754257.4,754257.4,12867,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391034,2192939.00
07/06/2017 21:30,2,0.203,ACTIVE,213.74,336.64,60.007,1499391003,"201051344001093","219011344069620",25.33,25.30,0,329.73,342.05,5.2,3.1,0.000,758591.2,758591.2,12857,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391035,2192940.00
07/06/2017 21:30,2,0.164,ACTIVE,212.83,335.14,59.996,1499391003,"201051344000900","219011344069620",25.98,24.50,0,330.03,341.75,4.4,2.3,0.009,775868.1,775868.1,12846,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391036,2192941.00
07/06/2017 21:30,2,0.201,ACTIVE,213.29,335.44,60.002,1499391003,"201051344000648","219011344069620",25.56,24.50,0,330.33,342.05,5.2,3.1,0.009,763651.0,763651.0,12834,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391037,2192942.00
07/06/2017 21:30,2,0.197,ACTIVE,213.06,335.14,60.007,1499391003,"201051344000569","219011344069620",26.30,25.50,0,330.63,342.35,5.2,3.1,0.009,777937.9,777937.9,12810,0,0,0,L,1122011218,0,121.10,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391038,2192943.00
07/06/2017 21:30,2,0.217,ACTIVE,213.29,335.14,60.018,1499391003,"201051344000983","219011344069620",26.30,25.30,0,328.82,341.75,5.8,3.7,0.009,768533.5,768533.5,12838,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391039,2192944.00
07/06/2017 21:30,2,0.191,ACTIVE,213.29,334.54,60.002,1499391003,"201051344001158","219011344069620",25.47,25.30,0,329.73,342.05,5.0,2.9,0.009,753260.3,753260.3,12842,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391040,2192945.00
07/06/2017 21:30,2,0.189,ACTIVE,213.51,336.34,60.007,1499391003,"201051344000576","219011344069620",25.33,24.50,0,331.23,342.35,4.9,2.8,0.009,767817.9,767817.9,12841,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391041,2192946.00
07/06/2017 21:30,2,0.121,ACTIVE,212.16,335.14,60.007,1499391003,"274151322000087","219011344069620",24.87,29.80,0,331.23,338.44,3.1,1.1,0.000,956917.9,956917.9,12936,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391042,2192947.00
07/06/2017 21:45,2,0.115,ALERT,213.29,297.26,60.002,1499391904,"201051344000645","219011344069620",18.92,24.00,0,296.36,340.55,2.2,0.2,0.000,766758.1,766758.1,12821,0,0,0,L,1122011218,0,121.78,122.46,0002,21,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391906,2192948.00
07/06/2017 21:45,2,0.055,ALERT,212.16,295.76,60.002,1499391904,"274151322000085","219011344069620",20.65,26.30,0,294.56,345.96,1.2,0.0,0.000,978368.8,978368.8,12743,0,0,0,L,1151911521,0,122.23,122.23,0002,24,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391908,2192949.00
07/06/2017 21:45,2,0.125,ALERT,213.51,296.96,60.023,1499391904,"201051344000633","219011344069620",20.48,24.30,0,294.26,339.65,2.6,0.6,0.000,753565.7,753565.7,12874,0,0,0,L,1122011218,0,122.01,122.46,0002,23,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391909,2192950.00
07/06/2017 21:45,2,0.139,ALERT,212.83,296.96,60.007,1499391904,"201051344000469","219011344069620",20.83,23.00,0,295.46,337.84,2.9,0.9,0.000,757062.6,757062.6,12847,0,0,0,L,1122011218,0,121.10,122.46,0002,20,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391911,2192951.00
07/06/2017 21:45,2,0.127,ALERT,212.38,297.57,60.002,1499391904,"201051344000646","219011344069620",20.16,24.00,0,295.76,337.84,2.6,0.6,0.000,752080.4,752080.4,12838,0,0,0,L,1122011218,0,122.01,121.55,0002,21,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391913,2192952.00
07/06/2017 21:45,2,0.080,ALERT,211.93,296.06,60.002,1499391904,"274151322000052","219011344069620",20.08,27.00,0,293.96,339.34,1.6,0.0,0.000,1017410.8,1017410.8,12753,0,0,0,L,1151911521,0,121.33,122.46,0002,24,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391915,2192953.00
07/06/2017 21:45,2,0.162,ALERT,212.61,297.57,60.012,1499391904,"201051344000585","219011344069620",20.38,24.00,0,295.46,338.44,3.4,1.3,0.000,765033.5,765033.5,12838,0,0,0,L,1122011218,0,121.55,122.01,0002,21,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391917,2192954.00
07/06/2017 21:45,2,0.129,ALERT,212.38,297.87,60.007,1499391904,"201051344001230","219011344069620",16.70,23.80,0,296.36,336.64,2.2,0.2,0.000,756641.8,756641.8,12859,0,0,0,L,1122011218,0,122.01,121.33,0002,20,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391919,2192955.00
07/06/2017 21:45,2,0.115,ALERT,212.83,298.47,59.996,1499391904,"201051344000582","219011344069620",20.36,23.80,0,296.96,338.14,2.4,0.4,0.000,745973.3,745973.3,12829,0,0,0,L,1122011218,0,122.01,122.01,0002,21,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391920,2192956.00
07/06/2017 21:45,2,0.139,ALERT,212.16,297.57,60.028,1499391904,"201051344000955","219011344069620",19.84,24.30,0,296.06,336.94,2.8,0.8,0.000,765533.6,765533.6,12850,0,0,0,L,1122011218,0,121.33,121.55,0002,21,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391922,2192957.00
07/06/2017 21:45,2,0.000,ALERT,212.38,295.16,60.007,1499391904,"274151322000094","219011344069620",37.71,26.50,0,293.96,379.62,0.0,0.0,0.000,837606.1,837606.1,13075,0,0,0,L,1151911521,0,121.78,122.91,0100,23,0,0,0,0,0,0,225,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1499391924,2192958.00
07/06/2017 21:45,2,0.156,ALERT,212.83,297.87,60.007,1499391904,"201051344000579","219011344069620",20.22,24.50,0,296.96,337.84,3.2,1.2,0.000,775207.4,775207.4,12838,0,0,0,L,1122011218,0,121.33,121.78,0002,20,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391926,2192959.00
07/06/2017 21:45,2,0.137,ALERT,212.16,297.87,60.007,1499391904,"201051344000890","219011344069620",20.24,24.50,0,297.26,337.84,2.8,0.8,0.000,759582.1,759582.1,12848,0,0,0,L,1122011218,0,122.01,120.88,0002,24,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391928,2192960.00
07/06/2017 21:45,2,0.123,ALERT,212.83,297.87,59.965,1499391904,"201051344000438","219011344069620",20.06,24.30,0,296.96,338.44,2.5,0.5,0.000,762093.2,762093.2,12835,0,0,0,L,1122011218,0,122.23,121.78,0002,23,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391929,2192961.00
07/06/2017 21:45,2,0.141,ALERT,212.38,296.66,59.996,1499391904,"201051344000417","219011344069620",15.84,24.30,0,295.46,335.14,2.3,0.3,0.000,690499.6,690499.6,12863,0,0,0,L,1122011218,0,121.55,121.55,0002,21,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391931,2192962.00
07/06/2017 21:45,2,0.057,ALERT,211.93,295.76,60.039,1499391904,"274151322000083","219011344069620",19.90,26.50,0,294.56,350.77,1.2,0.0,0.000,1007160.0,1007160.0,12758,0,0,0,L,1151911521,0,121.33,122.46,0002,21,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391933,2192963.00
07/06/2017 21:45,2,0.059,ALERT,212.38,295.76,60.028,1499391904,"274151322000076","219011344069620",21.07,26.50,0,293.96,337.24,1.3,0.0,0.000,1074653.9,1074653.9,12763,0,0,0,L,1151911521,0,121.78,122.68,0002,24,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391935,2192964.00
07/06/2017 21:45,2,0.133,ALERT,212.61,297.57,60.007,1499391904,"201051344000868","219011344069620",19.50,23.30,0,296.66,337.54,2.6,0.6,0.000,755476.5,755476.5,12852,0,0,0,L,1122011218,0,121.10,122.23,0002,20,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391937,2192965.00
07/06/2017 21:45,2,0.051,ALERT,211.70,296.66,59.996,1499391904,"274151322000095","219011344069620",20.65,26.30,0,295.46,343.85,1.1,0.0,0.000,1064310.7,1064310.7,12773,0,0,0,L,1151911521,0,122.01,122.01,0002,22,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391939,2192966.00
07/06/2017 21:45,2,0.086,ALERT,212.83,297.57,60.039,1499391904,"201051344000988","219011344069620",16.38,23.50,0,293.96,336.04,1.4,0.0,0.000,662898.3,662898.3,12832,0,0,0,L,1122011218,0,121.33,122.23,0002,20,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391940,2192967.00
07/06/2017 21:45,2,0.113,ALERT,212.16,296.36,60.007,1499391904,"201051344001025","219011344069620",20.44,23.80,0,296.06,339.65,2.4,0.4,0.000,762308.4,762308.4,12843,0,0,0,L,1122011218,0,121.55,121.55,0002,21,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391942,2192968.00
07/06/2017 21:45,2,0.115,ALERT,212.83,297.57,60.012,1499391904,"201051344000458","219011344069620",20.12,24.30,0,295.76,337.54,2.4,0.4,0.000,766991.6,766991.6,12821,0,0,0,L,1122011218,0,121.55,122.23,0002,21,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391944,2192969.00
07/06/2017 21:45,2,0.111,ALERT,213.29,296.96,60.044,1499391904,"201051344000853","219011344069620",18.89,23.80,0,296.36,339.04,2.1,0.2,0.000,768032.9,768032.9,12836,0,0,0,L,1122011218,0,122.01,122.23,0002,23,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391946,2192970.00
07/06/2017 21:45,2,0.088,ALERT,212.61,297.26,60.007,1499391904,"201051344000685","219011344069620",19.12,24.00,0,296.36,338.74,1.7,0.0,0.000,761994.2,761994.2,12863,0,0,0,L,1122011218,0,122.46,121.33,0002,21,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391948,2192971.00
07/06/2017 21:45,2,0.121,ALERT,212.61,297.26,60.007,1499391904,"201051344000917","219011344069620",17.18,24.30,0,294.86,338.14,2.1,0.1,0.000,758667.6,758667.6,12850,0,0,0,L,1122011218,0,121.78,122.01,0002,20,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391949,2192972.00
07/06/2017 21:45,2,0.117,ALERT,212.83,297.87,60.012,1499391904,"201051344001145","219011344069620",18.05,23.50,0,296.96,338.74,2.1,0.2,0.000,766656.9,766656.9,12845,0,0,0,L,1122011218,0,122.01,121.55,0002,22,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391951,2192973.00
07/06/2017 21:45,2,0.115,ALERT,212.38,296.66,60.007,1499391904,"201051344000651","219011344069620",19.76,23.50,0,295.76,338.44,2.3,0.3,0.000,755419.1,755419.1,12842,0,0,0,L,1122011218,0,122.23,121.33,0002,20,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391953,2192974.00
07/06/2017 21:45,2,0.041,ALERT,211.48,295.76,60.007,1499391904,"274151322000088","219011344069620",19.08,26.30,0,294.26,345.06,0.8,0.0,0.000,966039.2,966039.2,12754,0,0,0,L,1151911521,0,122.23,122.01,0002,21,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391955,2192975.00
07/06/2017 21:45,2,0.008,ALERT,212.38,351.07,60.002,1499391904,"274151322000068","219011344069620",37.89,27.30,0,293.66,380.82,0.0,0.0,0.000,838233.2,838233.2,13090,0,0,0,L,1151911521,0,122.01,122.46,0100,26,0,0,0,0,0,0,225,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1499391957,2192976.00
07/06/2017 21:45,2,0.146,ALERT,212.16,297.26,60.007,1499391904,"201051344001135","219011344069620",20.04,23.80,0,296.36,338.14,3.0,0.9,0.000,750877.4,750877.4,12829,0,0,0,L,1122011218,0,121.55,121.55,0002,23,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391959,2192977.00
07/06/2017 21:45,2,0.115,ALERT,212.38,297.87,59.996,1499391904,"201051344000594","219011344069620",19.94,25.00,0,296.36,337.54,2.3,0.3,0.000,770051.9,770051.9,12834,0,0,0,L,1122011218,0,121.33,121.55,0002,21,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391961,2192978.00
07/06/2017 21:45,2,0.137,ALERT,212.61,296.96,59.996,1499391904,"201051344001203","219011344069620",18.55,24.00,0,296.36,339.34,2.6,0.6,0.000,760450.3,760450.3,12868,0,0,0,L,1122011218,0,122.23,121.55,0002,21,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391962,2192979.00
07/06/2017 21:45,2,0.051,ALERT,211.93,295.76,59.996,1499391904,"274151322000054","219011344069620",19.78,26.30,0,294.26,339.95,1.0,0.0,0.000,982814.3,982814.3,12736,0,0,0,L,1151911521,0,121.78,122.23,0002,24,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391964,2192980.00
07/06/2017 21:45,2,0.129,ALERT,212.83,296.96,59.991,1499391904,"201051344000867","219011344069620",19.24,24.30,0,296.06,337.84,2.5,0.5,0.000,754257.8,754257.8,12868,0,0,0,L,1122011218,0,121.78,122.01,0002,21,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391966,2192981.00
07/06/2017 21:45,2,0.135,ALERT,212.38,297.26,59.986,1499391904,"201051344001093","219011344069620",16.72,24.00,0,296.06,338.14,2.3,0.3,0.000,758591.6,758591.6,12858,0,0,0,L,1122011218,0,121.78,121.55,0002,22,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391968,2192982.00
07/06/2017 21:45,2,0.092,ALERT,213.06,297.57,59.938,1499391904,"201051344000900","219011344069620",18.67,23.30,0,296.06,337.84,1.7,0.0,0.000,775868.4,775868.4,12847,0,0,0,L,1122011218,0,121.78,122.23,0002,20,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391970,2192983.00
07/06/2017 21:45,2,0.125,ALERT,213.06,296.96,59.991,1499391904,"201051344000648","219011344069620",19.50,23.30,0,296.06,339.04,2.5,0.5,0.000,763651.4,763651.4,12835,0,0,0,L,1122011218,0,121.10,122.46,0002,20,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391971,2192984.00
07/06/2017 21:45,2,0.123,ALERT,213.06,298.17,59.986,1499391904,"201051344000569","219011344069620",19.50,24.00,0,296.96,338.14,2.5,0.4,0.000,777938.3,777938.3,12811,0,0,0,L,1122011218,0,121.10,122.46,0002,21,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391973,2192985.00
07/06/2017 21:45,2,0.145,ALERT,213.06,297.87,59.996,1499391904,"201051344000983","219011344069620",19.38,23.80,0,296.96,337.54,2.8,0.8,0.000,768534.1,768534.1,12839,0,0,0,L,1122011218,0,121.55,122.01,0002,23,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391975,2192986.00
07/06/2017 21:45,2,0.113,ALERT,212.61,296.66,59.949,1499391904,"201051344001158","219011344069620",18.73,23.50,0,295.76,337.54,2.1,0.2,0.000,753260.7,753260.7,12843,0,0,0,L,1122011218,0,121.10,122.01,0002,23,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391977,2192987.00
07/06/2017 21:45,2,0.104,ALERT,213.29,297.87,59.991,1499391904,"201051344000576","219011344069620",18.31,23.30,0,296.06,338.44,1.9,0.0,0.000,767818.2,767818.2,12842,0,0,0,L,1122011218,0,121.78,122.23,0002,20,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391979,2192988.00
07/06/2017 21:45,2,0.064,ALERT,212.16,295.16,59.954,1499391904,"274151322000087","219011344069620",17.79,27.50,0,293.66,336.34,1.2,0.0,0.000,956918.0,956918.0,12937,0,0,0,L,1151911521,0,121.78,122.68,0002,24,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499391980,2192989.00
07/06/2017 22:00,2,0.000,ALERT,213.06,297.26,60.012,1499392803,"201051344000645","219011344069620",0.00,23.00,0,295.16,299.07,0.0,0.0,0.000,766758.1,766758.1,12823,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499392805,2192990.00
07/06/2017 22:00,2,0.000,ALERT,211.70,295.16,59.970,1499392803,"274151322000085","219011344069620",0.00,25.00,0,293.36,330.93,0.0,0.0,0.000,978368.8,978368.8,12745,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1499392807,2192991.00
07/06/2017 22:00,2,0.000,ALERT,213.06,296.96,60.018,1499392803,"201051344000633","219011344069620",0.00,23.00,0,293.36,298.77,0.0,0.0,0.000,753565.7,753565.7,12876,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499392809,2192992.00
07/06/2017 22:00,2,0.000,ALERT,212.83,297.26,59.986,1499392803,"201051344000469","219011344069620",0.00,22.00,0,294.56,298.77,0.0,0.0,0.000,757062.6,757062.6,12849,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499392811,2192993.00
07/06/2017 22:00,2,0.000,ALERT,212.16,296.96,60.018,1499392803,"201051344000646","219011344069620",0.00,23.00,0,294.56,299.07,0.0,0.0,0.000,752080.4,752080.4,12840,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499392812,2192994.00
07/06/2017 22:00,2,0.000,ALERT,211.25,295.16,60.012,1499392803,"274151322000052","219011344069620",0.00,25.50,0,292.76,330.63,0.0,0.0,0.000,1017410.8,1017410.8,12755,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1499392814,2192995.00
07/06/2017 22:00,2,0.000,ALERT,212.83,297.57,60.018,1499392803,"201051344000585","219011344069620",0.00,23.00,0,295.16,299.67,0.0,0.0,0.000,765033.7,765033.7,12840,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499392816,2192996.00
07/06/2017 22:00,2,0.000,ALERT,212.38,297.26,60.018,1499392803,"201051344001230","219011344069620",0.00,22.80,0,296.06,299.67,0.0,0.0,0.000,756641.8,756641.8,12861,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499392818,2192997.00
07/06/2017 22:00,2,0.000,ALERT,212.83,297.57,60.023,1499392803,"201051344000582","219011344069620",0.00,22.80,0,296.66,300.27,0.0,0.0,0.000,745973.3,745973.3,12831,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499392820,2192998.00
07/06/2017 22:00,2,0.000,ALERT,212.16,297.26,60.023,1499392803,"201051344000955","219011344069620",0.00,23.30,0,295.76,299.37,0.0,0.0,0.000,765533.6,765533.6,12852,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499392821,2192999.00
07/06/2017 22:00,2,0.000,ALERT,211.70,294.86,60.007,1499392803,"274151322000094","219011344069620",0.00,25.00,0,293.06,357.38,0.0,0.0,0.000,837606.1,837606.1,13077,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1499392823,2193000.00
07/06/2017 22:00,2,0.000,ALERT,212.61,298.17,60.018,1499392803,"201051344000579","219011344069620",0.00,23.30,0,296.06,300.27,0.0,0.0,0.000,775207.5,775207.5,12840,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499392825,2193001.00
07/06/2017 22:00,2,0.000,ALERT,212.38,297.57,60.007,1499392803,"201051344000890","219011344069620",0.00,23.50,0,296.06,300.57,0.0,0.0,0.000,759582.2,759582.2,12850,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499392827,2193002.00
07/06/2017 22:00,2,0.000,ALERT,212.38,296.66,60.007,1499392803,"201051344000438","219011344069620",0.00,23.00,0,295.76,299.67,0.0,0.0,0.000,762093.2,762093.2,12837,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499392829,2193003.00
07/06/2017 22:00,2,0.000,ALERT,212.83,296.96,60.018,1499392803,"201051344000417","219011344069620",0.00,23.30,0,294.56,298.77,0.0,0.0,0.000,690499.6,690499.6,12865,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499392831,2193004.00
07/06/2017 22:00,2,0.000,ALERT,211.48,295.76,60.007,1499392803,"274151322000083","219011344069620",0.00,25.30,0,293.36,333.03,0.0,0.0,0.000,1007160.0,1007160.0,12760,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1499392832,2193005.00
07/06/2017 22:00,2,0.000,ALERT,211.93,294.86,60.018,1499392803,"274151322000076","219011344069620",0.00,25.30,0,293.06,329.73,0.0,0.0,0.000,1074653.9,1074653.9,12765,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1499392834,2193006.00
07/06/2017 22:00,2,0.000,ALERT,212.83,298.17,60.007,1499392803,"201051344000868","219011344069620",0.00,22.50,0,296.06,299.97,0.0,0.0,0.000,755476.6,755476.6,12854,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499392836,2193007.00
07/06/2017 22:00,2,0.000,ALERT,211.25,295.76,60.007,1499392803,"274151322000095","219011344069620",0.00,24.80,0,294.26,333.03,0.0,0.0,0.000,1064310.7,1064310.7,12775,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1499392838,2193008.00
07/06/2017 22:00,2,0.000,ALERT,212.61,297.57,60.039,1499392803,"201051344000988","219011344069620",0.00,22.80,0,293.06,299.07,0.0,0.0,0.000,662898.3,662898.3,12834,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499392840,2193009.00
07/06/2017 22:00,2,0.000,ALERT,212.61,296.66,59.970,1499392803,"201051344001025","219011344069620",0.00,22.80,0,294.86,299.97,0.0,0.0,0.000,762308.4,762308.4,12845,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499392842,2193010.00
07/06/2017 22:00,2,0.000,ALERT,212.61,297.26,60.007,1499392803,"201051344000458","219011344069620",0.00,23.30,0,295.76,299.97,0.0,0.0,0.000,766991.7,766991.7,12823,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499392843,2193011.00
07/06/2017 22:00,2,0.000,ALERT,213.29,297.26,60.012,1499392803,"201051344000853","219011344069620",0.00,22.50,0,295.46,299.37,0.0,0.0,0.000,768032.9,768032.9,12838,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499392845,2193012.00
07/06/2017 22:00,2,0.000,ALERT,213.06,296.96,60.018,1499392803,"201051344000685","219011344069620",0.00,22.80,0,295.16,299.37,0.0,0.0,0.000,761994.2,761994.2,12865,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499392847,2193013.00
