ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2017 22:00,2,0.000,ALERT,212.61,296.66,60.039,1499392803,"201051344000917","219011344069620",0.00,23.30,0,293.66,299.07,0.0,0.0,0.000,758667.6,758667.6,12852,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499392849,2193014.00
07/06/2017 22:00,2,0.000,ALERT,212.83,297.57,60.012,1499392803,"201051344001145","219011344069620",0.00,22.50,0,295.76,300.27,0.0,0.0,0.000,766656.9,766656.9,12847,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499392851,2193015.00
07/06/2017 22:00,2,0.000,ALERT,212.83,296.66,60.028,1499392803,"201051344000651","219011344069620",0.00,22.30,0,294.86,299.07,0.0,0.0,0.000,755419.1,755419.1,12844,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499392852,2193016.00
07/06/2017 22:00,2,0.000,ALERT,211.25,295.16,60.002,1499392803,"274151322000088","219011344069620",0.00,24.80,0,293.06,330.63,0.0,0.0,0.000,966039.2,966039.2,12756,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1499392854,2193017.00
07/06/2017 22:00,2,0.000,ALERT,212.16,294.56,60.012,1499392803,"274151322000068","219011344069620",0.00,25.50,0,292.76,362.19,0.0,0.0,0.000,838233.2,838233.2,13092,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1499392856,2193018.00
07/06/2017 22:00,2,0.000,ALERT,212.16,296.96,59.965,1499392803,"201051344001135","219011344069620",0.00,22.80,0,295.46,299.97,0.0,0.0,0.000,750877.5,750877.5,12831,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499392858,2193019.00
07/06/2017 22:00,2,0.000,ALERT,212.38,297.87,60.012,1499392803,"201051344000594","219011344069620",0.00,23.80,0,294.86,299.67,0.0,0.0,0.000,770051.9,770051.9,12836,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499392860,2193020.00
07/06/2017 22:00,2,0.000,ALERT,212.61,296.66,60.018,1499392803,"201051344001203","219011344069620",0.00,23.00,0,295.16,301.17,0.0,0.0,0.000,760450.3,760450.3,12870,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499392861,2193021.00
07/06/2017 22:00,2,0.000,ALERT,211.48,295.76,60.002,1499392803,"274151322000054","219011344069620",0.00,25.00,0,293.36,331.23,0.0,0.0,0.000,982814.3,982814.3,12738,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1499392863,2193022.00
07/06/2017 22:00,2,0.000,ALERT,212.61,296.66,60.012,1499392803,"201051344000867","219011344069620",0.00,23.00,0,295.16,299.67,0.0,0.0,0.000,754257.8,754257.8,12870,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499392865,2193023.00
07/06/2017 22:00,2,0.000,ALERT,212.61,296.96,60.012,1499392803,"201051344001093","219011344069620",0.00,23.00,0,295.16,299.37,0.0,0.0,0.000,758591.7,758591.7,12860,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499392867,2193024.00
07/06/2017 22:00,2,0.000,ALERT,212.83,298.17,60.007,1499392803,"201051344000900","219011344069620",0.00,22.50,0,295.46,299.37,0.0,0.0,0.000,775868.4,775868.4,12849,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499392868,2193025.00
07/06/2017 22:00,2,0.000,ALERT,213.06,296.96,60.012,1499392803,"201051344000648","219011344069620",0.00,22.30,0,295.16,299.37,0.0,0.0,0.000,763651.4,763651.4,12837,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499392870,2193026.00
07/06/2017 22:00,2,0.000,ALERT,212.83,298.17,60.007,1499392803,"201051344000569","219011344069620",0.00,23.00,0,296.06,299.97,0.0,0.0,0.000,777938.3,777938.3,12813,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499392872,2193027.00
07/06/2017 22:00,2,0.000,ALERT,212.83,298.17,60.028,1499392803,"201051344000983","219011344069620",0.00,22.80,0,296.06,299.67,0.0,0.0,0.000,768534.2,768534.2,12841,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499392874,2193028.00
07/06/2017 22:00,2,0.000,ALERT,212.61,296.96,60.018,1499392803,"201051344001158","219011344069620",0.00,22.50,0,294.86,298.77,0.0,0.0,0.000,753260.7,753260.7,12845,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499392876,2193029.00
07/06/2017 22:00,2,0.000,ALERT,213.29,298.17,60.007,1499392803,"201051344000576","219011344069620",0.00,22.50,0,295.46,299.67,0.0,0.0,0.000,767818.2,767818.2,12844,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499392877,2193030.00
07/06/2017 22:00,2,0.000,ALERT,211.48,294.56,60.007,1499392803,"274151322000087","219011344069620",0.00,26.00,0,292.76,331.23,0.0,0.0,0.000,956918.0,956918.0,12939,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1499392879,2193031.00
07/06/2017 22:15,2,0.000,ALERT,212.83,296.96,60.002,1499393704,"201051344000645","219011344069620",0.00,22.30,0,294.26,299.07,0.0,0.0,0.000,766758.1,766758.1,12825,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499393706,2193032.00
07/06/2017 22:15,2,0.000,ALERT,211.25,295.16,59.986,1499393704,"274151322000085","219011344069620",0.00,24.00,0,293.06,298.77,0.0,0.0,0.000,978368.8,978368.8,12747,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499393707,2193033.00
07/06/2017 22:15,2,0.000,ALERT,212.83,296.36,59.996,1499393704,"201051344000633","219011344069620",0.00,22.00,0,292.46,298.77,0.0,0.0,0.000,753565.7,753565.7,12878,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499393709,2193034.00
07/06/2017 22:15,2,0.000,ALERT,212.38,296.96,59.996,1499393704,"201051344000469","219011344069620",0.00,21.30,0,293.36,298.77,0.0,0.0,0.000,757062.6,757062.6,12851,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499393711,2193035.00
07/06/2017 22:15,2,0.000,ALERT,211.93,296.36,59.986,1499393704,"201051344000646","219011344069620",0.00,22.30,0,294.56,298.47,0.0,0.0,0.000,752080.4,752080.4,12842,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499393713,2193036.00
07/06/2017 22:15,2,0.000,ALERT,211.03,294.26,59.991,1499393704,"274151322000052","219011344069620",0.00,24.30,0,292.76,298.47,0.0,0.0,0.000,1017410.8,1017410.8,12757,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499393715,2193037.00
07/06/2017 22:15,2,0.000,ALERT,212.61,296.96,60.007,1499393704,"201051344000585","219011344069620",0.00,22.30,0,294.56,298.77,0.0,0.0,0.000,765033.7,765033.7,12842,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499393716,2193038.00
07/06/2017 22:15,2,0.000,ALERT,212.16,296.66,59.991,1499393704,"201051344001230","219011344069620",0.00,22.00,0,295.16,298.77,0.0,0.0,0.000,756641.8,756641.8,12863,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499393718,2193039.00
07/06/2017 22:15,2,0.000,ALERT,212.83,297.57,59.991,1499393704,"201051344000582","219011344069620",0.00,21.80,0,295.76,299.37,0.0,0.0,0.000,745973.3,745973.3,12833,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499393720,2193040.00
07/06/2017 22:15,2,0.000,ALERT,212.16,296.96,59.986,1499393704,"201051344000955","219011344069620",0.00,22.30,0,294.56,298.77,0.0,0.0,0.000,765533.6,765533.6,12854,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499393722,2193041.00
07/06/2017 22:15,2,0.000,ALERT,211.48,294.86,59.981,1499393704,"274151322000094","219011344069620",0.00,24.00,0,292.76,298.17,0.0,0.0,0.000,837606.1,837606.1,13079,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499393724,2193042.00
07/06/2017 22:15,2,0.000,ALERT,212.38,297.57,60.002,1499393704,"201051344000579","219011344069620",0.00,22.30,0,294.86,299.97,0.0,0.0,0.000,775207.5,775207.5,12842,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499393725,2193043.00
07/06/2017 22:15,2,0.000,ALERT,212.16,297.26,60.007,1499393704,"201051344000890","219011344069620",0.00,22.50,0,295.46,299.97,0.0,0.0,0.000,759582.2,759582.2,12852,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499393727,2193044.00
07/06/2017 22:15,2,0.000,ALERT,212.38,296.36,60.007,1499393704,"201051344000438","219011344069620",0.00,22.00,0,295.16,298.77,0.0,0.0,0.000,762093.2,762093.2,12839,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499393729,2193045.00
07/06/2017 22:15,2,0.000,ALERT,212.61,296.36,60.007,1499393704,"201051344000417","219011344069620",0.00,22.30,0,294.56,298.47,0.0,0.0,0.000,690499.6,690499.6,12867,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499393731,2193046.00
07/06/2017 22:15,2,0.000,ALERT,211.25,295.16,60.007,1499393704,"274151322000083","219011344069620",0.00,24.00,0,293.36,298.77,0.0,0.0,0.000,1007160.0,1007160.0,12762,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499393733,2193047.00
07/06/2017 22:15,2,0.000,ALERT,211.48,294.86,59.996,1499393704,"274151322000076","219011344069620",0.00,24.00,0,292.76,299.07,0.0,0.0,0.000,1074653.9,1074653.9,12767,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499393734,2193048.00
07/06/2017 22:15,2,0.000,ALERT,212.38,297.57,60.012,1499393704,"201051344000868","219011344069620",0.00,21.80,0,294.86,299.97,0.0,0.0,0.000,755476.6,755476.6,12856,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499393736,2193049.00
07/06/2017 22:15,2,0.000,ALERT,211.25,296.06,59.991,1499393704,"274151322000095","219011344069620",0.00,23.80,0,294.26,299.37,0.0,0.0,0.000,1064310.7,1064310.7,12777,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499393738,2193050.00
07/06/2017 22:15,2,0.000,ALERT,212.16,296.66,59.991,1499393704,"201051344000988","219011344069620",0.00,22.00,0,292.16,299.07,0.0,0.0,0.000,662898.3,662898.3,12836,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499393740,2193051.00
07/06/2017 22:15,2,0.000,ALERT,212.16,296.06,59.996,1499393704,"201051344001025","219011344069620",0.00,21.80,0,294.86,299.37,0.0,0.0,0.000,762308.4,762308.4,12847,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499393742,2193052.00
07/06/2017 22:15,2,0.000,ALERT,212.16,296.66,59.991,1499393704,"201051344000458","219011344069620",0.00,22.50,0,294.56,299.97,0.0,0.0,0.000,766991.7,766991.7,12825,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499393743,2193053.00
07/06/2017 22:15,2,0.000,ALERT,212.61,296.66,59.996,1499393704,"201051344000853","219011344069620",0.00,21.80,0,294.26,299.37,0.0,0.0,0.000,768032.9,768032.9,12840,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499393746,2193054.00
07/06/2017 22:15,2,0.000,ALERT,212.38,296.66,59.981,1499393704,"201051344000685","219011344069620",0.00,22.00,0,294.86,298.77,0.0,0.0,0.000,761994.2,761994.2,12867,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499393748,2193055.00
07/06/2017 22:15,2,0.000,ALERT,212.38,296.06,59.959,1499393704,"201051344000917","219011344069620",0.00,22.50,0,293.96,298.47,0.0,0.0,0.000,758667.6,758667.6,12854,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499393749,2193056.00
07/06/2017 22:15,2,0.000,ALERT,212.83,297.26,59.991,1499393704,"201051344001145","219011344069620",0.00,21.80,0,295.76,299.67,0.0,0.0,0.000,766656.9,766656.9,12849,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499393751,2193057.00
07/06/2017 22:15,2,0.000,ALERT,212.38,296.06,59.981,1499393704,"201051344000651","219011344069620",0.00,21.50,0,294.56,298.47,0.0,0.0,0.000,755419.1,755419.1,12846,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499393753,2193058.00
07/06/2017 22:15,2,0.000,ALERT,211.03,295.46,59.970,1499393704,"274151322000088","219011344069620",0.00,23.80,0,293.06,298.17,0.0,0.0,0.000,966039.2,966039.2,12758,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499393755,2193059.00
07/06/2017 22:15,2,0.000,ALERT,212.16,294.86,60.002,1499393704,"274151322000068","219011344069620",0.00,24.50,0,292.46,297.57,0.0,0.0,0.000,838233.2,838233.2,13094,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499393756,2193060.00
07/06/2017 22:15,2,0.000,ALERT,211.93,296.66,59.986,1499393704,"201051344001135","219011344069620",0.00,22.00,0,295.16,299.07,0.0,0.0,0.000,750877.5,750877.5,12833,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499393758,2193061.00
07/06/2017 22:15,2,0.000,ALERT,211.93,297.57,59.991,1499393704,"201051344000594","219011344069620",0.00,22.80,0,294.26,299.67,0.0,0.0,0.000,770051.9,770051.9,12838,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499393760,2193062.00
07/06/2017 22:15,2,0.000,ALERT,212.61,296.66,60.034,1499393704,"201051344001203","219011344069620",0.00,22.00,0,294.86,300.57,0.0,0.0,0.000,760450.3,760450.3,12872,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499393762,2193063.00
07/06/2017 22:15,2,0.000,ALERT,211.25,295.76,59.996,1499393704,"274151322000054","219011344069620",0.00,24.00,0,293.06,298.77,0.0,0.0,0.000,982814.3,982814.3,12740,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499393764,2193064.00
07/06/2017 22:15,2,0.000,ALERT,212.61,296.66,59.991,1499393704,"201051344000867","219011344069620",0.00,22.30,0,294.26,299.67,0.0,0.0,0.000,754257.8,754257.8,12872,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499393765,2193065.00
07/06/2017 22:15,2,0.000,ALERT,212.61,296.96,59.986,1499393704,"201051344001093","219011344069620",0.00,22.30,0,294.86,298.77,0.0,0.0,0.000,758591.7,758591.7,12862,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499393767,2193066.00
07/06/2017 22:15,2,0.000,ALERT,212.16,296.66,59.981,1499393704,"201051344000900","219011344069620",0.00,21.80,0,294.26,299.37,0.0,0.0,0.000,775868.4,775868.4,12851,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499393769,2193067.00
07/06/2017 22:15,2,0.000,ALERT,212.61,296.36,59.981,1499393704,"201051344000648","219011344069620",0.00,21.50,0,293.96,299.67,0.0,0.0,0.000,763651.4,763651.4,12839,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499393771,2193068.00
07/06/2017 22:15,2,0.000,ALERT,212.38,297.57,59.991,1499393704,"201051344000569","219011344069620",0.00,22.00,0,294.86,299.97,0.0,0.0,0.000,777938.3,777938.3,12815,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499393773,2193069.00
07/06/2017 22:15,2,0.000,ALERT,212.16,296.96,59.986,1499393704,"201051344000983","219011344069620",0.00,22.00,0,294.56,299.97,0.0,0.0,0.000,768534.2,768534.2,12843,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499393774,2193070.00
07/06/2017 22:15,2,0.000,ALERT,212.38,296.66,59.991,1499393704,"201051344001158","219011344069620",0.00,21.50,0,293.66,298.77,0.0,0.0,0.000,753260.7,753260.7,12847,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499393776,2193071.00
07/06/2017 22:15,2,0.000,ALERT,212.83,297.87,59.938,1499393704,"201051344000576","219011344069620",0.00,21.50,0,294.26,299.37,0.0,0.0,0.000,767818.2,767818.2,12846,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499393778,2193072.00
07/06/2017 22:15,2,0.000,ALERT,211.48,295.16,59.954,1499393704,"274151322000087","219011344069620",0.00,24.80,0,292.76,298.17,0.0,0.0,0.000,956918.0,956918.0,12941,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499393780,2193073.00
07/06/2017 22:30,2,0.000,ALERT,212.83,296.96,59.996,1499394603,"201051344000645","219011344069620",0.00,21.50,0,294.56,298.77,0.0,0.0,0.000,766758.1,766758.1,12827,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499394605,2193074.00
07/06/2017 22:30,2,0.000,ALERT,212.16,296.06,60.007,1499394603,"274151322000085","219011344069620",0.00,23.00,0,293.36,297.57,0.0,0.0,0.000,978368.8,978368.8,12749,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499394607,2193075.00
07/06/2017 22:30,2,0.000,ALERT,213.06,296.96,59.944,1499394603,"201051344000633","219011344069620",0.00,21.30,0,293.06,298.47,0.0,0.0,0.000,753565.7,753565.7,12880,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499394609,2193076.00
07/06/2017 22:30,2,0.000,ALERT,212.61,296.96,60.002,1499394603,"201051344000469","219011344069620",0.00,20.70,0,293.96,298.77,0.0,0.0,0.000,757062.6,757062.6,12853,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499394611,2193077.00
07/06/2017 22:30,2,0.000,ALERT,212.38,297.57,60.007,1499394603,"201051344000646","219011344069620",0.00,21.50,0,293.96,298.47,0.0,0.0,0.000,752080.4,752080.4,12844,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499394613,2193078.00
07/06/2017 22:30,2,0.000,ALERT,211.25,295.46,59.959,1499394603,"274151322000052","219011344069620",0.00,23.30,0,293.06,297.57,0.0,0.0,0.000,1017410.8,1017410.8,12759,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499394614,2193079.00
07/06/2017 22:30,2,0.000,ALERT,212.61,297.26,60.007,1499394603,"201051344000585","219011344069620",0.00,21.50,0,294.26,298.77,0.0,0.0,0.000,765033.7,765033.7,12844,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499394616,2193080.00
07/06/2017 22:30,2,0.000,ALERT,212.38,297.57,60.028,1499394603,"201051344001230","219011344069620",0.00,21.30,0,294.56,298.77,0.0,0.0,0.000,756641.8,756641.8,12865,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499394618,2193081.00
07/06/2017 22:30,2,0.000,ALERT,213.06,297.87,60.007,1499394603,"201051344000582","219011344069620",0.00,21.30,0,295.16,299.37,0.0,0.0,0.000,745973.3,745973.3,12835,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499394620,2193082.00
07/06/2017 22:30,2,0.000,ALERT,212.38,297.57,60.007,1499394603,"201051344000955","219011344069620",0.00,21.50,0,294.56,298.47,0.0,0.0,0.000,765533.6,765533.6,12856,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499394622,2193083.00
07/06/2017 22:30,2,0.000,ALERT,211.93,295.46,60.002,1499394603,"274151322000094","219011344069620",0.00,23.00,0,293.36,296.96,0.0,0.0,0.000,837606.1,837606.1,13081,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499394623,2193084.00
07/06/2017 22:30,2,0.000,ALERT,212.38,297.57,59.986,1499394603,"201051344000579","219011344069620",0.00,21.50,0,295.16,299.67,0.0,0.0,0.000,775207.5,775207.5,12844,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499394625,2193085.00
07/06/2017 22:30,2,0.000,ALERT,212.83,298.17,60.023,1499394603,"201051344000890","219011344069620",0.00,21.80,0,295.16,299.67,0.0,0.0,0.000,759582.2,759582.2,12854,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499394627,2193086.00
07/06/2017 22:30,2,0.000,ALERT,212.83,297.26,60.012,1499394603,"201051344000438","219011344069620",0.00,21.30,0,294.86,299.07,0.0,0.0,0.000,762093.2,762093.2,12841,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499394629,2193087.00
07/06/2017 22:30,2,0.000,ALERT,212.61,296.36,60.007,1499394603,"201051344000417","219011344069620",0.00,21.80,0,293.96,298.17,0.0,0.0,0.000,690499.6,690499.6,12869,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499394631,2193088.00
07/06/2017 22:30,2,0.000,ALERT,211.93,296.96,60.023,1499394603,"274151322000083","219011344069620",0.00,23.00,0,293.36,297.87,0.0,0.0,0.000,1007160.0,1007160.0,12764,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499394632,2193089.00
07/06/2017 22:30,2,0.000,ALERT,212.38,295.76,60.007,1499394603,"274151322000076","219011344069620",0.00,23.00,0,293.36,297.57,0.0,0.0,0.000,1074653.9,1074653.9,12769,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499394634,2193090.00
07/06/2017 22:30,2,0.000,ALERT,212.38,298.17,60.012,1499394603,"201051344000868","219011344069620",0.00,21.00,0,295.16,299.97,0.0,0.0,0.000,755476.6,755476.6,12858,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499394636,2193091.00
07/06/2017 22:30,2,0.000,ALERT,211.70,297.26,60.028,1499394603,"274151322000095","219011344069620",0.00,22.80,0,294.56,298.17,0.0,0.0,0.000,1064310.7,1064310.7,12779,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499394638,2193092.00
07/06/2017 22:30,2,0.000,ALERT,212.38,297.57,60.007,1499394603,"201051344000988","219011344069620",0.00,21.30,0,292.46,299.07,0.0,0.0,0.000,662898.3,662898.3,12838,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499394640,2193093.00
07/06/2017 22:30,2,0.000,ALERT,212.61,296.96,60.023,1499394603,"201051344001025","219011344069620",0.00,21.00,0,293.96,299.37,0.0,0.0,0.000,762308.4,762308.4,12849,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499394641,2193094.00
07/06/2017 22:30,2,0.000,ALERT,212.61,297.87,60.007,1499394603,"201051344000458","219011344069620",0.00,21.80,0,294.56,299.97,0.0,0.0,0.000,766991.7,766991.7,12827,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499394643,2193095.00
07/06/2017 22:30,2,0.000,ALERT,213.06,297.57,60.007,1499394603,"201051344000853","219011344069620",0.00,21.30,0,294.56,299.37,0.0,0.0,0.000,768032.9,768032.9,12842,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499394645,2193096.00
07/06/2017 22:30,2,0.000,ALERT,212.83,297.26,60.012,1499394603,"201051344000685","219011344069620",0.00,21.50,0,294.56,298.77,0.0,0.0,0.000,761994.2,761994.2,12869,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499394647,2193097.00
07/06/2017 22:30,2,0.000,ALERT,212.83,297.26,60.018,1499394603,"201051344000917","219011344069620",0.00,22.00,0,293.36,298.47,0.0,0.0,0.000,758667.6,758667.6,12856,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499394649,2193098.00
07/06/2017 22:30,2,0.000,ALERT,212.83,297.87,60.034,1499394603,"201051344001145","219011344069620",0.00,21.00,0,295.16,299.67,0.0,0.0,0.000,766656.9,766656.9,12851,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499394651,2193099.00
07/06/2017 22:30,2,0.000,ALERT,212.83,296.96,60.002,1499394603,"201051344000651","219011344069620",0.00,20.70,0,293.96,298.47,0.0,0.0,0.000,755419.1,755419.1,12848,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499394653,2193100.00
07/06/2017 22:30,2,0.000,ALERT,211.25,296.06,60.002,1499394603,"274151322000088","219011344069620",0.00,22.80,0,293.66,297.57,0.0,0.0,0.000,966039.2,966039.2,12760,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499394654,2193101.00
07/06/2017 22:30,2,0.000,ALERT,212.16,294.86,59.975,1499394603,"274151322000068","219011344069620",0.00,23.50,0,293.36,296.66,0.0,0.0,0.000,838233.2,838233.2,13096,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499394656,2193102.00
07/06/2017 22:30,2,0.000,ALERT,212.38,297.57,60.007,1499394603,"201051344001135","219011344069620",0.00,21.30,0,294.86,299.37,0.0,0.0,0.000,750877.5,750877.5,12835,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499394658,2193103.00
07/06/2017 22:30,2,0.000,ALERT,212.61,298.47,59.965,1499394603,"201051344000594","219011344069620",0.00,22.00,0,294.56,299.67,0.0,0.0,0.000,770051.9,770051.9,12840,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499394660,2193104.00
07/06/2017 22:30,2,0.000,ALERT,212.61,297.26,60.002,1499394603,"201051344001203","219011344069620",0.00,21.50,0,294.56,300.57,0.0,0.0,0.000,760450.3,760450.3,12874,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499394662,2193105.00
07/06/2017 22:30,2,0.000,ALERT,211.70,296.06,59.996,1499394603,"274151322000054","219011344069620",0.00,23.00,0,293.96,297.87,0.0,0.0,0.000,982814.3,982814.3,12742,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499394663,2193106.00
07/06/2017 22:30,2,0.000,ALERT,212.83,297.57,60.002,1499394603,"201051344000867","219011344069620",0.00,21.80,0,293.96,299.37,0.0,0.0,0.000,754257.8,754257.8,12874,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499394665,2193107.00
07/06/2017 22:30,2,0.000,ALERT,212.83,297.57,60.002,1499394603,"201051344001093","219011344069620",0.00,21.80,0,294.56,298.77,0.0,0.0,0.000,758591.7,758591.7,12864,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499394667,2193108.00
07/06/2017 22:30,2,0.000,ALERT,212.38,297.26,60.002,1499394603,"201051344000900","219011344069620",0.00,21.00,0,294.86,299.07,0.0,0.0,0.000,775868.4,775868.4,12853,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499394669,2193109.00
07/06/2017 22:30,2,0.000,ALERT,212.61,296.66,60.002,1499394603,"201051344000648","219011344069620",0.00,21.00,0,294.26,299.37,0.0,0.0,0.000,763651.4,763651.4,12841,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499394671,2193110.00
07/06/2017 22:30,2,0.000,ALERT,212.83,298.17,60.002,1499394603,"201051344000569","219011344069620",0.00,21.50,0,295.46,299.97,0.0,0.0,0.000,777938.3,777938.3,12817,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499394673,2193111.00
07/06/2017 22:30,2,0.000,ALERT,212.38,297.26,59.959,1499394603,"201051344000983","219011344069620",0.00,21.50,0,295.46,299.67,0.0,0.0,0.000,768534.2,768534.2,12845,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499394674,2193112.00
07/06/2017 22:30,2,0.000,ALERT,212.38,296.66,60.007,1499394603,"201051344001158","219011344069620",0.00,21.00,0,294.26,298.77,0.0,0.0,0.000,753260.7,753260.7,12849,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499394676,2193113.00
07/06/2017 22:30,2,0.000,ALERT,213.06,298.17,59.965,1499394603,"201051344000576","219011344069620",0.00,21.00,0,295.16,299.37,0.0,0.0,0.000,767818.2,767818.2,12848,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499394678,2193114.00
07/06/2017 22:30,2,0.000,ALERT,211.70,295.46,59.991,1499394603,"274151322000087","219011344069620",0.00,23.80,0,293.06,297.26,0.0,0.0,0.000,956918.0,956918.0,12943,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499394680,2193115.00
07/06/2017 22:45,2,0.000,ALERT,213.06,297.26,60.018,1499395503,"201051344000645","219011344069620",0.00,21.30,0,294.86,299.07,0.0,0.0,0.000,766758.1,766758.1,12829,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499395505,2193116.00
07/06/2017 22:45,2,0.000,ALERT,211.93,296.36,60.028,1499395503,"274151322000085","219011344069620",0.00,22.30,0,293.66,297.87,0.0,0.0,0.000,978368.8,978368.8,12751,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499395507,2193117.00
07/06/2017 22:45,2,0.000,ALERT,213.06,296.96,60.023,1499395503,"201051344000633","219011344069620",0.00,20.70,0,293.36,298.77,0.0,0.0,0.000,753565.7,753565.7,12882,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499395509,2193118.00
07/06/2017 22:45,2,0.000,ALERT,212.61,296.96,60.023,1499395503,"201051344000469","219011344069620",0.00,20.00,0,294.26,298.77,0.0,0.0,0.000,757062.6,757062.6,12855,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499395511,2193119.00
07/06/2017 22:45,2,0.000,ALERT,212.61,297.87,60.018,1499395503,"201051344000646","219011344069620",0.00,20.70,0,293.96,299.07,0.0,0.0,0.000,752080.4,752080.4,12846,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499395512,2193120.00
07/06/2017 22:45,2,0.000,ALERT,211.48,296.36,59.981,1499395503,"274151322000052","219011344069620",0.00,22.50,0,293.66,297.87,0.0,0.0,0.000,1017410.8,1017410.8,12761,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499395514,2193121.00
07/06/2017 22:45,2,0.000,ALERT,212.83,297.57,60.034,1499395503,"201051344000585","219011344069620",0.00,21.00,0,294.86,299.37,0.0,0.0,0.000,765033.7,765033.7,12846,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499395516,2193122.00
07/06/2017 22:45,2,0.000,ALERT,212.83,298.17,60.023,1499395503,"201051344001230","219011344069620",0.00,20.70,0,295.46,299.37,0.0,0.0,0.000,756641.8,756641.8,12867,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499395518,2193123.00
07/06/2017 22:45,2,0.000,ALERT,213.29,298.47,60.023,1499395503,"201051344000582","219011344069620",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,745973.3,745973.3,12837,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499395520,2193124.00
07/06/2017 22:45,2,0.000,ALERT,212.38,297.57,60.028,1499395503,"201051344000955","219011344069620",0.00,21.00,0,295.46,299.07,0.0,0.0,0.000,765533.6,765533.6,12858,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499395521,2193125.00
07/06/2017 22:45,2,0.000,ALERT,211.70,295.76,60.023,1499395503,"274151322000094","219011344069620",0.00,22.30,0,293.36,297.26,0.0,0.0,0.000,837606.1,837606.1,13083,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499395523,2193126.00
07/06/2017 22:45,2,0.000,ALERT,212.61,297.87,60.018,1499395503,"201051344000579","219011344069620",0.00,21.00,0,295.46,299.67,0.0,0.0,0.000,775207.5,775207.5,12846,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499395525,2193127.00
07/06/2017 22:45,2,0.000,ALERT,212.38,297.87,60.034,1499395503,"201051344000890","219011344069620",0.00,21.30,0,296.06,300.27,0.0,0.0,0.000,759582.2,759582.2,12856,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499395527,2193128.00
07/06/2017 22:45,2,0.000,ALERT,212.61,297.26,60.012,1499395503,"201051344000438","219011344069620",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,762093.2,762093.2,12843,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499395529,2193129.00
07/06/2017 22:45,2,0.000,ALERT,212.83,296.96,60.018,1499395503,"201051344000417","219011344069620",0.00,21.30,0,294.56,298.77,0.0,0.0,0.000,690499.6,690499.6,12871,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499395531,2193130.00
07/06/2017 22:45,2,0.000,ALERT,211.93,296.66,60.007,1499395503,"274151322000083","219011344069620",0.00,22.30,0,294.26,298.17,0.0,0.0,0.000,1007160.0,1007160.0,12766,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499395533,2193131.00
07/06/2017 22:45,2,0.000,ALERT,211.93,295.46,60.007,1499395503,"274151322000076","219011344069620",0.00,22.30,0,293.66,298.17,0.0,0.0,0.000,1074653.9,1074653.9,12771,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499395534,2193132.00
07/06/2017 22:45,2,0.000,ALERT,212.38,298.17,60.007,1499395503,"201051344000868","219011344069620",0.00,20.30,0,295.46,299.97,0.0,0.0,0.000,755476.6,755476.6,12860,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499395536,2193133.00
07/06/2017 22:45,2,0.000,ALERT,211.48,296.96,60.002,1499395503,"274151322000095","219011344069620",0.00,22.00,0,295.16,298.77,0.0,0.0,0.000,1064310.7,1064310.7,12781,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499395538,2193134.00
07/06/2017 22:45,2,0.000,ALERT,212.16,297.26,60.007,1499395503,"201051344000988","219011344069620",0.00,21.00,0,292.76,299.07,0.0,0.0,0.000,662898.3,662898.3,12840,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499395540,2193135.00
07/06/2017 22:45,2,0.000,ALERT,212.61,296.96,60.007,1499395503,"201051344001025","219011344069620",0.00,20.30,0,294.86,299.67,0.0,0.0,0.000,762308.4,762308.4,12851,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499395542,2193136.00
07/06/2017 22:45,2,0.000,ALERT,212.38,297.57,60.002,1499395503,"201051344000458","219011344069620",0.00,21.50,0,295.16,299.97,0.0,0.0,0.000,766991.7,766991.7,12829,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499395543,2193137.00
07/06/2017 22:45,2,0.000,ALERT,213.29,297.57,60.002,1499395503,"201051344000853","219011344069620",0.00,20.70,0,295.16,299.67,0.0,0.0,0.000,768032.9,768032.9,12844,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499395545,2193138.00
07/06/2017 22:45,2,0.000,ALERT,213.29,298.17,60.039,1499395503,"201051344000685","219011344069620",0.00,21.00,0,295.16,299.37,0.0,0.0,0.000,761994.2,761994.2,12871,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499395547,2193139.00
07/06/2017 22:45,2,0.000,ALERT,213.06,297.26,60.002,1499395503,"201051344000917","219011344069620",0.00,21.50,0,294.26,298.77,0.0,0.0,0.000,758667.6,758667.6,12858,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499395549,2193140.00
07/06/2017 22:45,2,0.000,ALERT,213.06,297.87,60.002,1499395503,"201051344001145","219011344069620",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,766656.9,766656.9,12853,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499395551,2193141.00
07/06/2017 22:45,2,0.000,ALERT,213.29,297.57,60.012,1499395503,"201051344000651","219011344069620",0.00,20.00,0,294.56,298.77,0.0,0.0,0.000,755419.1,755419.1,12850,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499395552,2193142.00
07/06/2017 22:45,2,0.000,ALERT,211.48,296.06,60.012,1499395503,"274151322000088","219011344069620",0.00,22.30,0,293.66,297.57,0.0,0.0,0.000,966039.2,966039.2,12762,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499395554,2193143.00
07/06/2017 22:45,2,0.000,ALERT,212.38,295.46,60.012,1499395503,"274151322000068","219011344069620",0.00,22.80,0,293.36,296.66,0.0,0.0,0.000,838233.2,838233.2,13098,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499395556,2193144.00
07/06/2017 22:45,2,0.000,ALERT,212.38,297.57,60.007,1499395503,"201051344001135","219011344069620",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,750877.5,750877.5,12837,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499395558,2193145.00
07/06/2017 22:45,2,0.000,ALERT,212.38,298.47,60.002,1499395503,"201051344000594","219011344069620",0.00,21.30,0,295.16,299.97,0.0,0.0,0.000,770051.9,770051.9,12842,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499395560,2193146.00
07/06/2017 22:45,2,0.000,ALERT,212.83,297.26,60.007,1499395503,"201051344001203","219011344069620",0.00,21.00,0,295.46,301.17,0.0,0.0,0.000,760450.3,760450.3,12876,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499395561,2193147.00
07/06/2017 22:45,2,0.000,ALERT,211.70,296.66,59.981,1499395503,"274151322000054","219011344069620",0.00,22.30,0,293.96,298.17,0.0,0.0,0.000,982814.3,982814.3,12744,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499395563,2193148.00
07/06/2017 22:45,2,0.000,ALERT,212.83,297.57,60.002,1499395503,"201051344000867","219011344069620",0.00,21.30,0,294.86,299.67,0.0,0.0,0.000,754257.8,754257.8,12876,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499395565,2193149.00
07/06/2017 22:45,2,0.000,ALERT,212.61,297.57,60.007,1499395503,"201051344001093","219011344069620",0.00,21.30,0,295.46,299.37,0.0,0.0,0.000,758591.7,758591.7,12866,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499395567,2193150.00
07/06/2017 22:45,2,0.000,ALERT,212.61,297.87,60.007,1499395503,"201051344000900","219011344069620",0.00,20.70,0,294.86,299.07,0.0,0.0,0.000,775868.4,775868.4,12855,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499395568,2193151.00
07/06/2017 22:45,2,0.000,ALERT,212.83,297.26,60.002,1499395503,"201051344000648","219011344069620",0.00,20.30,0,294.56,299.37,0.0,0.0,0.000,763651.4,763651.4,12843,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499395570,2193152.00
07/06/2017 22:45,2,0.000,ALERT,212.38,297.87,60.002,1499395503,"201051344000569","219011344069620",0.00,21.00,0,295.46,299.97,0.0,0.0,0.000,777938.3,777938.3,12819,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499395572,2193153.00
07/06/2017 22:45,2,0.000,ALERT,212.83,298.17,60.007,1499395503,"201051344000983","219011344069620",0.00,21.00,0,295.46,299.67,0.0,0.0,0.000,768534.2,768534.2,12847,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499395574,2193154.00
07/06/2017 22:45,2,0.000,ALERT,212.61,297.26,60.002,1499395503,"201051344001158","219011344069620",0.00,20.30,0,294.56,298.47,0.0,0.0,0.000,753260.7,753260.7,12851,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499395576,2193155.00
07/06/2017 22:45,2,0.000,ALERT,213.06,298.17,60.007,1499395503,"201051344000576","219011344069620",0.00,20.70,0,295.16,299.37,0.0,0.0,0.000,767818.2,767818.2,12850,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499395578,2193156.00
07/06/2017 22:45,2,0.000,ALERT,211.93,295.76,60.002,1499395503,"274151322000087","219011344069620",0.00,23.00,0,293.66,297.26,0.0,0.0,0.000,956918.0,956918.0,12945,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499395579,2193157.00
