ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/06/2017 23:00,2,0.000,ALERT,213.51,297.87,60.023,1499396403,"201051344000645","219011344069620",0.00,20.70,0,295.46,299.37,0.0,0.0,0.000,766758.1,766758.1,12831,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499396406,2193158.00
07/06/2017 23:00,2,0.000,ALERT,211.93,296.06,60.007,1499396403,"274151322000085","219011344069620",0.00,21.80,0,293.66,297.87,0.0,0.0,0.000,978368.8,978368.8,12753,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499396408,2193159.00
07/06/2017 23:00,2,0.000,ALERT,213.29,297.26,60.018,1499396403,"201051344000633","219011344069620",0.00,20.30,0,293.66,298.77,0.0,0.0,0.000,753565.7,753565.7,12884,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499396409,2193160.00
07/06/2017 23:00,2,0.000,ALERT,212.83,297.87,60.012,1499396403,"201051344000469","219011344069620",0.00,19.80,0,294.56,299.07,0.0,0.0,0.000,757062.6,757062.6,12857,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499396411,2193161.00
07/06/2017 23:00,2,0.000,ALERT,212.83,298.17,60.018,1499396403,"201051344000646","219011344069620",0.00,20.30,0,295.16,299.37,0.0,0.0,0.000,752080.4,752080.4,12848,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499396413,2193162.00
07/06/2017 23:00,2,0.000,ALERT,211.70,296.96,60.012,1499396403,"274151322000052","219011344069620",0.00,22.00,0,293.36,298.17,0.0,0.0,0.000,1017410.8,1017410.8,12763,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499396415,2193163.00
07/06/2017 23:00,2,0.000,ALERT,213.51,298.77,60.007,1499396403,"201051344000585","219011344069620",0.00,20.30,0,295.16,299.97,0.0,0.0,0.000,765033.7,765033.7,12848,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499396417,2193164.00
07/06/2017 23:00,2,0.000,ALERT,212.83,298.47,60.012,1499396403,"201051344001230","219011344069620",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,756641.8,756641.8,12869,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499396418,2193165.00
07/06/2017 23:00,2,0.000,ALERT,213.51,299.07,60.012,1499396403,"201051344000582","219011344069620",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,745973.3,745973.3,12839,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499396420,2193166.00
07/06/2017 23:00,2,0.000,ALERT,212.83,298.47,60.034,1499396403,"201051344000955","219011344069620",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,765533.6,765533.6,12860,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499396422,2193167.00
07/06/2017 23:00,2,0.000,ALERT,211.93,295.46,59.981,1499396403,"274151322000094","219011344069620",0.00,21.50,0,293.36,297.26,0.0,0.0,0.000,837606.1,837606.1,13085,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499396424,2193168.00
07/06/2017 23:00,2,0.000,ALERT,213.06,298.77,60.039,1499396403,"201051344000579","219011344069620",0.00,20.70,0,296.36,299.97,0.0,0.0,0.000,775207.5,775207.5,12848,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499396426,2193169.00
07/06/2017 23:00,2,0.000,ALERT,213.06,299.07,60.007,1499396403,"201051344000890","219011344069620",0.00,20.70,0,296.06,300.87,0.0,0.0,0.000,759582.2,759582.2,12858,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499396427,2193170.00
07/06/2017 23:00,2,0.000,ALERT,213.06,298.47,60.007,1499396403,"201051344000438","219011344069620",0.00,20.30,0,295.46,299.97,0.0,0.0,0.000,762093.2,762093.2,12845,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499396429,2193171.00
07/06/2017 23:00,2,0.000,ALERT,213.29,297.87,60.007,1499396403,"201051344000417","219011344069620",0.00,20.70,0,294.86,299.07,0.0,0.0,0.000,690499.6,690499.6,12873,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499396431,2193172.00
07/06/2017 23:00,2,0.000,ALERT,212.16,296.66,60.007,1499396403,"274151322000083","219011344069620",0.00,21.80,0,294.26,298.47,0.0,0.0,0.000,1007160.0,1007160.0,12768,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499396433,2193173.00
07/06/2017 23:00,2,0.000,ALERT,212.38,296.36,59.996,1499396403,"274151322000076","219011344069620",0.00,21.80,0,293.66,298.17,0.0,0.0,0.000,1074653.9,1074653.9,12773,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499396435,2193174.00
07/06/2017 23:00,2,0.000,ALERT,213.06,299.07,60.007,1499396403,"201051344000868","219011344069620",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,755476.6,755476.6,12862,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499396436,2193175.00
07/06/2017 23:00,2,0.000,ALERT,211.70,297.57,59.986,1499396403,"274151322000095","219011344069620",0.00,21.30,0,294.86,298.77,0.0,0.0,0.000,1064310.7,1064310.7,12783,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499396438,2193176.00
07/06/2017 23:00,2,0.000,ALERT,212.83,297.87,60.002,1499396403,"201051344000988","219011344069620",0.00,20.30,0,293.06,299.37,0.0,0.0,0.000,662898.3,662898.3,12842,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499396440,2193177.00
07/06/2017 23:00,2,0.000,ALERT,213.29,298.47,60.012,1499396403,"201051344001025","219011344069620",0.00,19.80,0,294.86,300.27,0.0,0.0,0.000,762308.4,762308.4,12853,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499396442,2193178.00
07/06/2017 23:00,2,0.000,ALERT,212.83,298.17,60.002,1499396403,"201051344000458","219011344069620",0.00,21.00,0,295.46,300.27,0.0,0.0,0.000,766991.7,766991.7,12831,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499396444,2193179.00
07/06/2017 23:00,2,0.000,ALERT,213.51,297.87,59.986,1499396403,"201051344000853","219011344069620",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,768032.9,768032.9,12846,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499396445,2193180.00
07/06/2017 23:00,2,0.000,ALERT,213.51,298.77,60.034,1499396403,"201051344000685","219011344069620",0.00,20.30,0,295.76,299.67,0.0,0.0,0.000,761994.2,761994.2,12873,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499396447,2193181.00
07/06/2017 23:00,2,0.000,ALERT,213.29,298.17,60.002,1499396403,"201051344000917","219011344069620",0.00,21.00,0,294.56,299.37,0.0,0.0,0.000,758667.6,758667.6,12860,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499396449,2193182.00
07/06/2017 23:00,2,0.000,ALERT,213.51,299.07,60.002,1499396403,"201051344001145","219011344069620",0.00,20.00,0,296.06,300.57,0.0,0.0,0.000,766656.9,766656.9,12855,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499396451,2193183.00
07/06/2017 23:00,2,0.000,ALERT,213.29,297.87,60.007,1499396403,"201051344000651","219011344069620",0.00,19.80,0,295.76,299.37,0.0,0.0,0.000,755419.1,755419.1,12852,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499396453,2193184.00
07/06/2017 23:00,2,0.000,ALERT,211.70,296.36,60.012,1499396403,"274151322000088","219011344069620",0.00,21.80,0,293.36,297.87,0.0,0.0,0.000,966039.2,966039.2,12764,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499396455,2193185.00
07/06/2017 23:00,2,0.000,ALERT,212.83,296.06,60.007,1499396403,"274151322000068","219011344069620",0.00,22.30,0,293.06,297.26,0.0,0.0,0.000,838233.2,838233.2,13100,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499396457,2193186.00
07/06/2017 23:00,2,0.000,ALERT,212.83,298.47,60.002,1499396403,"201051344001135","219011344069620",0.00,20.30,0,295.76,300.27,0.0,0.0,0.000,750877.5,750877.5,12839,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499396458,2193187.00
07/06/2017 23:00,2,0.000,ALERT,212.61,298.47,60.002,1499396403,"201051344000594","219011344069620",0.00,20.70,0,295.46,299.97,0.0,0.0,0.000,770051.9,770051.9,12844,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499396460,2193188.00
07/06/2017 23:00,2,0.000,ALERT,213.29,298.47,60.007,1499396403,"201051344001203","219011344069620",0.00,20.30,0,295.46,301.47,0.0,0.0,0.000,760450.3,760450.3,12878,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499396462,2193189.00
07/06/2017 23:00,2,0.000,ALERT,211.93,296.66,60.012,1499396403,"274151322000054","219011344069620",0.00,21.80,0,293.66,298.77,0.0,0.0,0.000,982814.3,982814.3,12746,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499396464,2193190.00
07/06/2017 23:00,2,0.000,ALERT,213.06,297.57,60.039,1499396403,"201051344000867","219011344069620",0.00,20.70,0,295.16,299.97,0.0,0.0,0.000,754257.8,754257.8,12878,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499396465,2193191.00
07/06/2017 23:00,2,0.000,ALERT,213.29,298.77,60.012,1499396403,"201051344001093","219011344069620",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,758591.7,758591.7,12868,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499396467,2193192.00
07/06/2017 23:00,2,0.000,ALERT,212.83,297.87,60.002,1499396403,"201051344000900","219011344069620",0.00,20.30,0,295.46,299.37,0.0,0.0,0.000,775868.4,775868.4,12857,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499396469,2193193.00
07/06/2017 23:00,2,0.000,ALERT,213.06,297.26,60.007,1499396403,"201051344000648","219011344069620",0.00,19.80,0,295.16,299.67,0.0,0.0,0.000,763651.4,763651.4,12845,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499396471,2193194.00
07/06/2017 23:00,2,0.000,ALERT,213.06,298.77,60.007,1499396403,"201051344000569","219011344069620",0.00,20.70,0,296.06,300.57,0.0,0.0,0.000,777938.3,777938.3,12821,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499396473,2193195.00
07/06/2017 23:00,2,0.000,ALERT,213.06,298.47,60.034,1499396403,"201051344000983","219011344069620",0.00,20.30,0,295.76,300.27,0.0,0.0,0.000,768534.2,768534.2,12849,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499396474,2193196.00
07/06/2017 23:00,2,0.000,ALERT,212.61,297.26,59.996,1499396403,"201051344001158","219011344069620",0.00,20.00,0,294.86,299.07,0.0,0.0,0.000,753260.7,753260.7,12853,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499396476,2193197.00
07/06/2017 23:00,2,0.000,ALERT,213.51,298.47,59.996,1499396403,"201051344000576","219011344069620",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,767818.2,767818.2,12852,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499396478,2193198.00
07/06/2017 23:00,2,0.000,ALERT,211.93,295.76,59.996,1499396403,"274151322000087","219011344069620",0.00,22.30,0,293.36,297.57,0.0,0.0,0.000,956918.0,956918.0,12947,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499396480,2193199.00
07/06/2017 23:15,2,0.000,ALERT,213.29,297.57,60.018,1499397303,"201051344000645","219011344069620",0.00,20.30,0,295.76,300.57,0.0,0.0,0.000,766758.1,766758.1,12833,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499397305,2193200.00
07/06/2017 23:15,2,0.000,ALERT,211.93,295.16,59.981,1499397303,"274151322000085","219011344069620",0.00,21.50,0,293.66,299.37,0.0,0.0,0.000,978368.8,978368.8,12755,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499397307,2193201.00
07/06/2017 23:15,2,0.000,ALERT,213.29,296.96,59.991,1499397303,"201051344000633","219011344069620",0.00,19.80,0,294.26,299.97,0.0,0.0,0.000,753565.7,753565.7,12886,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499397309,2193202.00
07/06/2017 23:15,2,0.000,ALERT,212.61,296.96,59.986,1499397303,"201051344000469","219011344069620",0.00,19.30,0,294.86,300.27,0.0,0.0,0.000,757062.6,757062.6,12859,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499397311,2193203.00
07/06/2017 23:15,2,0.000,ALERT,212.61,297.87,59.986,1499397303,"201051344000646","219011344069620",0.00,19.80,0,295.76,300.27,0.0,0.0,0.000,752080.4,752080.4,12850,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499397313,2193204.00
07/06/2017 23:15,2,0.000,ALERT,211.70,295.76,59.954,1499397303,"274151322000052","219011344069620",0.00,21.50,0,293.66,299.67,0.0,0.0,0.000,1017410.8,1017410.8,12765,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499397314,2193205.00
07/06/2017 23:15,2,0.000,ALERT,212.83,298.17,59.991,1499397303,"201051344000585","219011344069620",0.00,20.00,0,296.06,300.57,0.0,0.0,0.000,765033.7,765033.7,12850,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499397316,2193206.00
07/06/2017 23:15,2,0.000,ALERT,212.83,298.47,59.986,1499397303,"201051344001230","219011344069620",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,756641.8,756641.8,12871,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499397318,2193207.00
07/06/2017 23:15,2,0.000,ALERT,213.51,299.07,59.991,1499397303,"201051344000582","219011344069620",0.00,19.80,0,297.26,301.17,0.0,0.0,0.000,745973.3,745973.3,12841,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499397320,2193208.00
07/06/2017 23:15,2,0.000,ALERT,212.38,297.87,60.012,1499397303,"201051344000955","219011344069620",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,765533.6,765533.6,12862,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499397321,2193209.00
07/06/2017 23:15,2,0.000,ALERT,212.16,295.16,59.991,1499397303,"274151322000094","219011344069620",0.00,21.00,0,293.36,298.77,0.0,0.0,0.000,837606.1,837606.1,13087,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499397323,2193210.00
07/06/2017 23:15,2,0.000,ALERT,212.83,298.47,59.986,1499397303,"201051344000579","219011344069620",0.00,20.00,0,296.66,301.17,0.0,0.0,0.000,775207.5,775207.5,12850,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499397325,2193211.00
07/06/2017 23:15,2,0.000,ALERT,212.83,298.47,59.996,1499397303,"201051344000890","219011344069620",0.00,20.30,0,296.96,301.47,0.0,0.0,0.000,759582.2,759582.2,12860,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499397327,2193212.00
07/06/2017 23:15,2,0.000,ALERT,213.06,297.87,59.991,1499397303,"201051344000438","219011344069620",0.00,19.80,0,296.36,300.87,0.0,0.0,0.000,762093.2,762093.2,12847,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499397329,2193213.00
07/06/2017 23:15,2,0.000,ALERT,213.06,297.87,59.959,1499397303,"201051344000417","219011344069620",0.00,20.00,0,296.06,299.97,0.0,0.0,0.000,690499.6,690499.6,12875,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499397330,2193214.00
07/06/2017 23:15,2,0.000,ALERT,211.93,295.46,59.991,1499397303,"274151322000083","219011344069620",0.00,21.30,0,294.26,299.67,0.0,0.0,0.000,1007160.0,1007160.0,12770,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499397332,2193215.00
07/06/2017 23:15,2,0.000,ALERT,212.38,295.46,60.007,1499397303,"274151322000076","219011344069620",0.00,21.30,0,293.66,299.37,0.0,0.0,0.000,1074653.9,1074653.9,12775,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499397334,2193216.00
07/06/2017 23:15,2,0.000,ALERT,213.06,298.47,59.996,1499397303,"201051344000868","219011344069620",0.00,20.00,0,296.66,301.17,0.0,0.0,0.000,755476.6,755476.6,12864,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499397336,2193217.00
07/06/2017 23:15,2,0.000,ALERT,211.93,296.66,59.986,1499397303,"274151322000095","219011344069620",0.00,21.00,0,294.86,299.97,0.0,0.0,0.000,1064310.7,1064310.7,12785,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499397338,2193218.00
07/06/2017 23:15,2,0.000,ALERT,212.83,297.87,59.975,1499397303,"201051344000988","219011344069620",0.00,20.00,0,293.66,300.57,0.0,0.0,0.000,662898.3,662898.3,12844,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499397340,2193219.00
07/06/2017 23:15,2,0.000,ALERT,212.61,297.26,59.981,1499397303,"201051344001025","219011344069620",0.00,19.50,0,296.06,300.87,0.0,0.0,0.000,762308.4,762308.4,12855,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499397341,2193220.00
07/06/2017 23:15,2,0.000,ALERT,212.61,297.57,59.996,1499397303,"201051344000458","219011344069620",0.00,20.70,0,296.36,301.47,0.0,0.0,0.000,766991.7,766991.7,12833,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499397343,2193221.00
07/06/2017 23:15,2,0.000,ALERT,213.51,297.87,60.002,1499397303,"201051344000853","219011344069620",0.00,19.80,0,296.06,300.87,0.0,0.0,0.000,768032.9,768032.9,12848,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499397345,2193222.00
07/06/2017 23:15,2,0.000,ALERT,213.06,297.87,59.996,1499397303,"201051344000685","219011344069620",0.00,20.00,0,296.06,300.57,0.0,0.0,0.000,761994.2,761994.2,12875,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499397347,2193223.00
07/06/2017 23:15,2,0.000,ALERT,212.83,297.57,60.002,1499397303,"201051344000917","219011344069620",0.00,20.70,0,295.16,299.97,0.0,0.0,0.000,758667.6,758667.6,12862,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499397349,2193224.00
07/06/2017 23:15,2,0.000,ALERT,213.29,298.77,60.034,1499397303,"201051344001145","219011344069620",0.00,19.80,0,297.26,301.17,0.0,0.0,0.000,766656.9,766656.9,12857,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499397350,2193225.00
07/06/2017 23:15,2,0.000,ALERT,212.83,297.26,60.002,1499397303,"201051344000651","219011344069620",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,755419.1,755419.1,12854,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499397352,2193226.00
07/06/2017 23:15,2,0.000,ALERT,211.70,295.46,60.002,1499397303,"274151322000088","219011344069620",0.00,21.30,0,293.66,299.37,0.0,0.0,0.000,966039.2,966039.2,12766,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499397354,2193227.00
07/06/2017 23:15,2,0.000,ALERT,212.61,295.16,60.002,1499397303,"274151322000068","219011344069620",0.00,21.80,0,293.36,298.47,0.0,0.0,0.000,838233.2,838233.2,13102,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499397356,2193228.00
07/06/2017 23:15,2,0.000,ALERT,212.61,298.17,60.007,1499397303,"201051344001135","219011344069620",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,750877.5,750877.5,12841,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499397357,2193229.00
07/06/2017 23:15,2,0.000,ALERT,212.61,298.47,60.002,1499397303,"201051344000594","219011344069620",0.00,20.30,0,295.76,301.17,0.0,0.0,0.000,770051.9,770051.9,12846,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499397359,2193230.00
07/06/2017 23:15,2,0.000,ALERT,213.06,298.17,59.996,1499397303,"201051344001203","219011344069620",0.00,19.80,0,296.36,302.37,0.0,0.0,0.000,760450.3,760450.3,12880,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499397361,2193231.00
07/06/2017 23:15,2,0.000,ALERT,211.48,295.76,59.986,1499397303,"274151322000054","219011344069620",0.00,21.50,0,293.96,299.67,0.0,0.0,0.000,982814.3,982814.3,12748,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499397363,2193232.00
07/06/2017 23:15,2,0.000,ALERT,213.06,297.57,59.991,1499397303,"201051344000867","219011344069620",0.00,20.30,0,296.06,301.17,0.0,0.0,0.000,754257.8,754257.8,12880,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499397365,2193233.00
07/06/2017 23:15,2,0.000,ALERT,213.06,298.47,59.991,1499397303,"201051344001093","219011344069620",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,758591.7,758591.7,12870,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499397366,2193234.00
07/06/2017 23:15,2,0.000,ALERT,212.83,297.87,59.991,1499397303,"201051344000900","219011344069620",0.00,19.80,0,295.76,300.57,0.0,0.0,0.000,775868.4,775868.4,12859,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499397368,2193235.00
07/06/2017 23:15,2,0.000,ALERT,213.06,296.96,60.002,1499397303,"201051344000648","219011344069620",0.00,19.50,0,295.46,300.87,0.0,0.0,0.000,763651.4,763651.4,12847,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499397370,2193236.00
07/06/2017 23:15,2,0.000,ALERT,213.06,298.77,59.996,1499397303,"201051344000569","219011344069620",0.00,20.00,0,296.66,301.47,0.0,0.0,0.000,777938.3,777938.3,12823,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499397372,2193237.00
07/06/2017 23:15,2,0.000,ALERT,212.83,298.17,59.991,1499397303,"201051344000983","219011344069620",0.00,20.00,0,296.36,301.17,0.0,0.0,0.000,768534.2,768534.2,12851,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499397374,2193238.00
07/06/2017 23:15,2,0.000,ALERT,212.83,297.87,59.970,1499397303,"201051344001158","219011344069620",0.00,19.50,0,295.16,300.27,0.0,0.0,0.000,753260.7,753260.7,12855,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499397376,2193239.00
07/06/2017 23:15,2,0.000,ALERT,213.29,298.47,59.996,1499397303,"201051344000576","219011344069620",0.00,19.80,0,295.76,300.87,0.0,0.0,0.000,767818.2,767818.2,12854,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499397377,2193240.00
07/06/2017 23:15,2,0.000,ALERT,211.93,294.86,59.991,1499397303,"274151322000087","219011344069620",0.00,21.80,0,293.36,298.77,0.0,0.0,0.000,956918.0,956918.0,12949,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499397379,2193241.00
07/06/2017 23:30,2,0.000,ALERT,213.74,298.17,59.986,1499398203,"201051344000645","219011344069620",0.00,20.00,0,295.16,299.37,0.0,0.0,0.000,766758.1,766758.1,12835,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499398205,2193242.00
07/06/2017 23:30,2,0.000,ALERT,212.38,296.06,59.949,1499398203,"274151322000085","219011344069620",0.00,21.00,0,293.96,298.17,0.0,0.0,0.000,978368.8,978368.8,12757,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499398207,2193243.00
07/06/2017 23:30,2,0.000,ALERT,213.51,297.57,59.986,1499398203,"201051344000633","219011344069620",0.00,19.50,0,293.96,299.07,0.0,0.0,0.000,753565.7,753565.7,12888,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499398209,2193244.00
07/06/2017 23:30,2,0.000,ALERT,213.29,297.87,59.970,1499398203,"201051344000469","219011344069620",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,757062.6,757062.6,12861,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499398211,2193245.00
07/06/2017 23:30,2,0.000,ALERT,213.06,298.17,59.981,1499398203,"201051344000646","219011344069620",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,752080.4,752080.4,12852,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499398213,2193246.00
07/06/2017 23:30,2,0.000,ALERT,212.16,295.76,59.996,1499398203,"274151322000052","219011344069620",0.00,21.00,0,293.96,298.17,0.0,0.0,0.000,1017410.8,1017410.8,12767,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499398214,2193247.00
07/06/2017 23:30,2,0.000,ALERT,213.51,298.77,59.986,1499398203,"201051344000585","219011344069620",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,765033.7,765033.7,12852,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499398216,2193248.00
07/06/2017 23:30,2,0.000,ALERT,212.83,298.17,59.991,1499398203,"201051344001230","219011344069620",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,756641.8,756641.8,12873,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499398218,2193249.00
07/06/2017 23:30,2,0.000,ALERT,213.74,299.07,59.944,1499398203,"201051344000582","219011344069620",0.00,19.30,0,296.96,300.57,0.0,0.0,0.000,745973.3,745973.3,12843,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499398220,2193250.00
07/06/2017 23:30,2,0.000,ALERT,212.83,298.17,59.991,1499398203,"201051344000955","219011344069620",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,765533.6,765533.6,12864,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499398221,2193251.00
07/06/2017 23:30,2,0.000,ALERT,212.38,295.46,59.996,1499398203,"274151322000094","219011344069620",0.00,20.70,0,293.66,297.26,0.0,0.0,0.000,837606.1,837606.1,13089,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499398223,2193252.00
07/06/2017 23:30,2,0.000,ALERT,213.29,298.77,59.996,1499398203,"201051344000579","219011344069620",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,775207.5,775207.5,12852,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499398225,2193253.00
07/06/2017 23:30,2,0.000,ALERT,213.06,298.77,60.028,1499398203,"201051344000890","219011344069620",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,759582.2,759582.2,12862,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499398227,2193254.00
07/06/2017 23:30,2,0.000,ALERT,213.06,297.87,59.981,1499398203,"201051344000438","219011344069620",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,762093.2,762093.2,12849,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499398229,2193255.00
07/06/2017 23:30,2,0.000,ALERT,213.29,297.57,59.959,1499398203,"201051344000417","219011344069620",0.00,19.80,0,295.76,299.37,0.0,0.0,0.000,690499.6,690499.6,12877,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499398230,2193256.00
07/06/2017 23:30,2,0.000,ALERT,212.38,296.06,59.970,1499398203,"274151322000083","219011344069620",0.00,20.70,0,294.26,298.47,0.0,0.0,0.000,1007160.0,1007160.0,12772,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499398232,2193257.00
07/06/2017 23:30,2,0.000,ALERT,212.83,296.06,59.981,1499398203,"274151322000076","219011344069620",0.00,20.70,0,294.26,298.17,0.0,0.0,0.000,1074653.9,1074653.9,12777,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499398234,2193258.00
07/06/2017 23:30,2,0.000,ALERT,213.06,298.47,59.970,1499398203,"201051344000868","219011344069620",0.00,19.50,0,296.66,300.27,0.0,0.0,0.000,755476.6,755476.6,12866,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499398236,2193259.00
07/06/2017 23:30,2,0.000,ALERT,212.16,297.26,59.954,1499398203,"274151322000095","219011344069620",0.00,20.30,0,295.16,298.77,0.0,0.0,0.000,1064310.7,1064310.7,12787,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499398238,2193260.00
07/06/2017 23:30,2,0.000,ALERT,212.83,297.87,59.981,1499398203,"201051344000988","219011344069620",0.00,19.80,0,293.66,299.37,0.0,0.0,0.000,662898.3,662898.3,12846,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499398239,2193261.00
07/06/2017 23:30,2,0.000,ALERT,213.06,297.57,59.975,1499398203,"201051344001025","219011344069620",0.00,19.30,0,295.76,300.27,0.0,0.0,0.000,762308.4,762308.4,12857,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499398241,2193262.00
07/06/2017 23:30,2,0.000,ALERT,212.83,297.87,60.002,1499398203,"201051344000458","219011344069620",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,766991.7,766991.7,12835,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499398243,2193263.00
07/06/2017 23:30,2,0.000,ALERT,213.51,297.57,59.996,1499398203,"201051344000853","219011344069620",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,768032.9,768032.9,12850,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499398245,2193264.00
07/06/2017 23:30,2,0.000,ALERT,213.51,298.17,59.981,1499398203,"201051344000685","219011344069620",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,761994.2,761994.2,12877,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499398247,2193265.00
07/06/2017 23:30,2,0.000,ALERT,213.29,297.57,59.975,1499398203,"201051344000917","219011344069620",0.00,20.30,0,294.86,299.37,0.0,0.0,0.000,758667.6,758667.6,12864,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499398249,2193266.00
07/06/2017 23:30,2,0.000,ALERT,213.74,299.07,59.949,1499398203,"201051344001145","219011344069620",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,766656.9,766656.9,12859,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499398250,2193267.00
07/06/2017 23:30,2,0.000,ALERT,213.51,297.87,59.981,1499398203,"201051344000651","219011344069620",0.00,19.00,0,295.76,299.37,0.0,0.0,0.000,755419.1,755419.1,12856,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499398252,2193268.00
07/06/2017 23:30,2,0.000,ALERT,212.16,296.66,59.975,1499398203,"274151322000088","219011344069620",0.00,21.00,0,294.26,297.87,0.0,0.0,0.000,966039.2,966039.2,12768,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499398254,2193269.00
07/06/2017 23:30,2,0.000,ALERT,212.61,295.46,59.970,1499398203,"274151322000068","219011344069620",0.00,21.30,0,293.66,296.96,0.0,0.0,0.000,838233.2,838233.2,13104,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499398256,2193270.00
07/06/2017 23:30,2,0.000,ALERT,213.06,298.17,59.975,1499398203,"201051344001135","219011344069620",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,750877.5,750877.5,12843,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499398257,2193271.00
07/06/2017 23:30,2,0.000,ALERT,212.61,298.17,59.996,1499398203,"201051344000594","219011344069620",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,770051.9,770051.9,12848,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499398259,2193272.00
07/06/2017 23:30,2,0.000,ALERT,213.29,297.87,60.028,1499398203,"201051344001203","219011344069620",0.00,19.50,0,296.36,301.77,0.0,0.0,0.000,760450.3,760450.3,12882,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499398261,2193273.00
07/06/2017 23:30,2,0.000,ALERT,212.38,296.36,59.975,1499398203,"274151322000054","219011344069620",0.00,21.00,0,294.26,298.47,0.0,0.0,0.000,982814.3,982814.3,12750,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499398263,2193274.00
07/06/2017 23:30,2,0.000,ALERT,213.29,297.57,59.949,1499398203,"201051344000867","219011344069620",0.00,20.00,0,295.46,300.27,0.0,0.0,0.000,754257.8,754257.8,12882,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499398265,2193275.00
07/06/2017 23:30,2,0.000,ALERT,213.29,298.17,59.981,1499398203,"201051344001093","219011344069620",0.00,20.00,0,296.06,299.97,0.0,0.0,0.000,758591.7,758591.7,12872,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499398266,2193276.00
07/06/2017 23:30,2,0.000,ALERT,213.06,298.17,59.975,1499398203,"201051344000900","219011344069620",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,775868.4,775868.4,12861,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499398268,2193277.00
07/06/2017 23:30,2,0.000,ALERT,212.61,296.36,60.034,1499398203,"201051344000648","219011344069620",0.00,19.30,0,295.16,299.67,0.0,0.0,0.000,763651.4,763651.4,12849,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499398270,2193278.00
07/06/2017 23:30,2,0.000,ALERT,212.83,298.17,59.986,1499398203,"201051344000569","219011344069620",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,777938.3,777938.3,12825,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499398272,2193279.00
07/06/2017 23:30,2,0.000,ALERT,213.29,298.47,59.986,1499398203,"201051344000983","219011344069620",0.00,19.80,0,296.36,299.97,0.0,0.0,0.000,768534.2,768534.2,12853,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499398274,2193280.00
07/06/2017 23:30,2,0.000,ALERT,213.06,297.87,59.986,1499398203,"201051344001158","219011344069620",0.00,19.30,0,295.46,299.07,0.0,0.0,0.000,753260.7,753260.7,12857,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499398275,2193281.00
07/06/2017 23:30,2,0.000,ALERT,213.74,298.77,59.991,1499398203,"201051344000576","219011344069620",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,767818.2,767818.2,12856,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499398277,2193282.00
07/06/2017 23:30,2,0.000,ALERT,212.38,296.06,59.986,1499398203,"274151322000087","219011344069620",0.00,21.50,0,293.66,297.57,0.0,0.0,0.000,956918.0,956918.0,12951,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499398279,2193283.00
07/06/2017 23:45,2,0.000,ALERT,213.96,299.07,60.039,1499399104,"201051344000645","219011344069620",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,766758.1,766758.1,12837,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499399106,2193284.00
07/06/2017 23:45,2,0.000,ALERT,212.61,297.57,59.991,1499399104,"274151322000085","219011344069620",0.00,20.30,0,294.26,299.37,0.0,0.0,0.000,978368.8,978368.8,12759,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499399107,2193285.00
07/06/2017 23:45,2,0.000,ALERT,214.19,299.07,59.991,1499399104,"201051344000633","219011344069620",0.00,19.30,0,294.26,300.27,0.0,0.0,0.000,753565.7,753565.7,12890,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499399109,2193286.00
07/06/2017 23:45,2,0.000,ALERT,213.51,298.77,59.991,1499399104,"201051344000469","219011344069620",0.00,18.70,0,295.16,300.27,0.0,0.0,0.000,757062.6,757062.6,12863,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499399111,2193287.00
07/06/2017 23:45,2,0.000,ALERT,213.29,299.37,60.023,1499399104,"201051344000646","219011344069620",0.00,19.30,0,295.46,300.57,0.0,0.0,0.000,752080.4,752080.4,12854,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499399113,2193288.00
07/06/2017 23:45,2,0.000,ALERT,212.61,297.57,59.996,1499399104,"274151322000052","219011344069620",0.00,20.70,0,293.96,299.67,0.0,0.0,0.000,1017410.8,1017410.8,12769,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499399115,2193289.00
07/06/2017 23:45,2,0.000,ALERT,213.96,299.67,59.991,1499399104,"201051344000585","219011344069620",0.00,19.50,0,295.76,300.87,0.0,0.0,0.000,765033.7,765033.7,12854,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499399116,2193290.00
07/06/2017 23:45,2,0.000,ALERT,213.51,299.37,60.002,1499399104,"201051344001230","219011344069620",0.00,19.30,0,296.36,301.17,0.0,0.0,0.000,756641.8,756641.8,12875,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499399118,2193291.00
07/06/2017 23:45,2,0.000,ALERT,214.19,300.27,59.996,1499399104,"201051344000582","219011344069620",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,745973.3,745973.3,12845,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499399120,2193292.00
07/06/2017 23:45,2,0.000,ALERT,213.29,299.37,59.959,1499399104,"201051344000955","219011344069620",0.00,19.30,0,296.06,300.87,0.0,0.0,0.000,765533.6,765533.6,12866,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499399122,2193293.00
07/06/2017 23:45,2,0.000,ALERT,212.61,297.26,59.996,1499399104,"274151322000094","219011344069620",0.00,20.00,0,293.66,298.77,0.0,0.0,0.000,837606.1,837606.1,13091,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499399124,2193294.00
07/06/2017 23:45,2,0.000,ALERT,213.51,299.97,59.996,1499399104,"201051344000579","219011344069620",0.00,19.50,0,296.66,301.47,0.0,0.0,0.000,775207.5,775207.5,12854,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499399125,2193295.00
07/06/2017 23:45,2,0.000,ALERT,213.51,299.67,59.996,1499399104,"201051344000890","219011344069620",0.00,19.50,0,296.66,301.77,0.0,0.0,0.000,759582.2,759582.2,12864,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499399127,2193296.00
07/06/2017 23:45,2,0.000,ALERT,213.74,299.37,59.996,1499399104,"201051344000438","219011344069620",0.00,19.00,0,296.36,301.17,0.0,0.0,0.000,762093.2,762093.2,12851,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499399129,2193297.00
07/06/2017 23:45,2,0.000,ALERT,213.74,299.07,59.991,1499399104,"201051344000417","219011344069620",0.00,19.50,0,295.46,300.27,0.0,0.0,0.000,690499.6,690499.6,12879,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499399131,2193298.00
07/06/2017 23:45,2,0.000,ALERT,212.61,297.57,59.981,1499399104,"274151322000083","219011344069620",0.00,20.30,0,294.56,299.67,0.0,0.0,0.000,1007160.0,1007160.0,12774,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499399133,2193299.00
07/06/2017 23:45,2,0.000,ALERT,213.29,297.87,60.023,1499399104,"274151322000076","219011344069620",0.00,20.30,0,294.26,299.67,0.0,0.0,0.000,1074653.9,1074653.9,12779,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499399135,2193300.00
07/06/2017 23:45,2,0.000,ALERT,213.29,299.67,59.991,1499399104,"201051344000868","219011344069620",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,755476.6,755476.6,12868,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499399136,2193301.00
07/06/2017 23:45,2,0.000,ALERT,212.61,299.07,59.991,1499399104,"274151322000095","219011344069620",0.00,19.80,0,295.46,299.97,0.0,0.0,0.000,1064310.7,1064310.7,12789,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499399138,2193302.00
07/06/2017 23:45,2,0.000,ALERT,213.51,299.67,59.996,1499399104,"201051344000988","219011344069620",0.00,19.50,0,293.36,300.57,0.0,0.0,0.000,662898.3,662898.3,12848,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499399140,2193303.00
07/06/2017 23:45,2,0.000,ALERT,213.29,298.47,59.996,1499399104,"201051344001025","219011344069620",0.00,19.00,0,295.76,301.47,0.0,0.0,0.000,762308.4,762308.4,12859,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499399142,2193304.00
07/06/2017 23:45,2,0.000,ALERT,213.51,299.37,59.996,1499399104,"201051344000458","219011344069620",0.00,20.00,0,296.06,301.47,0.0,0.0,0.000,766991.7,766991.7,12837,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499399144,2193305.00
07/06/2017 23:45,2,0.000,ALERT,213.96,299.07,59.996,1499399104,"201051344000853","219011344069620",0.00,19.30,0,295.76,300.87,0.0,0.0,0.000,768032.9,768032.9,12852,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499399145,2193306.00
07/06/2017 23:45,2,0.000,ALERT,213.74,299.07,59.949,1499399104,"201051344000685","219011344069620",0.00,19.30,0,296.06,300.87,0.0,0.0,0.000,761994.2,761994.2,12879,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499399147,2193307.00
07/06/2017 23:45,2,0.000,ALERT,213.96,299.37,59.991,1499399104,"201051344000917","219011344069620",0.00,20.00,0,294.86,300.27,0.0,0.0,0.000,758667.6,758667.6,12866,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499399149,2193308.00
07/06/2017 23:45,2,0.000,ALERT,213.96,299.67,59.991,1499399104,"201051344001145","219011344069620",0.00,19.00,0,296.66,301.77,0.0,0.0,0.000,766656.9,766656.9,12861,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499399151,2193309.00
07/06/2017 23:45,2,0.000,ALERT,213.51,298.47,59.944,1499399104,"201051344000651","219011344069620",0.00,18.70,0,295.76,300.57,0.0,0.0,0.000,755419.1,755419.1,12858,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499399153,2193310.00
07/06/2017 23:45,2,0.000,ALERT,212.38,298.17,60.002,1499399104,"274151322000088","219011344069620",0.00,20.70,0,294.26,299.07,0.0,0.0,0.000,966039.2,966039.2,12770,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499399155,2193311.00
07/06/2017 23:45,2,0.000,ALERT,213.06,296.96,59.986,1499399104,"274151322000068","219011344069620",0.00,21.00,0,293.96,298.47,0.0,0.0,0.000,838233.2,838233.2,13106,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499399156,2193312.00
07/06/2017 23:45,2,0.000,ALERT,213.29,299.37,59.996,1499399104,"201051344001135","219011344069620",0.00,19.30,0,296.36,301.47,0.0,0.0,0.000,750877.5,750877.5,12845,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499399158,2193313.00
07/06/2017 23:45,2,0.000,ALERT,213.29,299.97,59.944,1499399104,"201051344000594","219011344069620",0.00,19.50,0,295.76,301.17,0.0,0.0,0.000,770051.9,770051.9,12850,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499399160,2193314.00
07/06/2017 23:45,2,0.000,ALERT,213.74,299.07,59.986,1499399104,"201051344001203","219011344069620",0.00,19.30,0,296.06,302.68,0.0,0.0,0.000,760450.3,760450.3,12884,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499399162,2193315.00
07/06/2017 23:45,2,0.000,ALERT,212.61,298.47,59.991,1499399104,"274151322000054","219011344069620",0.00,20.70,0,294.26,299.67,0.0,0.0,0.000,982814.3,982814.3,12752,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499399164,2193316.00
07/06/2017 23:45,2,0.000,ALERT,213.74,299.07,60.034,1499399104,"201051344000867","219011344069620",0.00,19.80,0,295.46,301.17,0.0,0.0,0.000,754257.8,754257.8,12884,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499399165,2193317.00
07/06/2017 23:45,2,0.000,ALERT,213.74,299.37,59.986,1499399104,"201051344001093","219011344069620",0.00,19.80,0,296.06,300.87,0.0,0.0,0.000,758591.7,758591.7,12874,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499399167,2193318.00
07/06/2017 23:45,2,0.000,ALERT,213.29,299.37,59.986,1499399104,"201051344000900","219011344069620",0.00,19.30,0,295.46,300.87,0.0,0.0,0.000,775868.4,775868.4,12863,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499399169,2193319.00
07/06/2017 23:45,2,0.000,ALERT,213.74,299.07,59.996,1499399104,"201051344000648","219011344069620",0.00,19.00,0,294.56,300.87,0.0,0.0,0.000,763651.4,763651.4,12851,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499399171,2193320.00
07/06/2017 23:45,2,0.000,ALERT,213.51,299.67,59.949,1499399104,"201051344000569","219011344069620",0.00,19.50,0,296.36,301.77,0.0,0.0,0.000,777938.3,777938.3,12827,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499399173,2193321.00
07/06/2017 23:45,2,0.000,ALERT,213.51,299.37,60.002,1499399104,"201051344000983","219011344069620",0.00,19.50,0,296.36,301.47,0.0,0.0,0.000,768534.2,768534.2,12855,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499399174,2193322.00
07/06/2017 23:45,2,0.000,ALERT,213.51,299.07,60.023,1499399104,"201051344001158","219011344069620",0.00,19.00,0,295.46,300.27,0.0,0.0,0.000,753260.7,753260.7,12859,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499399176,2193323.00
07/06/2017 23:45,2,0.000,ALERT,213.74,299.37,59.996,1499399104,"201051344000576","219011344069620",0.00,19.30,0,296.06,300.87,0.0,0.0,0.000,767818.2,767818.2,12858,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499399178,2193324.00
07/06/2017 23:45,2,0.000,ALERT,212.83,297.57,59.996,1499399104,"274151322000087","219011344069620",0.00,21.00,0,293.96,299.07,0.0,0.0,0.000,956918.0,956918.0,12953,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499399180,2193325.00
